Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 01/01  01:00:00,237.928529751,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 01/01  02:00:00,237.928530811,0.0,0.0,0.0,24.9203635341,149.522181205,2.18837271787,0.0,2.18837271787
 01/01  03:00:00,237.928531343,0.0,0.0,0.0,24.9203635341,149.522181205,2.18841204216,0.0,2.18841204216
 01/01  04:00:00,237.928531333,0.0,0.0,0.0,24.9203635341,149.522181205,2.18845149418,0.0,2.18845149418
 01/01  05:00:00,250.150729134,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 01/01  06:00:00,274.596467882,0.0,0.0,0.0,24.9203635341,149.522181205,4.36094853543,0.0,4.36094853543
 01/01  07:00:00,314.940249849,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 01/01  08:00:00,296.666312734,0.0,0.0,0.0,24.9203635341,149.522181205,2.18852364159,0.0,2.18852364159
 01/01  09:00:00,296.666313073,0.0,0.0,0.0,24.9203635341,149.522181205,2.18833892232,0.0,2.18833892232
 01/01  10:00:00,259.999719496,0.0,0.0,0.0,24.9203635341,149.522181205,2.18849150169,0.0,2.18849150169
 01/01  11:00:00,535.130218216,17.9963672424,234.287699229,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 01/01  12:00:00,490.60013,16.2722943062,190.877156936,0.0,24.9203635341,149.522181205,4.35993542056,0.0,4.35993542056
 01/01  13:00:00,512.010778907,18.3114945465,218.6012973,0.0,24.9203635341,149.522181205,2.1898652887,0.0,2.1898652887
 01/01  14:00:00,495.394897087,16.7387561934,194.039483557,0.0,24.9203635341,149.522181205,2.19217275028,0.0,2.19217275028
 01/01  15:00:00,537.95457156,19.3071243085,232.582286071,0.0,24.9203635341,149.522181205,2.18995017779,0.0,2.18995017779
 01/01  16:00:00,459.615827571,13.7050881855,185.441512373,0.0,24.9203635341,149.522181205,2.18855428823,0.0,2.18855428823
 01/01  17:00:00,277.087053163,0.0,0.0,0.0,24.9203635341,149.522181205,2.18841417269,0.0,2.18841417269
 01/01  18:00:00,347.928312889,0.0,0.0,0.0,24.9203635341,149.522181205,2.18845411763,0.0,2.18845411763
 01/01  19:00:00,347.928312605,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 01/01  20:00:00,323.483917497,0.0,0.0,0.0,24.9203635341,149.522181205,2.1884940129,0.0,2.1884940129
 01/01  21:00:00,323.483917744,0.0,0.0,0.0,24.9203635341,149.522181205,2.18853385232,0.0,2.18853385232
 01/01  22:00:00,299.040864346,0.0,0.0,0.0,24.9203635341,149.522181205,2.19072273563,0.0,2.19072273563
 01/01  23:00:00,274.59512652,0.0,0.0,0.0,24.9203635341,149.522181205,2.18834377138,0.0,2.18834377138
 01/01  24:00:00,250.150730691,0.0,0.0,0.0,24.9203635341,149.522181205,2.18838385052,0.0,2.18838385052
 01/02  01:00:00,287.769707865,0.0,0.0,0.0,24.9203635341,199.362908273,2.18916129362,0.0,2.18916129362
 01/02  02:00:00,287.769707882,0.0,0.0,0.0,24.9203635341,199.362908273,2.18903733799,0.0,2.18903733799
 01/02  03:00:00,287.769707882,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 01/02  04:00:00,287.769707867,0.0,0.0,0.0,24.9203635341,199.362908273,2.18918530249,0.0,2.18918530249
 01/02  05:00:00,299.991905782,0.0,0.0,0.0,24.9203635341,199.362908273,2.18906140907,0.0,2.18906140907
 01/02  06:00:00,349.358008681,0.0,0.0,0.0,49.8407270682,199.362908273,4.36253474782,0.0,4.36253474782
 01/02  07:00:00,416.047669033,26.18630605,0.0,0.0,49.8407270682,199.362908273,12.6423760004,10.4519190515,2.19045694887
 01/02  08:00:00,496.972439956,25.739383151,0.0,0.0,149.522181205,199.362908273,27.4525453101,20.8964552171,6.55609009306
 01/02  09:00:00,1193.06056075,25.739383151,83.1760409665,0.0,448.566543614,448.566543614,17.4128744243,4.24996260764,13.1629118166
 01/02  10:00:00,1310.14387468,26.6666137117,228.911452167,0.0,448.566543614,448.566543614,14.5027616959,1.32785519897,13.174906497
 01/02  11:00:00,1301.60307624,28.9206533701,261.18781471,0.0,448.566543614,448.566543614,13.5639614419,0.381505015376,13.1824564265
 01/02  12:00:00,1325.93713906,30.5015525984,281.84094912,0.0,448.566543614,448.566543614,17.8502596124,0.235495736234,17.6147638762
 01/02  13:00:00,1289.39032902,30.9334918004,293.787372391,0.0,448.566543614,398.725816546,20.0651895025,0.18503000121,19.8801595013
 01/02  14:00:00,1345.81555406,31.319826335,299.5910089,0.0,448.566543614,448.566543614,19.8602577645,0.0,19.8602577645
 01/02  15:00:00,1347.73209856,30.978900181,301.779230069,0.0,448.566543614,448.566543614,13.1558106151,0.0,13.1558106151
 01/02  16:00:00,1346.75750494,30.2695719354,301.490124251,0.0,448.566543614,448.566543614,10.9653797023,0.0,10.9653797023
 01/02  17:00:00,1404.2559188,28.9853047643,295.385672972,0.0,448.566543614,448.566543614,15.3996330239,0.0,15.3996330239
 01/02  18:00:00,1302.65161716,26.1377240614,279.376177033,0.0,348.885089477,398.725816546,8.75560352564,0.0,8.75560352564
 01/02  19:00:00,1093.58445267,25.739383151,273.407444962,0.0,249.203635341,299.044362409,9.18287123488,0.440586513212,8.74228472167
 01/02  20:00:00,1040.13366228,25.739383151,247.946785042,0.0,249.203635341,299.044362409,8.54963250508,2.00125586202,6.54837664307
 01/02  21:00:00,886.938189333,25.739383151,244.699472025,0.0,149.522181205,249.203635341,11.6906608007,7.31477168375,4.37588911692
 01/02  22:00:00,800.478918283,25.739383151,183.772215519,0.0,149.522181205,249.203635341,15.1282741703,10.765813345,4.36246082527
 01/02  23:00:00,349.356664823,0.0,0.0,0.0,49.8407270682,199.362908273,2.18916632217,0.0,2.18916632217
 01/02  24:00:00,299.991905776,0.0,0.0,0.0,24.9203635341,199.362908273,2.18904246357,0.0,2.18904246357
 01/03  01:00:00,287.769708434,0.0,0.0,0.0,24.9203635341,199.362908273,2.18919211921,0.0,2.18919211921
 01/03  02:00:00,287.769708414,0.0,0.0,0.0,24.9203635341,199.362908273,2.18906911104,0.0,2.18906911104
 01/03  03:00:00,287.769708434,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 01/03  04:00:00,287.769708423,0.0,0.0,0.0,24.9203635341,199.362908273,2.18921808813,0.0,2.18921808813
 01/03  05:00:00,299.9919063,0.0,0.0,0.0,24.9203635341,199.362908273,2.18909514407,0.0,2.18909514407
 01/03  06:00:00,349.358009599,0.0,0.0,0.0,49.8407270682,199.362908273,4.36260819126,0.0,4.36260819126
 01/03  07:00:00,417.210794362,27.3965198452,0.0,0.0,49.8407270682,199.362908273,39.8938042847,37.7033096411,2.19049464353
 01/03  08:00:00,496.92246192,25.739383151,0.0,0.0,149.522181205,199.362908273,33.3932664377,26.837245571,6.5560208667
 01/03  09:00:00,1142.31483851,26.0335363514,33.6329413543,0.0,448.566543614,448.566543614,18.8225149748,5.6574695088,13.165045466
 01/03  10:00:00,1262.59613794,28.1930355825,183.452429533,0.0,448.566543614,448.566543614,14.6443059574,1.4680812272,13.1762247302
 01/03  11:00:00,1286.60399137,30.7291567156,249.193041972,0.0,448.566543614,448.566543614,15.0109219003,0.611549788573,14.3993721117
 01/03  12:00:00,1306.56625183,33.1226863013,265.033693758,0.0,448.566543614,448.566543614,16.7956775447,0.401463370464,16.3942141742
 01/03  13:00:00,1274.10306938,31.9978963804,280.866447741,0.0,448.566543614,398.725816546,20.2812180513,0.40011718229,19.881100869
 01/03  14:00:00,1340.85023754,34.3761991308,294.415269785,0.0,448.566543614,448.566543614,19.8612570063,0.0,19.8612570063
 01/03  15:00:00,1345.11682659,34.279664036,300.00893753,0.0,448.566543614,448.566543614,13.1564682633,0.0,13.1564682633
 01/03  16:00:00,1344.15959571,33.1428416329,303.217827106,0.0,448.566543614,448.566543614,10.9659724704,0.0,10.9659724704
 01/03  17:00:00,1407.24461954,31.0922412226,306.081576316,0.0,448.566543614,448.566543614,15.4016197781,0.0,15.4016197781
 01/03  18:00:00,1326.91683245,26.7322212953,309.130766368,0.0,348.885089477,398.725816546,10.9395061675,0.0,10.9395061675
 01/03  19:00:00,1070.6631562,25.739383151,254.386296421,0.0,249.203635341,299.044362409,7.83896900897,1.27721952547,6.5617494835
 01/03  20:00:00,983.563203683,25.739383151,192.896305183,0.0,249.203635341,299.044362409,10.701228131,4.15248403021,6.54874410079
 01/03  21:00:00,839.18808732,25.739383151,197.898610302,0.0,149.522181205,249.203635341,17.4906798303,13.1162354323,4.37444439794
 01/03  22:00:00,744.134821703,25.739383151,128.928324418,0.0,149.522181205,249.203635341,22.421865981,18.0591546748,4.36271130624
 01/03  23:00:00,349.356665477,0.0,0.0,0.0,49.8407270682,199.362908273,2.18901934671,0.0,2.18901934671
 01/03  24:00:00,299.991906265,0.0,0.0,0.0,24.9203635341,199.362908273,2.18916853141,0.0,2.18916853141
 01/04  01:00:00,287.769709075,0.0,0.0,0.0,24.9203635341,199.362908273,2.1890470465,0.0,2.1890470465
 01/04  02:00:00,287.769708973,0.0,0.0,0.0,24.9203635341,199.362908273,2.18919710872,0.0,2.18919710872
 01/04  03:00:00,287.769708952,0.0,0.0,0.0,24.9203635341,199.362908273,2.18907503614,0.0,2.18907503614
 01/04  04:00:00,287.769708976,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 01/04  05:00:00,299.991906767,0.0,0.0,0.0,24.9203635341,199.362908273,2.18922508702,0.0,2.18922508702
 01/04  06:00:00,349.358010001,0.0,0.0,0.0,49.8407270682,199.362908273,4.36245853814,0.0,4.36245853814
 01/04  07:00:00,417.759050406,27.9536768736,0.0,0.0,49.8407270682,199.362908273,54.7188985095,52.528269878,2.1906286315
 01/04  08:00:00,496.939363965,25.739383151,0.0,0.0,149.522181205,199.362908273,54.1404654839,47.5840193413,6.55644614266
 01/04  09:00:00,1090.11848112,25.739383151,13.4518460621,0.0,448.566543614,448.566543614,21.1115628155,7.94792961548,13.1636332
 01/04  10:00:00,1169.82540935,25.8924531747,95.6074982672,0.0,448.566543614,448.566543614,15.6391732821,2.46285571332,13.1763175688
 01/04  11:00:00,1238.16058817,27.9080535054,206.59565838,0.0,448.566543614,448.566543614,16.4776187782,1.10133046165,15.3762883165
 01/04  12:00:00,1278.7242149,29.3862592292,244.694381957,0.0,448.566543614,448.566543614,16.3400034247,0.925227252753,15.414776172
 01/04  13:00:00,1267.36328203,29.1587855747,283.352239309,0.0,448.566543614,398.725816546,20.925352783,1.04243398726,19.8829187957
 01/04  14:00:00,1330.29548572,31.7063079456,293.409943191,0.0,448.566543614,448.566543614,19.9006900213,0.0375915292331,19.8630984921
 01/04  15:00:00,1329.23565104,31.5555759696,293.162887051,0.0,448.566543614,448.566543614,13.157686029,0.0,13.157686029
 01/04  16:00:00,1285.83378869,30.2335998144,252.129260881,0.0,448.566543614,448.566543614,10.9677650669,0.00235995437915,10.9654051125
 01/04  17:00:00,1247.41339623,29.2466756185,159.207118823,0.0,448.566543614,448.566543614,15.503736854,0.103846220147,15.3998906339
 01/04  18:00:00,1118.87542936,26.4130941805,104.803359521,0.0,348.885089477,398.725816546,11.7100086212,0.770700924257,10.939307697
 01/04  19:00:00,910.60091792,25.739383151,96.5587785568,0.0,249.203635341,299.044362409,15.607441855,9.04607294275,6.56136891224
 01/04  20:00:00,884.301551507,25.739383151,94.6990777769,0.0,249.203635341,299.044362409,20.8579624615,14.3093070142,6.54865544727
 01/04  21:00:00,754.381708818,25.739383151,113.496144661,0.0,149.522181205,249.203635341,30.9631116466,24.4108913417,6.55222030496
 01/04  22:00:00,726.92317322,25.739383151,110.70561997,0.0,149.522181205,249.203635341,30.4677811987,28.2766741349,2.19110706385
 01/04  23:00:00,349.356666175,0.0,0.0,0.0,49.8407270682,199.362908273,2.18923491994,0.0,2.18923491994
 01/04  24:00:00,299.991907028,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911295048,0.0,2.18911295048
 01/05  01:00:00,287.769709788,0.0,0.0,0.0,24.9203635341,199.362908273,2.18926436721,0.0,2.18926436721
 01/05  02:00:00,287.769709675,0.0,0.0,0.0,24.9203635341,199.362908273,2.18914318548,0.0,2.18914318548
 01/05  03:00:00,287.769709735,0.0,0.0,0.0,24.9203635341,199.362908273,2.18874380143,0.0,2.18874380143
 01/05  04:00:00,287.769709545,0.0,0.0,0.0,24.9203635341,199.362908273,2.18917314851,0.0,2.18917314851
 01/05  05:00:00,299.991907347,0.0,0.0,0.0,24.9203635341,199.362908273,2.18905198803,0.0,2.18905198803
 01/05  06:00:00,349.358010581,0.0,0.0,0.0,49.8407270682,199.362908273,2.19140575422,0.0,2.19140575422
 01/05  07:00:00,588.966373818,28.3118589173,103.672406546,0.0,49.8407270682,199.362908273,40.7223719757,38.5318851277,2.19048684796
 01/05  08:00:00,660.316470782,25.739383151,95.9448634574,0.0,149.522181205,199.362908273,47.3265683555,40.7694178006,6.55715055499
 01/05  09:00:00,1249.57587695,25.739383151,134.668234304,0.0,448.566543614,448.566543614,18.9410789837,5.77594048249,13.1651385012
 01/05  10:00:00,1280.01857138,25.8485367676,198.886959698,0.0,448.566543614,448.566543614,15.1222249519,1.94435361672,13.1778713352
 01/05  11:00:00,1284.95472642,26.9505608455,250.402479615,0.0,448.566543614,448.566543614,16.3815117253,1.00820085617,15.3733108691
 01/05  12:00:00,1314.78449496,28.1369577758,279.306279906,0.0,448.566543614,448.566543614,15.875054373,0.460624130489,15.4144302425
 01/05  13:00:00,1272.48503928,28.3703290242,285.134009964,0.0,448.566543614,398.725816546,22.8753776896,0.785804348083,22.0895733415
 01/05  14:00:00,1331.11870895,32.6044639167,289.701312213,0.0,448.566543614,448.566543614,17.6564854188,0.0,17.6564854188
 01/05  15:00:00,1330.55637962,31.9087827591,290.737261453,0.0,448.566543614,448.566543614,13.1594617025,0.0,13.1594617025
 01/05  16:00:00,1330.93165722,31.6019514917,291.812569251,0.0,448.566543614,448.566543614,10.9636433246,0.0,10.9636433246
 01/05  17:00:00,1382.74641646,30.1979663444,290.143024736,0.0,448.566543614,448.566543614,17.5968099649,0.0,17.5968099649
 01/05  18:00:00,1217.06818327,26.6330912874,201.02959338,0.0,348.885089477,398.725816546,9.09367142,0.337521933334,8.75614948666
 01/05  19:00:00,955.753280863,25.739383151,141.000639496,0.0,249.203635341,299.044362409,14.1676301975,7.60640315378,6.5612270437
 01/05  20:00:00,904.885442958,25.739383151,115.268383955,0.0,249.203635341,299.044362409,19.0162186103,12.467413342,6.5488052683
 01/05  21:00:00,713.461538771,25.739383151,74.7544155267,0.0,149.522181205,249.203635341,33.2288073691,26.6756741541,6.55313321497
 01/05  22:00:00,651.501443562,25.739383151,38.6396889746,0.0,149.522181205,249.203635341,36.8490074999,34.6576007949,2.19140670501
 01/05  23:00:00,349.356666764,0.0,0.0,0.0,49.8407270682,199.362908273,2.18926213541,0.0,2.18926213541
 01/05  24:00:00,299.991907571,0.0,0.0,0.0,24.9203635341,199.362908273,2.18914026686,0.0,2.18914026686
 01/06  01:00:00,287.769710379,0.0,0.0,0.0,24.9203635341,199.362908273,2.18929247637,0.0,2.18929247637
 01/06  02:00:00,287.769710253,0.0,0.0,0.0,24.9203635341,199.362908273,2.18917215562,0.0,2.18917215562
 01/06  03:00:00,287.769710303,0.0,0.0,0.0,24.9203635341,199.362908273,2.18905180837,0.0,2.18905180837
 01/06  04:00:00,287.769710208,0.0,0.0,0.0,24.9203635341,199.362908273,2.18920396072,0.0,2.18920396072
 01/06  05:00:00,299.991907995,0.0,0.0,0.0,24.9203635341,199.362908273,2.18908365937,0.0,2.18908365937
 01/06  06:00:00,349.358010933,0.0,0.0,0.0,49.8407270682,199.362908273,2.19129723151,0.0,2.19129723151
 01/06  07:00:00,417.947719809,28.1386890132,0.0,0.0,49.8407270682,199.362908273,86.2205367882,84.0299244428,2.19061234533
 01/06  08:00:00,496.916459491,25.739383151,0.0,0.0,149.522181205,199.362908273,59.3153513657,50.5785959653,8.7367554004
 01/06  09:00:00,1110.46445826,25.9881744061,17.7023014709,0.0,448.566543614,448.566543614,21.5942823986,10.6190356752,10.9752467234
 01/06  10:00:00,1202.85903741,28.3192215067,124.072923484,0.0,448.566543614,448.566543614,18.553731095,3.18021341321,15.3735176818
 01/06  11:00:00,1303.36164008,31.3348226624,264.356013092,0.0,448.566543614,448.566543614,14.5548811411,1.37830798539,13.1765731557
 01/06  12:00:00,1329.05602418,33.3557119078,286.963647598,0.0,448.566543614,448.566543614,18.6265915586,1.00968608988,17.6169054687
 01/06  13:00:00,1285.79705724,31.0243519985,296.263706584,0.0,448.566543614,398.725816546,20.8142727888,0.93333927074,19.880933518
 01/06  14:00:00,1352.03013813,33.3482931393,306.795610213,0.0,448.566543614,448.566543614,19.8609567531,0.0,19.8609567531
 01/06  15:00:00,1363.05671623,33.6115933891,316.952267753,0.0,448.566543614,448.566543614,10.9711719771,0.0,10.9711719771
 01/06  16:00:00,1361.99445967,32.1425694477,320.458463353,0.0,448.566543614,448.566543614,13.1521710597,0.0,13.1521710597
 01/06  17:00:00,1413.01165769,30.8404553105,315.033570133,0.0,448.566543614,448.566543614,15.3998515455,0.0,15.3998515455
 01/06  18:00:00,1326.71752359,27.0587602859,304.118625386,0.0,348.885089477,398.725816546,8.75647130513,0.0,8.75647130513
 01/06  19:00:00,1115.52912378,25.739383151,296.816260468,0.0,249.203635341,299.044362409,9.83077007172,1.08935568866,8.74141438306
 01/06  20:00:00,1053.56854552,25.739383151,261.07287807,0.0,249.203635341,299.044362409,9.3459624357,4.97340128402,4.37256115168
 01/06  21:00:00,894.435536714,25.739383151,251.592454637,0.0,149.522181205,249.203635341,27.6140055749,21.0622661467,6.55173942819
 01/06  22:00:00,783.89263382,25.739383151,167.170701358,0.0,149.522181205,249.203635341,32.1802379204,29.9888489799,2.19138894053
 01/06  23:00:00,349.35666692,0.0,0.0,0.0,49.8407270682,199.362908273,2.1892789429,0.0,2.1892789429
 01/06  24:00:00,299.991907861,0.0,0.0,0.0,24.9203635341,199.362908273,2.18926618205,0.0,2.18926618205
 01/07  01:00:00,237.928983502,0.0,0.0,0.0,24.9203635341,149.522181205,2.18914687308,0.0,2.18914687308
 01/07  02:00:00,237.928983655,0.0,0.0,0.0,24.9203635341,149.522181205,2.1890272861,0.0,2.1890272861
 01/07  03:00:00,237.928983591,0.0,0.0,0.0,24.9203635341,149.522181205,2.18918042597,0.0,2.18918042597
 01/07  04:00:00,237.928983677,0.0,0.0,0.0,24.9203635341,149.522181205,2.18906090657,0.0,2.18906090657
 01/07  05:00:00,250.151181443,0.0,0.0,0.0,24.9203635341,149.522181205,2.18921400179,0.0,2.18921400179
 01/07  06:00:00,274.596921269,0.0,0.0,0.0,24.9203635341,149.522181205,2.1912871355,0.0,2.1912871355
 01/07  07:00:00,417.260309189,27.4664233536,0.0,0.0,49.8407270682,199.362908273,84.7508951882,80.3896595151,4.36123567317
 01/07  08:00:00,397.234319957,25.739383151,0.0,0.0,49.8407270682,199.362908273,60.5966004054,58.4034165867,2.19318381871
 01/07  09:00:00,807.908304905,25.8241345095,95.931721532,0.0,249.203635341,249.203635341,30.3394655542,23.7905226277,6.54894292648
 01/07  10:00:00,953.344684321,27.4891580018,266.442143413,0.0,249.203635341,249.203635341,24.3279248569,15.5864677088,8.74145714809
 01/07  11:00:00,948.636854159,29.6154573141,303.538101431,0.0,249.203635341,249.203635341,15.9541503962,9.39745034402,6.55670005221
 01/07  12:00:00,975.366507046,31.1518326688,327.533161869,0.0,249.203635341,249.203635341,13.433374639,4.68593200737,8.74744263166
 01/07  13:00:00,976.721466496,31.6428058251,328.798273468,0.0,249.203635341,249.203635341,9.21352419061,2.6540339466,6.559490244
 01/07  14:00:00,965.176512413,31.308187859,320.011094652,0.0,249.203635341,249.203635341,7.16857641091,0.611711994699,6.55686441621
 01/07  15:00:00,708.356504803,29.7317219619,313.545435184,0.0,74.7610906023,174.442544739,7.80850077466,1.25957412961,6.54892664506
 01/07  16:00:00,712.195295639,28.1415139971,317.593951764,0.0,74.7610906023,174.442544739,8.75644924317,4.3868990544,4.36955018877
 01/07  17:00:00,773.755871794,26.3170215852,320.022481136,0.0,74.7610906023,174.442544739,15.2266804277,10.8559908606,4.37068956708
 01/07  18:00:00,765.551602146,25.739383151,307.774313811,0.0,24.9203635341,149.522181205,33.8360809993,29.4749881256,4.36109287371
 01/07  19:00:00,347.929660143,0.0,0.0,0.0,24.9203635341,149.522181205,2.19057740958,0.0,2.19057740958
 01/07  20:00:00,323.485264247,0.0,0.0,0.0,24.9203635341,149.522181205,2.19065996178,0.0,2.19065996178
 01/07  21:00:00,323.485264594,0.0,0.0,0.0,24.9203635341,149.522181205,2.19074240472,0.0,2.19074240472
 01/07  22:00:00,299.041765585,0.0,0.0,0.0,24.9203635341,149.522181205,4.36391610688,0.0,4.36391610688
 01/07  23:00:00,274.595577032,0.0,0.0,0.0,24.9203635341,149.522181205,2.18908422914,0.0,2.18908422914
 01/07  24:00:00,250.151181413,0.0,0.0,0.0,24.9203635341,149.522181205,2.18923730793,0.0,2.18923730793
 01/08  01:00:00,237.928535568,0.0,0.0,0.0,24.9203635341,149.522181205,2.18842771517,0.0,2.18842771517
 01/08  02:00:00,237.92853537,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 01/08  03:00:00,237.92853585,0.0,0.0,0.0,24.9203635341,149.522181205,2.18847407342,0.0,2.18847407342
 01/08  04:00:00,237.928536052,0.0,0.0,0.0,24.9203635341,149.522181205,2.18852039822,0.0,2.18852039822
 01/08  05:00:00,250.150733648,0.0,0.0,0.0,24.9203635341,149.522181205,2.18856668251,0.0,2.18856668251
 01/08  06:00:00,274.596473922,0.0,0.0,0.0,24.9203635341,149.522181205,2.1906888705,0.0,2.1906888705
 01/08  07:00:00,314.940253708,0.0,0.0,0.0,24.9203635341,149.522181205,2.18838896442,0.0,2.18838896442
 01/08  08:00:00,296.666315471,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 01/08  09:00:00,296.666315853,0.0,0.0,0.0,24.9203635341,149.522181205,2.18854835905,0.0,2.18854835905
 01/08  10:00:00,335.792472944,5.1374187541,53.3112103899,0.0,24.9203635341,149.522181205,2.18848189495,0.0,2.18848189495
 01/08  11:00:00,488.88306671,15.2289512223,193.898471386,0.0,24.9203635341,149.522181205,2.18812319414,0.0,2.18812319414
 01/08  12:00:00,555.419009805,19.7586350242,251.366563325,0.0,24.9203635341,149.522181205,2.19002446596,0.0,2.19002446596
 01/08  13:00:00,525.527509666,17.4195262689,226.172493518,0.0,24.9203635341,149.522181205,2.18999866881,0.0,2.18999866881
 01/08  14:00:00,579.007711211,20.411166687,275.618945343,0.0,24.9203635341,149.522181205,4.36385637843,0.0,4.36385637843
 01/08  15:00:00,524.285188856,16.8837196636,227.551318741,0.0,24.9203635341,149.522181205,2.19000596969,0.0,2.19000596969
 01/08  16:00:00,541.677621907,17.5657883131,254.696969218,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 01/08  17:00:00,332.289530835,3.42494583606,48.7414912315,0.0,24.9203635341,149.522181205,2.18856426326,0.0,2.18856426326
 01/08  18:00:00,347.928316351,0.0,0.0,0.0,24.9203635341,149.522181205,2.1883850704,0.0,2.1883850704
 01/08  19:00:00,347.928316165,0.0,0.0,0.0,24.9203635341,149.522181205,2.18843168726,0.0,2.18843168726
 01/08  20:00:00,323.48392006,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 01/08  21:00:00,323.483920243,0.0,0.0,0.0,24.9203635341,149.522181205,2.18847821468,0.0,2.18847821468
 01/08  22:00:00,299.04087001,0.0,0.0,0.0,24.9203635341,149.522181205,2.19062259412,0.0,2.19062259412
 01/08  23:00:00,274.595129099,0.0,0.0,0.0,24.9203635341,149.522181205,2.18852609259,0.0,2.18852609259
 01/08  24:00:00,250.150733956,0.0,0.0,0.0,24.9203635341,149.522181205,2.18843420665,0.0,2.18843420665
 01/09  01:00:00,287.769711857,0.0,0.0,0.0,24.9203635341,199.362908273,2.18926437855,0.0,2.18926437855
 01/09  02:00:00,287.769711755,0.0,0.0,0.0,24.9203635341,199.362908273,2.18914643078,0.0,2.18914643078
 01/09  03:00:00,287.769711815,0.0,0.0,0.0,24.9203635341,199.362908273,2.1888078311,0.0,2.1888078311
 01/09  04:00:00,287.769711644,0.0,0.0,0.0,24.9203635341,199.362908273,2.18918329638,0.0,2.18918329638
 01/09  05:00:00,299.991909455,0.0,0.0,0.0,24.9203635341,199.362908273,2.18906536037,0.0,2.18906536037
 01/09  06:00:00,349.358013228,0.0,0.0,0.0,49.8407270682,199.362908273,2.19128525997,0.0,2.19128525997
 01/09  07:00:00,416.3258205,26.4754801329,0.0,0.0,49.8407270682,199.362908273,145.331147498,143.140545534,2.19060196474
 01/09  08:00:00,496.952020468,25.739383151,0.0,0.0,149.522181205,199.362908273,105.864027359,97.1272288972,8.73679846147
 01/09  09:00:00,1045.46597705,26.0758205,0.0,0.0,448.566543614,448.566543614,30.6684573028,19.6929906011,10.9754667017
 01/09  10:00:00,1080.87042654,27.9715523031,27.9681514937,0.0,448.566543614,448.566543614,26.1924123892,10.8203339865,15.3720784026
 01/09  11:00:00,1173.31741867,29.7737279523,143.144460072,0.0,448.566543614,448.566543614,17.7854985062,4.60841821933,13.1770802869
 01/09  12:00:00,1312.62809164,30.8615886281,275.943990425,0.0,448.566543614,448.566543614,19.8318334043,2.21466041767,17.6171729866
 01/09  13:00:00,1279.46185656,30.4058633752,292.414600575,0.0,448.566543614,398.725816546,21.977229675,2.09491536344,19.8823143116
 01/09  14:00:00,1337.12373624,30.3780826131,303.123349467,0.0,448.566543614,448.566543614,20.0820260194,0.21950904381,19.8625169756
 01/09  15:00:00,1287.90389832,30.234609041,255.794021887,0.0,448.566543614,448.566543614,10.9703598482,0.0,10.9703598482
 01/09  16:00:00,1259.27329152,29.8125850064,228.045380615,0.0,448.566543614,448.566543614,13.1532580067,0.0,13.1532580067
 01/09  17:00:00,1249.02923654,28.9938750475,162.504566449,0.0,448.566543614,448.566543614,15.463349695,0.0619625189907,15.401387176
 01/09  18:00:00,1122.69939722,25.8310545538,110.484108541,0.0,348.885089477,398.725816546,9.80894452002,1.05227147928,8.75667304073
 01/09  19:00:00,892.527398912,25.739383151,80.4419211258,0.0,249.203635341,299.044362409,20.6430193201,11.9007495862,8.74226973386
 01/09  20:00:00,847.041512342,25.739383151,59.9020801044,0.0,249.203635341,299.044362409,26.7666333033,22.3943971603,4.37223614305
 01/09  21:00:00,676.223524124,25.739383151,39.2596001717,0.0,149.522181205,249.203635341,48.6989859619,42.14652707,6.5524588919
 01/09  22:00:00,607.224334495,25.739383151,6.2322703408,0.0,149.522181205,249.203635341,56.8065491846,52.4442624971,4.36228668749
 01/09  23:00:00,349.356668484,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 01/09  24:00:00,299.991909323,0.0,0.0,0.0,24.9203635341,199.362908273,2.18921098864,0.0,2.18921098864
 01/10  01:00:00,287.769712024,0.0,0.0,0.0,24.9203635341,199.362908273,2.18909384256,0.0,2.18909384256
 01/10  02:00:00,287.769712065,0.0,0.0,0.0,24.9203635341,199.362908273,2.18924946636,0.0,2.18924946636
 01/10  03:00:00,287.769712067,0.0,0.0,0.0,24.9203635341,199.362908273,2.18913224416,0.0,2.18913224416
 01/10  04:00:00,287.76971216,0.0,0.0,0.0,24.9203635341,199.362908273,2.1892878135,0.0,2.1892878135
 01/10  05:00:00,299.99190989,0.0,0.0,0.0,24.9203635341,199.362908273,2.18917063808,0.0,2.18917063808
 01/10  06:00:00,349.35801469,0.0,0.0,0.0,49.8407270682,199.362908273,2.19110635941,0.0,2.19110635941
 01/10  07:00:00,417.341595704,27.5404463817,0.0,0.0,49.8407270682,199.362908273,109.059373998,104.698250785,4.36112321261
 01/10  08:00:00,496.950510003,25.739383151,0.0,0.0,149.522181205,199.362908273,110.059418707,103.501757596,6.55766111182
 01/10  09:00:00,1045.13886355,25.739383151,0.0,0.0,448.566543614,448.566543614,44.6326681286,31.4696133233,13.1630548054
 01/10  10:00:00,1058.41300589,26.2950284723,17.7162263765,0.0,448.566543614,448.566543614,22.806440212,9.6270976094,13.1793426026
 01/10  11:00:00,1162.0096561,28.7525609263,132.752795775,0.0,448.566543614,448.566543614,15.7362011345,2.55475732192,13.1814438126
 01/10  12:00:00,1283.91256148,31.2019714986,249.474918841,0.0,448.566543614,448.566543614,19.6106839124,1.99409800937,17.6165859031
 01/10  13:00:00,1268.20222643,30.7272523653,283.270911652,0.0,448.566543614,398.725816546,22.1868240742,2.30635147504,19.8804725991
 01/10  14:00:00,1333.28186041,33.0496856688,295.398497882,0.0,448.566543614,448.566543614,20.0087113462,0.147551981709,19.8611593645
 01/10  15:00:00,1344.1649781,33.0016331464,305.150211535,0.0,448.566543614,448.566543614,13.1563607316,0.0,13.1563607316
 01/10  16:00:00,1348.64769181,31.9736851078,309.534752071,0.0,448.566543614,448.566543614,10.9660638202,0.0,10.9660638202
 01/10  17:00:00,1404.38165207,30.4234343634,310.277605151,0.0,448.566543614,448.566543614,15.4012035471,0.0,15.4012035471
 01/10  18:00:00,1282.37155377,26.4247234419,265.766166707,0.0,348.885089477,398.725816546,11.3896737555,0.449738352771,10.9399354028
 01/10  19:00:00,983.130435029,25.739383151,168.879267433,0.0,249.203635341,299.044362409,17.3690918164,10.8070417074,6.56205010899
 01/10  20:00:00,933.190333476,25.739383151,143.888761535,0.0,249.203635341,299.044362409,25.7400181321,19.1917220311,6.54829610105
 01/10  21:00:00,761.642641469,25.739383151,122.345132639,0.0,149.522181205,249.203635341,47.0218458795,40.4699180457,6.55192783378
 01/10  22:00:00,693.031804856,25.739383151,79.2915746965,0.0,149.522181205,249.203635341,52.5061182192,50.3147014436,2.19141677559
 01/10  23:00:00,349.356668861,0.0,0.0,0.0,49.8407270682,199.362908273,2.18912704116,0.0,2.18912704116
 01/10  24:00:00,299.991909836,0.0,0.0,0.0,24.9203635341,199.362908273,2.18928265942,0.0,2.18928265942
 01/11  01:00:00,287.769712361,0.0,0.0,0.0,24.9203635341,199.362908273,2.18916660646,0.0,2.18916660646
 01/11  02:00:00,287.769712426,0.0,0.0,0.0,24.9203635341,199.362908273,2.18905002767,0.0,2.18905002767
 01/11  03:00:00,287.769712297,0.0,0.0,0.0,24.9203635341,199.362908273,2.18920662404,0.0,2.18920662404
 01/11  04:00:00,287.769712276,0.0,0.0,0.0,24.9203635341,199.362908273,2.18909009894,0.0,2.18909009894
 01/11  05:00:00,299.991910101,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 01/11  06:00:00,349.358015026,0.0,0.0,0.0,49.8407270682,199.362908273,4.36276881432,0.0,4.36276881432
 01/11  07:00:00,417.69727625,27.8933857667,0.0,0.0,49.8407270682,199.362908273,116.621194162,114.430772628,2.19042153423
 01/11  08:00:00,496.913547074,25.739383151,0.0,0.0,149.522181205,199.362908273,73.5520599406,66.9949900831,6.55706985749
 01/11  09:00:00,1245.87625163,26.1728627045,133.824325064,0.0,448.566543614,448.566543614,24.5504605896,11.3850712265,13.165389363
 01/11  10:00:00,1349.1865856,28.7323337759,263.974654888,0.0,448.566543614,448.566543614,15.2399786891,2.06162909986,13.1783495892
 01/11  11:00:00,1353.39745869,32.2423345448,306.696983183,0.0,448.566543614,448.566543614,16.4082710805,1.03324736969,15.3750237108
 01/11  12:00:00,1384.56196631,34.4867511472,333.209555798,0.0,448.566543614,448.566543614,15.6173608388,0.201686063635,15.4156747752
 01/11  13:00:00,1334.87194544,32.6528495241,334.855871553,0.0,448.566543614,398.725816546,22.2022317966,0.112050128543,22.090181668
 01/11  14:00:00,1379.88835867,35.9536836223,326.524201721,0.0,448.566543614,448.566543614,17.65677333,0.0,17.65677333
 01/11  15:00:00,1384.81077255,36.890606269,330.877618841,0.0,448.566543614,448.566543614,13.1612079335,0.0,13.1612079335
 01/11  16:00:00,1389.8981138,37.2841669229,335.878447085,0.0,448.566543614,448.566543614,10.963551028,0.0,10.963551028
 01/11  17:00:00,1438.05867447,34.5590430035,331.6665025,0.0,448.566543614,448.566543614,17.6002511428,0.0,17.6002511428
 01/11  18:00:00,1339.78198873,28.5261376007,311.852670846,0.0,348.885089477,398.725816546,8.75633098026,0.0,8.75633098026
 01/11  19:00:00,1120.35542183,25.9682761673,297.598070986,0.0,249.203635341,299.044362409,8.74131207232,0.0,8.74131207232
 01/11  20:00:00,1083.81461186,25.741062826,286.772897798,0.0,249.203635341,299.044362409,4.37251530234,0.0,4.37251530234
 01/11  21:00:00,919.101094295,25.739383151,274.86457197,0.0,149.522181205,249.203635341,13.0065473198,6.45392796598,6.55261935384
 01/11  22:00:00,820.700780486,25.739383151,203.993092356,0.0,149.522181205,249.203635341,24.0185278949,21.827154783,2.19137311186
 01/11  23:00:00,349.356669191,0.0,0.0,0.0,49.8407270682,199.362908273,2.18926189105,0.0,2.18926189105
 01/11  24:00:00,299.991910106,0.0,0.0,0.0,24.9203635341,199.362908273,2.18925313775,0.0,2.18925313775
 01/12  01:00:00,287.769712749,0.0,0.0,0.0,24.9203635341,199.362908273,2.1891374262,0.0,2.1891374262
 01/12  02:00:00,287.76971288,0.0,0.0,0.0,24.9203635341,199.362908273,2.18929451588,0.0,2.18929451588
 01/12  03:00:00,287.769712827,0.0,0.0,0.0,24.9203635341,199.362908273,2.18917866354,0.0,2.18917866354
 01/12  04:00:00,287.76971292,0.0,0.0,0.0,24.9203635341,199.362908273,2.18906278834,0.0,2.18906278834
 01/12  05:00:00,299.991910675,0.0,0.0,0.0,24.9203635341,199.362908273,2.18922016156,0.0,2.18922016156
 01/12  06:00:00,349.358015345,0.0,0.0,0.0,49.8407270682,199.362908273,2.1913026703,0.0,2.1913026703
 01/12  07:00:00,418.527136066,28.756592262,0.0,0.0,49.8407270682,199.362908273,83.0667848547,78.7055093525,4.36127550216
 01/12  08:00:00,530.682704899,25.739383151,12.6993034855,0.0,149.522181205,199.362908273,49.9751365508,43.4181053293,6.5570312215
 01/12  09:00:00,1287.09636551,26.966432598,172.366233359,0.0,448.566543614,448.566543614,17.3923722339,4.22899619693,13.163376037
 01/12  10:00:00,1332.26019484,31.1048658266,243.382885123,0.0,448.566543614,448.566543614,14.3711073016,1.19856751207,13.1725397895
 01/12  11:00:00,1329.96759763,34.5497457839,281.412596811,0.0,448.566543614,448.566543614,13.552957643,0.372527194157,13.1804304489
 01/12  12:00:00,1367.5810108,36.1658307926,314.580917555,0.0,448.566543614,448.566543614,17.616123747,0.0,17.616123747
 01/12  13:00:00,1332.17604555,33.9832839277,330.843612149,0.0,448.566543614,398.725816546,19.8821652908,0.0,19.8821652908
 01/12  14:00:00,1379.10338982,37.3891983913,324.466140133,0.0,448.566543614,448.566543614,19.8623073922,0.0,19.8623073922
 01/12  15:00:00,1375.97815483,38.4713078093,321.66322612,0.0,448.566543614,448.566543614,13.1556787589,0.0,13.1556787589
 01/12  16:00:00,1359.85404452,38.2964885623,308.311652253,0.0,448.566543614,448.566543614,10.967151261,0.0,10.967151261
 01/12  17:00:00,1409.53833299,35.8089392295,302.792625141,0.0,448.566543614,448.566543614,15.4005979653,0.0,15.4005979653
 01/12  18:00:00,1317.19897687,29.5941909639,289.997816132,0.0,348.885089477,398.725816546,10.9394850267,0.0,10.9394850267
 01/12  19:00:00,1092.34270596,26.039046607,272.132621409,0.0,249.203635341,299.044362409,6.56178740759,0.0,6.56178740759
 01/12  20:00:00,1053.30665313,25.7443768369,259.766050986,0.0,249.203635341,299.044362409,6.54879668104,0.0,6.54879668104
 01/12  21:00:00,834.914483806,25.739383151,193.947011453,0.0,149.522181205,249.203635341,9.81328841667,5.43875646164,4.37453195503
 01/12  22:00:00,755.276152249,25.739383151,139.778823516,0.0,149.522181205,249.203635341,23.5154415267,19.1526687223,4.36277280439
 01/12  23:00:00,349.356669678,0.0,0.0,0.0,49.8407270682,199.362908273,2.18905030578,0.0,2.18905030578
 01/12  24:00:00,299.991910506,0.0,0.0,0.0,24.9203635341,199.362908273,2.18920773162,0.0,2.18920773162
 01/13  01:00:00,287.769713119,0.0,0.0,0.0,24.9203635341,199.362908273,2.1890929057,0.0,2.1890929057
 01/13  02:00:00,287.769713093,0.0,0.0,0.0,24.9203635341,199.362908273,2.18925088417,0.0,2.18925088417
 01/13  03:00:00,287.769713021,0.0,0.0,0.0,24.9203635341,199.362908273,2.18913565928,0.0,2.18913565928
 01/13  04:00:00,287.769713073,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 01/13  05:00:00,299.991910862,0.0,0.0,0.0,24.9203635341,199.362908273,2.18929356747,0.0,2.18929356747
 01/13  06:00:00,349.358016351,0.0,0.0,0.0,49.8407270682,199.362908273,4.36263756108,0.0,4.36263756108
 01/13  07:00:00,418.566470093,28.8057533006,0.0,0.0,49.8407270682,199.362908273,70.5904694801,68.3997429588,2.19072652129
 01/13  08:00:00,496.888097443,25.739383151,0.0,0.0,149.522181205,199.362908273,45.8110843001,39.2541763634,6.55690793669
 01/13  09:00:00,1168.81772653,27.2553616494,58.1380800997,0.0,448.566543614,448.566543614,17.9582641755,4.79310353911,13.1651606364
 01/13  10:00:00,1301.26440383,31.2307952855,218.28751407,0.0,448.566543614,448.566543614,14.6764479411,1.49824784802,13.1782000931
 01/13  11:00:00,1288.41475511,34.6716434429,246.38763321,0.0,448.566543614,448.566543614,16.1614195413,0.78647982573,15.3749397156
 01/13  12:00:00,1314.54746696,36.6820204658,268.308136642,0.0,448.566543614,448.566543614,15.6315986929,0.215907823205,15.4156908697
 01/13  13:00:00,1282.86397291,34.3267387001,288.210279693,0.0,448.566543614,398.725816546,22.3311874692,0.239046596809,22.0921408724
 01/13  14:00:00,1369.67452728,37.6809761325,315.882156561,0.0,448.566543614,448.566543614,17.6570523483,0.0,17.6570523483
 01/13  15:00:00,1391.81585869,38.1484046903,340.512858962,0.0,448.566543614,448.566543614,13.1614072851,0.0,13.1614072851
 01/13  16:00:00,1398.10918024,37.3506581823,349.009051524,0.0,448.566543614,448.566543614,12.7359474163,0.0,12.7359474163
 01/13  17:00:00,1438.36693998,33.9620093544,336.90652292,0.0,448.566543614,448.566543614,15.8180008367,0.0,15.8180008367
 01/13  18:00:00,1354.70525477,28.6630807144,330.193005073,0.0,348.885089477,398.725816546,8.75658496011,0.0,8.75658496011
 01/13  19:00:00,1142.1542626,25.7911545998,322.119536904,0.0,249.203635341,299.044362409,8.74157469271,0.0,8.74157469271
 01/13  20:00:00,1110.7936742,25.739383151,316.685503604,0.0,249.203635341,299.044362409,4.723900493,0.351252192444,4.37264830055
 01/13  21:00:00,905.312323,25.739383151,262.866196486,0.0,149.522181205,249.203635341,20.2570027814,13.7050241734,6.55197860806
 01/13  22:00:00,817.110194452,25.739383151,200.324415901,0.0,149.522181205,249.203635341,28.4679794115,26.276537288,2.19144212353
 01/13  23:00:00,349.356669971,0.0,0.0,0.0,49.8407270682,199.362908273,2.18927556719,0.0,2.18927556719
 01/13  24:00:00,299.991910922,0.0,0.0,0.0,24.9203635341,199.362908273,2.18904969347,0.0,2.18904969347
 01/14  01:00:00,237.928986408,0.0,0.0,0.0,24.9203635341,149.522181205,2.18920857629,0.0,2.18920857629
 01/14  02:00:00,237.928986496,0.0,0.0,0.0,24.9203635341,149.522181205,2.18909390872,0.0,2.18909390872
 01/14  03:00:00,237.928986534,0.0,0.0,0.0,24.9203635341,149.522181205,2.18925261506,0.0,2.18925261506
 01/14  04:00:00,237.928986536,0.0,0.0,0.0,24.9203635341,149.522181205,2.18913800615,0.0,2.18913800615
 01/14  05:00:00,250.151184429,0.0,0.0,0.0,24.9203635341,149.522181205,2.18929662783,0.0,2.18929662783
 01/14  06:00:00,274.596926077,0.0,0.0,0.0,24.9203635341,149.522181205,2.19138253647,0.0,2.19138253647
 01/14  07:00:00,467.223972688,28.5820943859,17.3603533928,0.0,49.8407270682,199.362908273,52.4109705684,48.0496064559,4.36136411248
 01/14  08:00:00,407.529403102,25.739383151,0.00117126009071,0.0,49.8407270682,199.362908273,40.8829327029,36.5164071548,4.36652554806
 01/14  09:00:00,786.69732988,25.8983941009,75.2437798484,0.0,249.203635341,249.203635341,23.2934545525,18.9208017992,4.37265275333
 01/14  10:00:00,863.950781619,26.873170161,184.854637733,0.0,249.203635341,249.203635341,20.8671328616,12.1249617174,8.74217114426
 01/14  11:00:00,877.925326064,26.984420524,247.139045971,0.0,249.203635341,249.203635341,14.979522008,8.42224188529,6.55728012268
 01/14  12:00:00,935.830787728,28.9678152357,300.405345586,0.0,249.203635341,249.203635341,16.0911745742,7.34283505769,8.74833951651
 01/14  13:00:00,945.698203048,30.016179152,305.909498514,0.0,249.203635341,249.203635341,11.3479297012,4.78772553761,6.56020416363
 01/14  14:00:00,954.015433027,29.0500878434,315.277253105,0.0,249.203635341,249.203635341,7.3885263237,0.831867871661,6.55665845204
 01/14  15:00:00,709.842371952,27.2897197093,322.248572102,0.0,74.7610906023,174.442544739,10.685650272,4.13670444577,6.54894582621
 01/14  16:00:00,704.683839252,26.1779671491,320.037503535,0.0,74.7610906023,174.442544739,18.0951168973,13.7256920467,4.36942485063
 01/14  17:00:00,757.465387864,25.739383151,316.751881309,0.0,74.7610906023,174.442544739,36.3696548299,31.9984038269,4.371251003
 01/14  18:00:00,761.888586998,25.739383151,316.544964229,0.0,24.9203635341,149.522181205,70.5128802157,66.1519105961,4.36096961954
 01/14  19:00:00,347.929663986,0.0,0.0,0.0,24.9203635341,149.522181205,2.19049025397,0.0,2.19049025397
 01/14  20:00:00,323.485268367,0.0,0.0,0.0,24.9203635341,149.522181205,2.19057864257,0.0,2.19057864257
 01/14  21:00:00,323.485269045,0.0,0.0,0.0,24.9203635341,149.522181205,2.1906669137,0.0,2.1906669137
 01/14  22:00:00,299.041770552,0.0,0.0,0.0,24.9203635341,149.522181205,4.36406354649,0.0,4.36406354649
 01/14  23:00:00,274.595579863,0.0,0.0,0.0,24.9203635341,149.522181205,2.18911492548,0.0,2.18911492548
 01/14  24:00:00,250.15118433,0.0,0.0,0.0,24.9203635341,149.522181205,2.18927363219,0.0,2.18927363219
 01/15  01:00:00,237.928538089,0.0,0.0,0.0,24.9203635341,149.522181205,2.18851366329,0.0,2.18851366329
 01/15  02:00:00,237.928537659,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 01/15  03:00:00,237.928537676,0.0,0.0,0.0,24.9203635341,149.522181205,2.18856488005,0.0,2.18856488005
 01/15  04:00:00,237.928538148,0.0,0.0,0.0,24.9203635341,149.522181205,2.18839079289,0.0,2.18839079289
 01/15  05:00:00,250.150736014,0.0,0.0,0.0,24.9203635341,149.522181205,2.18844228913,0.0,2.18844228913
 01/15  06:00:00,274.59647761,0.0,0.0,0.0,24.9203635341,149.522181205,2.19065920795,0.0,2.19065920795
 01/15  07:00:00,314.940256163,0.0,0.0,0.0,24.9203635341,149.522181205,2.18849990759,0.0,2.18849990759
 01/15  08:00:00,296.666318201,0.0,0.0,0.0,24.9203635341,149.522181205,2.1885512476,0.0,2.1885512476
 01/15  09:00:00,296.666317755,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 01/15  10:00:00,259.999724774,0.0,0.0,0.0,24.9203635341,149.522181205,2.18849061273,0.0,2.18849061273
 01/15  11:00:00,432.47931209,11.1086581524,162.750603293,0.0,24.9203635341,149.522181205,2.18856490995,0.0,2.18856490995
 01/15  12:00:00,385.169794188,8.90485917377,131.69859212,0.0,24.9203635341,149.522181205,2.19000100651,0.0,2.19000100651
 01/15  13:00:00,211.111831167,0.0,0.0,0.0,24.9203635341,149.522181205,2.18984958468,0.0,2.18984958468
 01/15  14:00:00,415.761205094,10.2748375082,157.311916271,0.0,24.9203635341,149.522181205,4.36417247584,0.0,4.36417247584
 01/15  15:00:00,211.111831257,0.0,0.0,0.0,24.9203635341,149.522181205,2.18993660989,0.0,2.18993660989
 01/15  16:00:00,211.110933496,0.0,0.0,0.0,24.9203635341,149.522181205,2.18849432122,0.0,2.18849432122
 01/15  17:00:00,268.54339105,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 01/15  18:00:00,347.928318264,0.0,0.0,0.0,24.9203635341,149.522181205,2.18854570339,0.0,2.18854570339
 01/15  19:00:00,347.928318525,0.0,0.0,0.0,24.9203635341,149.522181205,2.18837166883,0.0,2.18837166883
 01/15  20:00:00,323.483922706,0.0,0.0,0.0,24.9203635341,149.522181205,2.18842327796,0.0,2.18842327796
 01/15  21:00:00,323.48392222,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 01/15  22:00:00,299.040873865,0.0,0.0,0.0,24.9203635341,149.522181205,4.36141198181,0.0,4.36141198181
 01/15  23:00:00,274.595131004,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 01/15  24:00:00,250.150735504,0.0,0.0,0.0,24.9203635341,149.522181205,2.18853026944,0.0,2.18853026944
 01/16  01:00:00,237.92853846,0.0,0.0,0.0,24.9203635341,149.522181205,2.18849360423,0.0,2.18849360423
 01/16  02:00:00,237.928538467,0.0,0.0,0.0,24.9203635341,149.522181205,2.18840855152,0.0,2.18840855152
 01/16  03:00:00,237.928538078,0.0,0.0,0.0,24.9203635341,149.522181205,2.18846056901,0.0,2.18846056901
 01/16  04:00:00,237.928537836,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 01/16  05:00:00,250.15073611,0.0,0.0,0.0,24.9203635341,149.522181205,2.18851251915,0.0,2.18851251915
 01/16  06:00:00,274.596478487,0.0,0.0,0.0,24.9203635341,149.522181205,2.19044409236,0.0,2.19044409236
 01/16  07:00:00,314.940256312,0.0,0.0,0.0,24.9203635341,149.522181205,2.18857177864,0.0,2.18857177864
 01/16  08:00:00,296.666318806,0.0,0.0,0.0,24.9203635341,149.522181205,2.18839828934,0.0,2.18839828934
 01/16  09:00:00,296.666318626,0.0,0.0,0.0,24.9203635341,149.522181205,2.18845042302,0.0,2.18845042302
 01/16  10:00:00,259.999724725,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 01/16  11:00:00,412.293505527,10.7793820782,155.083264292,0.0,24.9203635341,149.522181205,2.18857833114,0.0,2.18857833114
 01/16  12:00:00,506.347672615,15.005218742,211.637490982,0.0,24.9203635341,149.522181205,2.19001329799,0.0,2.19001329799
 01/16  13:00:00,558.140992168,18.348681998,258.298801708,0.0,24.9203635341,149.522181205,2.18989599927,0.0,2.18989599927
 01/16  14:00:00,425.860213254,10.9435884357,157.242895864,0.0,24.9203635341,149.522181205,4.36439656302,0.0,4.36439656302
 01/16  15:00:00,411.760932377,10.2748375082,154.675001333,0.0,24.9203635341,149.522181205,2.18998423529,0.0,2.18998423529
 01/16  16:00:00,211.110934083,0.0,0.0,0.0,24.9203635341,149.522181205,2.18857098003,0.0,2.18857098003
 01/16  17:00:00,259.999725087,0.0,0.0,0.0,24.9203635341,149.522181205,2.18839746911,0.0,2.18839746911
 01/16  18:00:00,347.928318008,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 01/16  19:00:00,347.928318298,0.0,0.0,0.0,24.9203635341,149.522181205,2.18844958695,0.0,2.18844958695
 01/16  20:00:00,323.483923072,0.0,0.0,0.0,24.9203635341,149.522181205,2.18850161386,0.0,2.18850161386
 01/16  21:00:00,323.483923077,0.0,0.0,0.0,24.9203635341,149.522181205,2.18855355611,0.0,2.18855355611
 01/16  22:00:00,299.040873672,0.0,0.0,0.0,24.9203635341,149.522181205,2.19054617972,0.0,2.19054617972
 01/16  23:00:00,274.595131861,0.0,0.0,0.0,24.9203635341,149.522181205,2.18838692114,0.0,2.18838692114
 01/16  24:00:00,250.150735833,0.0,0.0,0.0,24.9203635341,149.522181205,2.18843906278,0.0,2.18843906278
 01/17  01:00:00,287.769714328,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 01/17  02:00:00,287.76971433,0.0,0.0,0.0,24.9203635341,199.362908273,2.18928162399,0.0,2.18928162399
 01/17  03:00:00,287.769714357,0.0,0.0,0.0,24.9203635341,199.362908273,2.18916862594,0.0,2.18916862594
 01/17  04:00:00,287.769714502,0.0,0.0,0.0,24.9203635341,199.362908273,2.18905561202,0.0,2.18905561202
 01/17  05:00:00,299.991912283,0.0,0.0,0.0,24.9203635341,199.362908273,2.18921637161,0.0,2.18921637161
 01/17  06:00:00,349.358018884,0.0,0.0,0.0,49.8407270682,199.362908273,4.36278438037,0.0,4.36278438037
 01/17  07:00:00,641.202286008,28.1938124095,156.635313566,0.0,49.8407270682,199.362908273,72.4887626705,70.2980079371,2.19075473343
 01/17  08:00:00,733.53474679,25.739383151,169.12932842,0.0,149.522181205,199.362908273,69.0239750098,62.467089572,6.55688543787
 01/17  09:00:00,1325.74306797,25.739383151,212.086009086,0.0,448.566543614,448.566543614,21.2670863993,8.10319339964,13.1638929996
 01/17  10:00:00,1325.29220599,26.2590082911,247.2575086,0.0,448.566543614,448.566543614,15.2959770576,2.11946305197,13.1765140056
 01/17  11:00:00,1320.91690697,28.9438314136,288.25086895,0.0,448.566543614,448.566543614,16.8253778323,1.44771823126,15.377659601
 01/17  12:00:00,1335.65400727,29.1910823402,301.272908416,0.0,448.566543614,448.566543614,16.5629122179,1.14655613104,15.4163560868
 01/17  13:00:00,1284.76881096,28.6004801745,299.349050147,0.0,448.566543614,398.725816546,23.3637903352,1.27060907211,22.0931812631
 01/17  14:00:00,1333.97643266,32.1950072009,294.136897238,0.0,448.566543614,448.566543614,17.6596111012,0.0,17.6596111012
 01/17  15:00:00,1332.91953108,31.7336066971,292.484581951,0.0,448.566543614,448.566543614,13.160304902,0.0,13.160304902
 01/17  16:00:00,1332.84399755,31.2723920647,293.50805983,0.0,448.566543614,448.566543614,10.9645867658,0.0,10.9645867658
 01/17  17:00:00,1374.81767929,30.1847738312,290.409148428,0.0,448.566543614,448.566543614,17.5999814073,0.0,17.5999814073
 01/17  18:00:00,1240.18939465,26.7349424238,223.268617871,0.0,348.885089477,398.725816546,9.11379164795,0.356506708309,8.75728493964
 01/17  19:00:00,1008.07507177,25.739383151,192.035816592,0.0,249.203635341,299.044362409,14.2856695679,7.72460769878,6.56106186913
 01/17  20:00:00,947.723258423,25.739383151,157.001106546,0.0,249.203635341,299.044362409,24.5171181461,17.9681692801,6.54894886597
 01/17  21:00:00,755.921781428,25.739383151,116.073561832,0.0,149.522181205,249.203635341,48.8665433868,42.3132441337,6.55329925312
 01/17  22:00:00,691.310188714,25.739383151,77.1284404775,0.0,149.522181205,249.203635341,56.4532139053,54.2619059559,2.19130794939
 01/17  23:00:00,349.356671338,0.0,0.0,0.0,49.8407270682,199.362908273,2.18930426913,0.0,2.18930426913
 01/17  24:00:00,299.991912211,0.0,0.0,0.0,24.9203635341,199.362908273,2.18919054322,0.0,2.18919054322
 01/18  01:00:00,287.769714814,0.0,0.0,0.0,24.9203635341,199.362908273,2.18907811584,0.0,2.18907811584
 01/18  02:00:00,287.769714818,0.0,0.0,0.0,24.9203635341,199.362908273,2.18923932314,0.0,2.18923932314
 01/18  03:00:00,287.769714846,0.0,0.0,0.0,24.9203635341,199.362908273,2.18912679817,0.0,2.18912679817
 01/18  04:00:00,287.769714913,0.0,0.0,0.0,24.9203635341,199.362908273,2.18928790928,0.0,2.18928790928
