Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 01/18  05:00:00,299.991912646,0.0,0.0,0.0,24.9203635341,199.362908273,2.18917542666,0.0,2.18917542666
 01/18  06:00:00,349.358018471,0.0,0.0,0.0,49.8407270682,199.362908273,2.19126644606,0.0,2.19126644606
 01/18  07:00:00,418.045276612,28.2535423901,0.0,0.0,49.8407270682,199.362908273,115.483463588,111.122178524,4.36128506423
 01/18  08:00:00,496.910129781,25.739383151,0.0,0.0,149.522181205,199.362908273,75.7325362841,69.1755141122,6.55702217188
 01/18  09:00:00,1140.39799207,25.8747314811,31.5926500338,0.0,448.566543614,448.566543614,27.5782073265,14.4145745955,13.163632731
 01/18  10:00:00,1207.12598023,28.0279099162,128.095634654,0.0,448.566543614,448.566543614,17.3131314083,4.1401678661,13.1729635422
 01/18  11:00:00,1281.36780809,31.0981997254,244.900870538,0.0,448.566543614,448.566543614,15.149943524,1.96891577672,13.1810277473
 01/18  12:00:00,1327.6955415,33.2397408824,288.237861725,0.0,448.566543614,448.566543614,19.0362853906,1.41972322889,17.6165621617
 01/18  13:00:00,1285.86294698,31.633258614,297.92970442,0.0,448.566543614,398.725816546,21.3064747063,1.42256746939,19.8839072369
 01/18  14:00:00,1341.87476093,35.2038717758,300.420221773,0.0,448.566543614,448.566543614,19.8920788813,0.0299215054219,19.8621573759
 01/18  15:00:00,1345.44147235,35.1590488304,302.806117572,0.0,448.566543614,448.566543614,13.1569906151,0.0,13.1569906151
 01/18  16:00:00,1348.98900536,34.3523377578,307.141235461,0.0,448.566543614,448.566543614,10.9667539307,0.0,10.9667539307
 01/18  17:00:00,1390.56985091,32.4448837237,303.653032649,0.0,448.566543614,448.566543614,15.4025769552,0.0,15.4025769552
 01/18  18:00:00,1275.46602809,27.5395084368,257.654256032,0.0,348.885089477,398.725816546,10.9408744637,0.0,10.9408744637
 01/18  19:00:00,979.544002105,25.739383151,164.950797263,0.0,249.203635341,299.044362409,9.46096443928,2.89937636446,6.56158807481
 01/18  20:00:00,932.026360803,25.739383151,142.400557846,0.0,249.203635341,299.044362409,16.0038959644,9.455004283,6.54889168142
 01/18  21:00:00,758.907353241,25.739383151,119.30237095,0.0,149.522181205,249.203635341,37.5120749306,30.9594929094,6.55258202116
 01/18  22:00:00,691.940982242,25.739383151,77.9723998266,0.0,149.522181205,249.203635341,44.011632952,41.8204259384,2.1912070136
 01/18  23:00:00,349.356671947,0.0,0.0,0.0,49.8407270682,199.362908273,2.18919667686,0.0,2.18919667686
 01/18  24:00:00,299.991912726,0.0,0.0,0.0,24.9203635341,199.362908273,2.18922014464,0.0,2.18922014464
 01/19  01:00:00,287.769715194,0.0,0.0,0.0,24.9203635341,199.362908273,2.18910831367,0.0,2.18910831367
 01/19  02:00:00,287.76971518,0.0,0.0,0.0,24.9203635341,199.362908273,2.18926998864,0.0,2.18926998864
 01/19  03:00:00,287.769715095,0.0,0.0,0.0,24.9203635341,199.362908273,2.18915793691,0.0,2.18915793691
 01/19  04:00:00,287.769715156,0.0,0.0,0.0,24.9203635341,199.362908273,2.18904586566,0.0,2.18904586566
 01/19  05:00:00,299.991912783,0.0,0.0,0.0,24.9203635341,199.362908273,2.18920775725,0.0,2.18920775725
 01/19  06:00:00,349.358019019,0.0,0.0,0.0,49.8407270682,199.362908273,2.19116903206,0.0,2.19116903206
 01/19  07:00:00,533.456095446,28.733438919,50.7549436299,0.0,49.8407270682,199.362908273,70.1040517184,67.9133789655,2.19067275284
 01/19  08:00:00,616.302067628,25.739383151,54.7717306407,0.0,149.522181205,199.362908273,79.7578613492,73.1999175474,6.55794380179
 01/19  09:00:00,1160.67554615,25.739383151,51.2386610965,0.0,448.566543614,448.566543614,29.9725411331,16.8050273996,13.1675137336
 01/19  10:00:00,1125.56522802,26.138854547,52.5884661058,0.0,448.566543614,448.566543614,20.3942333947,5.01984265079,15.3743907439
 01/19  11:00:00,1123.51285613,26.7885108151,97.5280121083,0.0,448.566543614,448.566543614,16.3767988921,3.1980954438,13.1787034483
 01/19  12:00:00,1268.58034554,27.80380828,238.197555628,0.0,448.566543614,448.566543614,19.444193445,1.82675135069,17.6174420943
 01/19  13:00:00,1274.90286188,26.2118812074,294.950809034,0.0,448.566543614,398.725816546,21.6361190039,1.75130814897,19.884810855
 01/19  14:00:00,1339.85932154,29.5852935347,306.536393228,0.0,448.566543614,448.566543614,20.0315036817,0.166035194927,19.8654684868
 01/19  15:00:00,1339.51385714,31.3586422616,304.79528246,0.0,448.566543614,448.566543614,10.9723189884,0.0037281232519,10.9685908652
 01/19  16:00:00,1334.79041831,31.0082565404,299.53887435,0.0,448.566543614,448.566543614,13.1553763881,0.0,13.1553763881
 01/19  17:00:00,1347.43554959,29.7804780119,265.11890162,0.0,448.566543614,448.566543614,15.5552624201,0.154096457823,15.4011659622
 01/19  18:00:00,1215.29096932,26.7764192162,198.922148852,0.0,348.885089477,398.725816546,9.95959388252,1.20253232222,8.7570615603
 01/19  19:00:00,1004.31176665,25.739383151,188.502977144,0.0,249.203635341,299.044362409,23.2640554801,14.5221545611,8.74190091905
 01/19  20:00:00,950.54717457,25.739383151,159.973950548,0.0,249.203635341,299.044362409,26.2995552585,21.9272072724,4.37234798609
 01/19  21:00:00,778.388183253,25.739383151,137.888053581,0.0,149.522181205,249.203635341,51.7835863597,45.2297494459,6.55383691385
 01/19  22:00:00,750.708447206,25.739383151,134.808507118,0.0,149.522181205,249.203635341,58.6216508712,54.2593092832,4.36234158795
 01/19  23:00:00,349.356671949,0.0,0.0,0.0,49.8407270682,199.362908273,2.18910938816,0.0,2.18910938816
 01/19  24:00:00,299.991912826,0.0,0.0,0.0,24.9203635341,199.362908273,2.18927111,0.0,2.18927111
 01/20  01:00:00,287.769715172,0.0,0.0,0.0,24.9203635341,199.362908273,2.18915980028,0.0,2.18915980028
 01/20  02:00:00,287.769715222,0.0,0.0,0.0,24.9203635341,199.362908273,2.18904811842,0.0,2.18904811842
 01/20  03:00:00,287.769715207,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 01/20  04:00:00,287.769715175,0.0,0.0,0.0,24.9203635341,199.362908273,2.18921046771,0.0,2.18921046771
 01/20  05:00:00,299.991913071,0.0,0.0,0.0,24.9203635341,199.362908273,2.18909881772,0.0,2.18909881772
 01/20  06:00:00,349.358020387,0.0,0.0,0.0,49.8407270682,199.362908273,4.36227189525,0.0,4.36227189525
 01/20  07:00:00,418.02742594,28.210925619,0.0,0.0,49.8407270682,199.362908273,148.704453325,146.51390598,2.19054734493
 01/20  08:00:00,496.927165367,25.739383151,0.0,0.0,149.522181205,199.362908273,99.882773655,93.3263182617,6.55645539329
 01/20  09:00:00,1045.13876025,25.754569412,0.0,0.0,448.566543614,448.566543614,30.5365260457,17.3719946966,13.1645313491
 01/20  10:00:00,1131.88135631,27.4796686012,57.5595100177,0.0,448.566543614,448.566543614,18.5466393518,5.36888069776,13.1777586541
 01/20  11:00:00,1209.74883971,30.4320167162,178.452344378,0.0,448.566543614,448.566543614,17.5754117633,2.19878637641,15.3766253868
 01/20  12:00:00,1308.32259614,32.6027466305,266.817315418,0.0,448.566543614,448.566543614,16.9955922356,1.57988929002,15.4157029455
 01/20  13:00:00,1242.71834974,30.9786241719,255.921257736,0.0,448.566543614,398.725816546,23.6541586549,1.56125422002,22.0929044349
 01/20  14:00:00,1317.27749712,34.2937334737,276.413829282,0.0,448.566543614,448.566543614,17.7040990645,0.0476256407865,17.6564734237
 01/20  15:00:00,1328.53129555,33.9300878513,287.534451145,0.0,448.566543614,448.566543614,13.1619520895,0.0,13.1619520895
 01/20  16:00:00,1326.34285409,32.7064243707,286.625129312,0.0,448.566543614,448.566543614,13.1526832918,0.0,13.1526832918
 01/20  17:00:00,1367.3454501,31.2497873761,279.018915936,0.0,448.566543614,448.566543614,15.4001788482,0.0,15.4001788482
 01/20  18:00:00,1227.66429778,27.0579366369,207.119136755,0.0,348.885089477,398.725816546,8.99458884556,0.237387398944,8.75720144662
 01/20  19:00:00,901.793214987,25.739383151,87.0323184942,0.0,249.203635341,299.044362409,17.089970388,8.34775409881,8.74221628923
 01/20  20:00:00,822.100132845,25.739383151,34.7753528315,0.0,249.203635341,299.044362409,24.5051393652,20.1321656557,4.37297370953
 01/20  21:00:00,641.327237736,25.739383151,5.43970460435,0.0,149.522181205,249.203635341,54.2490264195,47.6965250891,6.5525013304
 01/20  22:00:00,590.425797395,25.739383151,0.00342063266844,0.0,149.522181205,249.203635341,65.2478656817,60.8855701766,4.36229550512
 01/20  23:00:00,349.356672212,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 01/20  24:00:00,299.99191305,0.0,0.0,0.0,24.9203635341,199.362908273,2.18921719663,0.0,2.18921719663
 01/21  01:00:00,237.928988475,0.0,0.0,0.0,24.9203635341,149.522181205,2.18910596921,0.0,2.18910596921
 01/21  02:00:00,237.928988516,0.0,0.0,0.0,24.9203635341,149.522181205,2.18926858464,0.0,2.18926858464
 01/21  03:00:00,237.92898851,0.0,0.0,0.0,24.9203635341,149.522181205,2.18915732484,0.0,2.18915732484
 01/21  04:00:00,237.928988627,0.0,0.0,0.0,24.9203635341,149.522181205,2.18880474898,0.0,2.18880474898
 01/21  05:00:00,250.151186339,0.0,0.0,0.0,24.9203635341,149.522181205,2.18920881154,0.0,2.18920881154
 01/21  06:00:00,274.596929763,0.0,0.0,0.0,24.9203635341,149.522181205,2.19115928819,0.0,2.19115928819
 01/21  07:00:00,417.123334752,27.3008076124,0.0,0.0,49.8407270682,199.362908273,160.790911994,156.429667882,4.36124411155
 01/21  08:00:00,397.267171585,25.739383151,0.0,0.0,49.8407270682,199.362908273,131.774956089,127.408003324,4.36695276516
 01/21  09:00:00,683.260564636,25.739383151,5.45192707629,0.0,249.203635341,249.203635341,55.3127774081,50.9404288314,4.37234857676
 01/21  10:00:00,709.16286911,25.739383151,35.5849352665,0.0,249.203635341,249.203635341,52.9517310492,44.2096069168,8.74212413241
 01/21  11:00:00,752.521154437,25.739383151,123.608474426,0.0,249.203635341,249.203635341,41.4694401366,34.9113639352,6.5580762014
 01/21  12:00:00,834.41270486,26.5982102374,202.156400735,0.0,249.203635341,249.203635341,41.448539174,32.7007727053,8.74776646878
 01/21  13:00:00,900.60678915,27.5026914874,266.278956095,0.0,249.203635341,249.203635341,34.7491743861,28.1900973197,6.55907706632
 01/21  14:00:00,885.57607818,26.0694812437,253.821268045,0.0,249.203635341,249.203635341,24.8179114399,18.2603409692,6.55757047078
 01/21  15:00:00,648.180494474,25.7618949608,265.903671043,0.0,74.7610906023,174.442544739,44.6180442963,38.0693107891,6.54873350722
 01/21  16:00:00,642.041786519,25.7512774202,259.724781795,0.0,74.7610906023,174.442544739,47.2001050076,42.8300515254,4.37005348217
 01/21  17:00:00,662.470862273,25.739383151,232.304824721,0.0,74.7610906023,174.442544739,80.088085776,73.5414782973,6.5466074787
 01/21  18:00:00,686.077851814,25.739383151,242.836351517,0.0,24.9203635341,149.522181205,119.913866064,117.723149071,2.19071699265
 01/21  19:00:00,347.929666838,0.0,0.0,0.0,24.9203635341,149.522181205,2.19062589753,0.0,2.19062589753
 01/21  20:00:00,323.485271543,0.0,0.0,0.0,24.9203635341,149.522181205,2.19053126463,0.0,2.19053126463
 01/21  21:00:00,323.485271895,0.0,0.0,0.0,24.9203635341,149.522181205,4.3613391449,0.0,4.3613391449
 01/21  22:00:00,299.04177381,0.0,0.0,0.0,24.9203635341,149.522181205,2.19218804103,0.0,2.19218804103
 01/21  23:00:00,274.595581852,0.0,0.0,0.0,24.9203635341,149.522181205,2.18917614605,0.0,2.18917614605
 01/21  24:00:00,250.151186361,0.0,0.0,0.0,24.9203635341,149.522181205,2.1890648905,0.0,2.1890648905
 01/22  01:00:00,237.928539722,0.0,0.0,0.0,24.9203635341,149.522181205,2.18840228812,0.0,2.18840228812
 01/22  02:00:00,237.928539561,0.0,0.0,0.0,24.9203635341,149.522181205,2.18845708218,0.0,2.18845708218
 01/22  03:00:00,237.9285391,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 01/22  04:00:00,237.92853925,0.0,0.0,0.0,24.9203635341,149.522181205,2.18851179606,0.0,2.18851179606
 01/22  05:00:00,250.150737506,0.0,0.0,0.0,24.9203635341,149.522181205,2.18856643186,0.0,2.18856643186
 01/22  06:00:00,274.596480347,0.0,0.0,0.0,24.9203635341,149.522181205,2.1906482651,0.0,2.1906482651
 01/22  07:00:00,314.940257645,0.0,0.0,0.0,24.9203635341,149.522181205,2.1884052855,0.0,2.1884052855
 01/22  08:00:00,296.666319975,0.0,0.0,0.0,24.9203635341,149.522181205,2.1884601577,0.0,2.1884601577
 01/22  09:00:00,296.666319653,0.0,0.0,0.0,24.9203635341,149.522181205,2.18851491889,0.0,2.18851491889
 01/22  10:00:00,259.999725892,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 01/22  11:00:00,211.110935147,0.0,0.0,0.0,24.9203635341,149.522181205,2.18856959419,0.0,2.18856959419
 01/22  12:00:00,211.111833605,0.0,0.0,0.0,24.9203635341,149.522181205,2.1894590631,0.0,2.1894590631
 01/22  13:00:00,262.412464165,6.84989167213,22.999783052,0.0,24.9203635341,149.522181205,2.18990465166,0.0,2.18990465166
 01/22  14:00:00,236.341326602,3.42494583606,11.077754273,0.0,24.9203635341,149.522181205,4.36400878149,0.0,4.36400878149
 01/22  15:00:00,211.111833432,0.0,0.0,0.0,24.9203635341,149.522181205,2.19000162577,0.0,2.19000162577
 01/22  16:00:00,211.11093529,0.0,0.0,0.0,24.9203635341,149.522181205,2.18842905494,0.0,2.18842905494
 01/22  17:00:00,259.999726141,0.0,0.0,0.0,24.9203635341,149.522181205,2.18848387175,0.0,2.18848387175
 01/22  18:00:00,347.928319265,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 01/22  19:00:00,347.928319739,0.0,0.0,0.0,24.9203635341,149.522181205,2.18853858401,0.0,2.18853858401
 01/22  20:00:00,323.483924402,0.0,0.0,0.0,24.9203635341,149.522181205,2.18836742416,0.0,2.18836742416
 01/22  21:00:00,323.483924173,0.0,0.0,0.0,24.9203635341,149.522181205,2.18842237165,0.0,2.18842237165
 01/22  22:00:00,299.040876048,0.0,0.0,0.0,24.9203635341,149.522181205,2.19042098147,0.0,2.19042098147
 01/22  23:00:00,274.595132909,0.0,0.0,0.0,24.9203635341,149.522181205,2.18848706855,0.0,2.18848706855
 01/22  24:00:00,250.150736875,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 01/23  01:00:00,287.76971567,0.0,0.0,0.0,24.9203635341,199.362908273,2.18927220684,0.0,2.18927220684
 01/23  02:00:00,287.769715729,0.0,0.0,0.0,24.9203635341,199.362908273,2.18916157288,0.0,2.18916157288
 01/23  03:00:00,287.769715894,0.0,0.0,0.0,24.9203635341,199.362908273,2.18905093025,0.0,2.18905093025
 01/23  04:00:00,287.769715861,0.0,0.0,0.0,24.9203635341,199.362908273,2.18921449371,0.0,2.18921449371
 01/23  05:00:00,299.991913747,0.0,0.0,0.0,24.9203635341,199.362908273,2.1891038839,0.0,2.1891038839
 01/23  06:00:00,349.358020937,0.0,0.0,0.0,49.8407270682,199.362908273,4.36257447893,0.0,4.36257447893
 01/23  07:00:00,416.404515418,26.4372371195,0.0,0.0,49.8407270682,199.362908273,351.807445586,349.616792574,2.19065301148
 01/23  08:00:00,497.021115321,25.739383151,0.0,0.0,149.522181205,199.362908273,226.172245731,219.614655307,6.55759042343
 01/23  09:00:00,1045.15128448,25.739383151,0.0,0.0,448.566543614,448.566543614,67.6030907292,54.4368526989,13.1662380303
 01/23  10:00:00,1009.15689252,26.4281517059,0.0,0.0,448.566543614,448.566543614,43.9266537506,30.750375016,13.1762787345
 01/23  11:00:00,1067.57383162,28.2699309152,41.8844297754,0.0,448.566543614,448.566543614,34.7001518784,19.3212147564,15.3789371219
 01/23  12:00:00,1132.37380452,29.7281704799,103.348650645,0.0,448.566543614,448.566543614,28.727742829,13.3112546714,15.4164881575
 01/23  13:00:00,1106.27708902,30.0325243574,126.413767477,0.0,448.566543614,398.725816546,38.3594562297,16.265716355,22.0937398748
 01/23  14:00:00,1141.23693122,30.3943043883,111.690696219,0.0,448.566543614,448.566543614,21.3970363347,3.73679248149,17.6602438532
 01/23  15:00:00,1145.97960851,30.2268069262,116.464615288,0.0,448.566543614,448.566543614,14.5131062348,1.35235437835,13.1607518565
 01/23  16:00:00,1140.7550423,29.5511704056,112.066209783,0.0,448.566543614,448.566543614,12.0854663333,1.122094338,10.9633719953
 01/23  17:00:00,1148.90733199,28.4800023031,73.4118212943,0.0,448.566543614,448.566543614,18.8342768217,1.2333131163,17.6009637054
 01/23  18:00:00,1046.76183589,25.7595958036,36.6364216548,0.0,348.885089477,398.725816546,16.6244835132,7.86803070337,8.75645280983
 01/23  19:00:00,805.117648094,25.739383151,5.7565650903,0.0,249.203635341,299.044362409,41.9555469776,33.2135230987,8.74202387897
 01/23  20:00:00,723.069998206,25.739383151,0.0,0.0,249.203635341,299.044362409,52.6596553223,48.2870433667,4.3726119556
 01/23  21:00:00,573.574309231,25.739383151,0.0,0.0,149.522181205,249.203635341,89.0127470485,82.459913936,6.55283311255
 01/23  22:00:00,549.140178814,25.739383151,0.0,0.0,149.522181205,249.203635341,103.910797326,101.719365173,2.19143215254
 01/23  23:00:00,349.356672671,0.0,0.0,0.0,49.8407270682,199.362908273,2.18931855096,0.0,2.18931855096
 01/23  24:00:00,299.991913635,0.0,0.0,0.0,24.9203635341,199.362908273,2.18931611917,0.0,2.18931611917
 01/24  01:00:00,287.769715982,0.0,0.0,0.0,24.9203635341,199.362908273,2.18920587127,0.0,2.18920587127
 01/24  02:00:00,287.769716087,0.0,0.0,0.0,24.9203635341,199.362908273,2.18909551343,0.0,2.18909551343
 01/24  03:00:00,287.769716117,0.0,0.0,0.0,24.9203635341,199.362908273,2.18925927339,0.0,2.18925927339
 01/24  04:00:00,287.769716126,0.0,0.0,0.0,24.9203635341,199.362908273,2.18914895574,0.0,2.18914895574
 01/24  05:00:00,299.99191403,0.0,0.0,0.0,24.9203635341,199.362908273,2.18931258615,0.0,2.18931258615
 01/24  06:00:00,349.358020759,0.0,0.0,0.0,49.8407270682,199.362908273,2.19140956535,0.0,2.19140956535
 01/24  07:00:00,416.788824888,26.8764530307,0.0,0.0,49.8407270682,199.362908273,283.943462054,279.582033878,4.3614281764
 01/24  08:00:00,496.987315674,25.739383151,0.0,0.0,149.522181205,199.362908273,183.230873486,176.673351824,6.55752166202
 01/24  09:00:00,1045.13847254,25.739383151,0.0,0.0,448.566543614,448.566543614,50.9870957072,37.822873059,13.1642226483
 01/24  10:00:00,1009.27470341,26.5530594342,0.0,0.0,448.566543614,448.566543614,34.7093706568,21.5351093695,13.1742612873
 01/24  11:00:00,1048.50751053,28.0366087451,33.7216675444,0.0,448.566543614,448.566543614,25.1567724298,11.9743047506,13.1824676792
 01/24  12:00:00,1113.93801967,28.9178435306,86.2479550474,0.0,448.566543614,448.566543614,22.7094546379,5.0908471904,17.6186074475
 01/24  13:00:00,1089.14824892,29.3853440487,110.303124559,0.0,448.566543614,398.725816546,28.6723284518,8.78861978956,19.8837086623
 01/24  14:00:00,1184.1081294,30.5810943218,153.174446417,0.0,448.566543614,448.566543614,21.2322226051,1.36726337735,19.8649592278
 01/24  15:00:00,1207.7076587,30.8220618024,173.434496176,0.0,448.566543614,448.566543614,13.4976311796,0.338795867643,13.158835312
 01/24  16:00:00,1178.01437272,29.7726089578,145.410621939,0.0,448.566543614,448.566543614,11.2517730688,0.286675955737,10.965097113
 01/24  17:00:00,1198.93751829,28.6375925558,119.927779288,0.0,448.566543614,448.566543614,15.8172229627,0.414381138609,15.4028418241
 01/24  18:00:00,1068.06056163,25.7755618043,56.2993012016,0.0,348.885089477,398.725816546,13.3925374492,2.45125981711,10.941277632
 01/24  19:00:00,833.979468589,25.739383151,23.1683075018,0.0,249.203635341,299.044362409,31.9706056205,25.4090264186,6.56157920193
 01/24  20:00:00,807.958475432,25.739383151,21.6771829396,0.0,249.203635341,299.044362409,45.0010119245,38.4518331427,6.54917878177
 01/24  21:00:00,606.847161033,25.739383151,2.17752492644,0.0,149.522181205,249.203635341,72.8819643784,66.3283087509,6.55365562745
 01/24  22:00:00,549.127099779,25.739383151,0.0,0.0,149.522181205,249.203635341,86.9943523857,84.8032143416,2.19113804404
 01/24  23:00:00,349.356673101,0.0,0.0,0.0,49.8407270682,199.362908273,2.18927094408,0.0,2.18927094408
 01/24  24:00:00,299.991914,0.0,0.0,0.0,24.9203635341,199.362908273,2.18929674329,0.0,2.18929674329
 01/25  01:00:00,287.769716295,0.0,0.0,0.0,24.9203635341,199.362908273,2.18918678773,0.0,2.18918678773
 01/25  02:00:00,287.769716375,0.0,0.0,0.0,24.9203635341,199.362908273,2.18907669741,0.0,2.18907669741
 01/25  03:00:00,287.769716323,0.0,0.0,0.0,24.9203635341,199.362908273,2.18924082437,0.0,2.18924082437
 01/25  04:00:00,287.769716319,0.0,0.0,0.0,24.9203635341,199.362908273,2.18913076152,0.0,2.18913076152
 01/25  05:00:00,299.991914156,0.0,0.0,0.0,24.9203635341,199.362908273,2.18929474593,0.0,2.18929474593
 01/25  06:00:00,349.358020834,0.0,0.0,0.0,49.8407270682,199.362908273,2.19111755849,0.0,2.19111755849
 01/25  07:00:00,417.166340263,27.3483642306,0.0,0.0,49.8407270682,199.362908273,157.225066702,155.034394034,2.1906726682
 01/25  08:00:00,527.949719309,25.739383151,0.00250111096183,0.0,149.522181205,199.362908273,154.973833407,146.237633751,8.73619965613
 01/25  09:00:00,1106.28122282,25.739383151,8.9611960313,0.0,448.566543614,448.566543614,54.830836229,43.5873971284,11.2434391006
 01/25  10:00:00,1129.02181472,25.739383151,55.6936256031,0.0,448.566543614,448.566543614,40.3278698631,25.2335467284,15.0943231347
 01/25  11:00:00,1071.52792383,25.739383151,47.9100078363,0.0,448.566543614,448.566543614,32.7867768531,19.606146199,13.1806306541
 01/25  12:00:00,1055.40818146,25.739383151,32.580291826,0.0,448.566543614,448.566543614,33.3821484754,15.7634922529,17.6186562225
 01/25  13:00:00,1029.06413602,25.739383151,55.3402659075,0.0,448.566543614,398.725816546,47.2268001631,27.3428294765,19.8839706866
 01/25  14:00:00,1082.26517868,25.9682787056,58.4639796048,0.0,448.566543614,448.566543614,32.5182636611,12.6558338639,19.8624297972
 01/25  15:00:00,1110.50128614,26.4178153192,85.4621665229,0.0,448.566543614,448.566543614,24.9661183965,11.8089643474,13.1571540491
 01/25  16:00:00,1257.96575,26.7279535103,228.820730024,0.0,448.566543614,448.566543614,20.6001676452,9.633195512,10.9669721333
 01/25  17:00:00,1382.76151201,26.9979304396,303.193993296,0.0,448.566543614,448.566543614,25.9956350703,10.5942541264,15.4013809438
 01/25  18:00:00,1252.93529313,25.739383151,237.753721295,0.0,348.885089477,398.725816546,38.8814826775,27.9402679842,10.9412146934
 01/25  19:00:00,952.102108672,25.739383151,138.459295904,0.0,249.203635341,299.044362409,61.145606821,54.5837907505,6.56181607052
 01/25  20:00:00,892.474817568,25.739383151,104.058215721,0.0,249.203635341,299.044362409,67.7559326247,61.2068098682,6.54912275651
 01/25  21:00:00,721.043559566,25.739383151,82.5710570878,0.0,149.522181205,249.203635341,89.5369434912,82.9840995756,6.55284391559
 01/25  22:00:00,654.902365067,25.739383151,42.0141868948,0.0,149.522181205,249.203635341,99.7576689669,97.5663803206,2.19128864632
 01/25  23:00:00,349.356673404,0.0,0.0,0.0,49.8407270682,199.362908273,2.18927712865,0.0,2.18927712865
 01/25  24:00:00,299.99191426,0.0,0.0,0.0,24.9203635341,199.362908273,2.18930322365,0.0,2.18930322365
 01/26  01:00:00,287.769716481,0.0,0.0,0.0,24.9203635341,199.362908273,2.18919351809,0.0,2.18919351809
 01/26  02:00:00,287.769716521,0.0,0.0,0.0,24.9203635341,199.362908273,2.18908365854,0.0,2.18908365854
 01/26  03:00:00,287.769716447,0.0,0.0,0.0,24.9203635341,199.362908273,2.189248031,0.0,2.189248031
 01/26  04:00:00,287.769716402,0.0,0.0,0.0,24.9203635341,199.362908273,2.18913819323,0.0,2.18913819323
 01/26  05:00:00,299.991914227,0.0,0.0,0.0,24.9203635341,199.362908273,2.18930241677,0.0,2.18930241677
 01/26  06:00:00,349.358020916,0.0,0.0,0.0,49.8407270682,199.362908273,2.19126955826,0.0,2.19126955826
 01/26  07:00:00,416.904315931,27.0715893068,0.0,0.0,49.8407270682,199.362908273,178.887159394,176.696384677,2.19077471703
 01/26  08:00:00,496.959045129,25.739383151,0.0,0.0,149.522181205,199.362908273,150.290936862,141.55389189,8.73704497183
 01/26  09:00:00,1140.77566886,25.739383151,31.9941314125,0.0,448.566543614,448.566543614,35.3976949297,24.4213501402,10.9763447895
 01/26  10:00:00,1176.84757198,26.0470413357,100.208428845,0.0,448.566543614,448.566543614,27.4608400924,12.0889856874,15.371854405
 01/26  11:00:00,1136.13030829,26.286797445,107.447711834,0.0,448.566543614,448.566543614,18.8301758788,5.65121379293,13.1789620859
 01/26  12:00:00,1173.8875199,27.5289331644,142.398320614,0.0,448.566543614,448.566543614,20.1150912781,2.49622686552,17.6188644125
 01/26  13:00:00,1170.63418683,28.6239076328,186.451113423,0.0,448.566543614,398.725816546,23.799442827,3.91218778012,19.8872550469
 01/26  14:00:00,1205.10423821,30.2087743865,170.856527182,0.0,448.566543614,448.566543614,20.2089333385,0.342802948105,19.8661303904
 01/26  15:00:00,1181.30119936,30.5186921862,147.935981877,0.0,448.566543614,448.566543614,10.9877897353,0.0212108329527,10.9665789023
 01/26  16:00:00,1180.47491649,29.7627512038,148.137238973,0.0,448.566543614,448.566543614,13.1571810182,0.0,13.1571810182
 01/26  17:00:00,1202.81522427,28.8260548762,123.429005164,0.0,448.566543614,448.566543614,15.5126144742,0.111357014922,15.4012574592
 01/26  18:00:00,1078.20036162,25.8245328166,73.9105896515,0.0,348.885089477,398.725816546,12.8368007105,1.89688765575,10.9399130548
 01/26  19:00:00,848.760342866,25.739383151,37.1359482018,0.0,249.203635341,299.044362409,29.4227556209,22.8606702742,6.56208534669
 01/26  20:00:00,791.211985184,25.739383151,5.82010461975,0.0,249.203635341,299.044362409,44.8772724221,38.32817208,6.54910034214
 01/26  21:00:00,594.215280458,25.739383151,0.000872908851016,0.0,149.522181205,249.203635341,69.6169673921,63.0648978575,6.55206953464
 01/26  22:00:00,549.117765049,25.739383151,0.0,0.0,149.522181205,249.203635341,75.5863331599,73.3948828727,2.19145028712
 01/26  23:00:00,349.356673205,0.0,0.0,0.0,49.8407270682,199.362908273,2.1891568432,0.0,2.1891568432
 01/26  24:00:00,299.99191422,0.0,0.0,0.0,24.9203635341,199.362908273,2.18919449022,0.0,2.18919449022
 01/27  01:00:00,287.769716412,0.0,0.0,0.0,24.9203635341,199.362908273,2.18921148858,0.0,2.18921148858
 01/27  02:00:00,287.769716444,0.0,0.0,0.0,24.9203635341,199.362908273,2.18910180221,0.0,2.18910180221
 01/27  03:00:00,287.769716408,0.0,0.0,0.0,24.9203635341,199.362908273,2.18926632558,0.0,2.18926632558
 01/27  04:00:00,287.769716331,0.0,0.0,0.0,24.9203635341,199.362908273,2.18915666928,0.0,2.18915666928
 01/27  05:00:00,299.991914191,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 01/27  06:00:00,349.358021485,0.0,0.0,0.0,49.8407270682,199.362908273,4.36294635678,0.0,4.36294635678
 01/27  07:00:00,417.196647779,27.349173661,0.0,0.0,49.8407270682,199.362908273,199.701687559,197.51117044,2.19051711963
 01/27  08:00:00,496.955947042,25.739383151,0.0,0.0,149.522181205,199.362908273,144.351703776,137.794172575,6.55753120154
 01/27  09:00:00,1055.45701511,25.739383151,0.000498201332147,0.0,448.566543614,448.566543614,38.3840878415,25.2172166269,13.1668712146
 01/27  10:00:00,1119.7136676,25.7643255652,46.2029168269,0.0,448.566543614,448.566543614,22.3110244838,9.13079053472,13.1802339491
 01/27  11:00:00,1137.40872957,26.6978760991,108.577266273,0.0,448.566543614,448.566543614,18.4161053701,3.04250216831,15.3736032018
 01/27  12:00:00,1187.92960492,27.9416879142,156.924688321,0.0,448.566543614,448.566543614,20.47445596,2.85542572872,17.6190302312
 01/27  13:00:00,1185.08955257,25.9512465326,204.987349251,0.0,448.566543614,398.725816546,23.1733672079,3.2871211005,19.8862461074
 01/27  14:00:00,1276.39149151,27.7249177728,244.258009449,0.0,448.566543614,448.566543614,20.5541372858,0.688425124104,19.8657121617
 01/27  15:00:00,1255.95722469,27.5480550298,224.588540298,0.0,448.566543614,448.566543614,11.5240602322,0.555357734565,10.9687024976
 01/27  16:00:00,1190.4200488,28.1418268041,160.694378198,0.0,448.566543614,448.566543614,13.2912149872,0.135613174055,13.1556018131
 01/27  17:00:00,1223.83795587,27.9857500875,146.448600031,0.0,448.566543614,448.566543614,15.7101098525,0.308454679931,15.4016551726
 01/27  18:00:00,1126.88535401,25.826792173,122.424276416,0.0,348.885089477,398.725816546,11.6310086818,2.87369139953,8.7573172823
 01/27  19:00:00,889.491561156,25.739383151,77.1982910775,0.0,249.203635341,299.044362409,39.8079185573,31.0657426351,8.74217592224
 01/27  20:00:00,825.74028088,25.739383151,39.1774478593,0.0,249.203635341,299.044362409,46.6944604135,42.3219734096,4.37248700392
 01/27  21:00:00,661.303685202,25.739383151,24.7557660527,0.0,149.522181205,249.203635341,71.6869210067,65.1328442201,6.55407678656
 01/27  22:00:00,636.391222533,25.739383151,24.2865876288,0.0,149.522181205,249.203635341,76.5919476438,72.2294569594,4.36249068436
 01/27  23:00:00,349.356673329,0.0,0.0,0.0,49.8407270682,199.362908273,2.18918416951,0.0,2.18918416951
 01/27  24:00:00,299.991914281,0.0,0.0,0.0,24.9203635341,199.362908273,2.1890745018,0.0,2.1890745018
 01/28  01:00:00,237.9289894,0.0,0.0,0.0,24.9203635341,149.522181205,2.18923938543,0.0,2.18923938543
 01/28  02:00:00,237.928989359,0.0,0.0,0.0,24.9203635341,149.522181205,2.18912986737,0.0,2.18912986737
 01/28  03:00:00,237.9289894,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 01/28  04:00:00,237.92898938,0.0,0.0,0.0,24.9203635341,149.522181205,2.18929449675,0.0,2.18929449675
 01/28  05:00:00,250.151187184,0.0,0.0,0.0,24.9203635341,149.522181205,2.18918500566,0.0,2.18918500566
 01/28  06:00:00,274.596931478,0.0,0.0,0.0,24.9203635341,149.522181205,4.36245541312,0.0,4.36245541312
 01/28  07:00:00,416.649707752,26.8490997055,0.0,0.0,49.8407270682,199.362908273,136.252964512,134.062321657,2.19064285469
 01/28  08:00:00,397.284408914,25.739383151,0.0,0.0,49.8407270682,199.362908273,161.186430228,156.819526019,4.36690420912
 01/28  09:00:00,701.466869193,25.739383151,17.6006445242,0.0,249.203635341,249.203635341,92.3442743798,85.7956281036,6.54864627616
 01/28  10:00:00,803.396167985,25.739383151,127.442568411,0.0,249.203635341,249.203635341,46.8105995746,40.2484023552,6.56219721938
 01/28  11:00:00,896.228294376,25.7913056645,265.919840226,0.0,249.203635341,249.203635341,37.4129073351,30.8559928251,6.55691450996
 01/28  12:00:00,942.396125534,26.4348555215,310.535037965,0.0,249.203635341,249.203635341,44.9374580881,36.1902498862,8.74720820189
 01/28  13:00:00,931.348577657,26.9140855105,299.688425168,0.0,249.203635341,249.203635341,40.5579056315,31.8186833996,8.73922223195
 01/28  14:00:00,937.339627553,26.4149868929,305.665795929,0.0,249.203635341,249.203635341,23.2817100074,16.7248457682,6.55686423925
 01/28  15:00:00,684.994835293,26.6190386763,301.910796733,0.0,74.7610906023,174.442544739,35.7684842875,31.395831497,4.37265279046
 01/28  16:00:00,651.475294723,25.9447755618,269.519335495,0.0,74.7610906023,174.442544739,45.5960559846,39.0515218139,6.54453417073
 01/28  17:00:00,648.935157446,25.739383151,218.983490656,0.0,74.7610906023,174.442544739,59.1121143415,54.7411409792,4.37097336227
 01/28  18:00:00,566.530807791,25.739383151,134.152695679,0.0,24.9203635341,149.522181205,119.768599268,117.578028376,2.19057089224
 01/28  19:00:00,347.929668784,0.0,0.0,0.0,24.9203635341,149.522181205,2.19066693385,0.0,2.19066693385
 01/28  20:00:00,323.485273183,0.0,0.0,0.0,24.9203635341,149.522181205,4.36124231745,0.0,4.36124231745
 01/28  21:00:00,323.485272494,0.0,0.0,0.0,24.9203635341,149.522181205,2.19057731416,0.0,2.19057731416
 01/28  22:00:00,299.041776267,0.0,0.0,0.0,24.9203635341,149.522181205,4.36382907073,0.0,4.36382907073
 01/28  23:00:00,274.595582889,0.0,0.0,0.0,24.9203635341,149.522181205,2.18912049899,0.0,2.18912049899
 01/28  24:00:00,250.151187289,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 01/29  01:00:00,237.928540039,0.0,0.0,0.0,24.9203635341,149.522181205,2.18855436581,0.0,2.18855436581
 01/29  02:00:00,237.928540484,0.0,0.0,0.0,24.9203635341,149.522181205,2.18838464602,0.0,2.18838464602
 01/29  03:00:00,237.928540496,0.0,0.0,0.0,24.9203635341,149.522181205,2.18844118651,0.0,2.18844118651
 01/29  04:00:00,237.928540138,0.0,0.0,0.0,24.9203635341,149.522181205,2.18849761382,0.0,2.18849761382
 01/29  05:00:00,250.150737623,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 01/29  06:00:00,274.596482169,0.0,0.0,0.0,24.9203635341,149.522181205,4.36113777369,0.0,4.36113777369
 01/29  07:00:00,314.940257787,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 01/29  08:00:00,296.666320445,0.0,0.0,0.0,24.9203635341,149.522181205,2.18839416732,0.0,2.18839416732
 01/29  09:00:00,296.666320744,0.0,0.0,0.0,24.9203635341,149.522181205,2.18856424299,0.0,2.18856424299
 01/29  10:00:00,259.999727194,0.0,0.0,0.0,24.9203635341,149.522181205,2.18850708853,0.0,2.18850708853
 01/29  11:00:00,211.110935536,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 01/29  12:00:00,211.111834645,0.0,0.0,0.0,24.9203635341,149.522181205,4.35990653407,0.0,4.35990653407
 01/29  13:00:00,211.111834732,0.0,0.0,0.0,24.9203635341,149.522181205,2.18973602857,0.0,2.18973602857
 01/29  14:00:00,360.5309635,10.2748375082,103.990194654,0.0,24.9203635341,149.522181205,2.19222191545,0.0,2.19222191545
 01/29  15:00:00,211.111834628,0.0,0.0,0.0,24.9203635341,149.522181205,2.18998651957,0.0,2.18998651957
 01/29  16:00:00,211.110935811,0.0,0.0,0.0,24.9203635341,149.522181205,2.18837833174,0.0,2.18837833174
 01/29  17:00:00,259.99972726,0.0,0.0,0.0,24.9203635341,149.522181205,2.18843488044,0.0,2.18843488044
 01/29  18:00:00,339.384653884,0.0,0.0,0.0,24.9203635341,149.522181205,2.188491316,0.0,2.188491316
 01/29  19:00:00,347.928320102,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 01/29  20:00:00,323.483924566,0.0,0.0,0.0,24.9203635341,149.522181205,2.18854764886,0.0,2.18854764886
 01/29  21:00:00,323.483925036,0.0,0.0,0.0,24.9203635341,149.522181205,2.18837791402,0.0,2.18837791402
 01/29  22:00:00,299.040877275,0.0,0.0,0.0,24.9203635341,149.522181205,2.19069000392,0.0,2.19069000392
 01/29  23:00:00,274.595133779,0.0,0.0,0.0,24.9203635341,149.522181205,2.18844618281,0.0,2.18844618281
 01/29  24:00:00,250.150738293,0.0,0.0,0.0,24.9203635341,149.522181205,2.18850261448,0.0,2.18850261448
 01/30  01:00:00,287.76971682,0.0,0.0,0.0,24.9203635341,199.362908273,2.18925558742,0.0,2.18925558742
 01/30  02:00:00,287.769716755,0.0,0.0,0.0,24.9203635341,199.362908273,2.18914629721,0.0,2.18914629721
 01/30  03:00:00,287.769716783,0.0,0.0,0.0,24.9203635341,199.362908273,2.189311136,0.0,2.189311136
 01/30  04:00:00,287.769716616,0.0,0.0,0.0,24.9203635341,199.362908273,2.18920186336,0.0,2.18920186336
 01/30  05:00:00,299.991914412,0.0,0.0,0.0,24.9203635341,199.362908273,2.18909255962,0.0,2.18909255962
 01/30  06:00:00,349.358021877,0.0,0.0,0.0,49.8407270682,199.362908273,2.19147931931,0.0,2.19147931931
 01/30  07:00:00,407.961741216,26.6588398508,0.0,0.0,49.8407270682,199.362908273,199.634593429,197.44402737,2.1905660593
 01/30  08:00:00,517.640837723,25.739383151,0.00159961135168,0.0,149.522181205,199.362908273,182.823218203,176.265529552,6.55768865067
 01/30  09:00:00,1139.68027932,25.739383151,30.901320578,0.0,448.566543614,448.566543614,61.5782449577,48.4110229463,13.1672220114
 01/30  10:00:00,1148.67248698,25.739383151,74.0610124033,0.0,448.566543614,448.566543614,38.9188877878,25.7382848714,13.1806029164
 01/30  11:00:00,1132.63784344,25.739383151,106.092036812,0.0,448.566543614,448.566543614,26.5730268861,11.1990047924,15.3740220938
 01/30  12:00:00,1180.42268719,25.739383151,152.966407562,0.0,448.566543614,448.566543614,23.4210286536,5.80159584592,17.6194328077
 01/30  13:00:00,1160.83057081,25.739383151,182.780036692,0.0,448.566543614,398.725816546,29.0114240138,9.1259286246,19.8854953892
 01/30  14:00:00,1212.28287287,25.739383151,184.537261643,0.0,448.566543614,448.566543614,24.0931836663,4.22678058627,19.86640308
 01/30  15:00:00,1211.58052846,25.7559056608,184.176223455,0.0,448.566543614,448.566543614,14.7726342956,3.8035564297,10.9690778659
 01/30  16:00:00,1188.19375669,26.0564956411,161.495231904,0.0,448.566543614,448.566543614,16.9381804509,3.78212283102,13.1560576199
 01/30  17:00:00,1222.02440371,26.3722379585,146.576913675,0.0,448.566543614,448.566543614,19.4874522018,4.08523343449,15.4022187673
 01/30  18:00:00,1126.03595556,25.739383151,121.885541034,0.0,348.885089477,398.725816546,32.9553826707,24.19970791,8.75567476076
 01/30  19:00:00,915.453826019,25.739383151,102.550507706,0.0,249.203635341,299.044362409,62.559495949,53.8169951972,8.74250075183
 01/30  20:00:00,865.179102594,25.739383151,77.4675068658,0.0,249.203635341,299.044362409,69.3578323484,62.8092441787,6.5485881697
 01/30  21:00:00,696.35268195,25.739383151,58.6923345344,0.0,149.522181205,249.203635341,91.2724149278,86.8962606874,4.3761542404
 01/30  22:00:00,671.045167404,25.739383151,57.8242744218,0.0,149.522181205,249.203635341,103.651625787,99.2889704664,4.36265532082
 01/30  23:00:00,349.356673529,0.0,0.0,0.0,49.8407270682,199.362908273,2.18926622663,0.0,2.18926622663
 01/30  24:00:00,299.991914396,0.0,0.0,0.0,24.9203635341,199.362908273,2.18915691992,0.0,2.18915691992
 01/31  01:00:00,287.769716716,0.0,0.0,0.0,24.9203635341,199.362908273,2.18932180019,0.0,2.18932180019
 01/31  02:00:00,287.769716563,0.0,0.0,0.0,24.9203635341,199.362908273,2.18921256656,0.0,2.18921256656
 01/31  03:00:00,287.769716566,0.0,0.0,0.0,24.9203635341,199.362908273,2.18910330371,0.0,2.18910330371
 01/31  04:00:00,287.769716595,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 01/31  05:00:00,299.991914378,0.0,0.0,0.0,24.9203635341,199.362908273,2.18926831444,0.0,2.18926831444
 01/31  06:00:00,349.358022064,0.0,0.0,0.0,49.8407270682,199.362908273,4.36262367716,0.0,4.36262367716
 01/31  07:00:00,553.52918395,26.8268507283,80.6836817215,0.0,49.8407270682,199.362908273,169.281728608,167.091001529,2.19072707968
 01/31  08:00:00,750.500084501,25.739383151,185.931757968,0.0,149.522181205,199.362908273,171.179028533,164.621973361,6.55705517266
 01/31  09:00:00,1361.21458746,25.739383151,247.23412164,0.0,448.566543614,448.566543614,70.9577928199,57.791862536,13.1659302839
 01/31  10:00:00,1391.22816919,25.739383151,310.780664099,0.0,448.566543614,448.566543614,43.1800670193,30.0007501051,13.1793169142
 01/31  11:00:00,1358.71097113,25.739383151,323.723932236,0.0,448.566543614,448.566543614,26.1181539077,10.7425907839,15.3755631237
 01/31  12:00:00,1366.22662006,25.739383151,329.625395235,0.0,448.566543614,448.566543614,20.946323722,3.32795367291,17.6183700491
 01/31  13:00:00,1315.90601772,25.739383151,330.119065127,0.0,448.566543614,398.725816546,24.8498322018,4.96479968932,19.8850325125
 01/31  14:00:00,1363.86807502,25.750454711,328.320916887,0.0,448.566543614,448.566543614,21.8500351131,1.98546799128,19.8645671219
 01/31  15:00:00,1362.91995345,26.0664728745,327.848674776,0.0,448.566543614,448.566543614,13.249760798,2.27964501714,10.9701157809
 01/31  16:00:00,1354.16576075,26.377119634,321.451110411,0.0,448.566543614,448.566543614,15.858484702,2.70363605112,13.1548486509
 01/31  17:00:00,1397.14041844,26.6369176491,316.42331844,0.0,448.566543614,448.566543614,24.8555244975,9.45471364289,15.4008108546
 01/31  18:00:00,1327.06027778,25.739383151,316.645013188,0.0,348.885089477,398.725816546,36.0428184822,27.2866432786,8.75617520363
 01/31  19:00:00,1138.43058898,25.739383151,318.329290439,0.0,249.203635341,299.044362409,55.6302516125,46.8874973721,8.74275424045
 01/31  20:00:00,1114.3377306,25.739383151,318.639548182,0.0,249.203635341,299.044362409,64.6929096731,60.3206587814,4.37225089167
 01/31  21:00:00,967.392585428,25.739383151,320.346776883,0.0,149.522181205,249.203635341,91.0994416577,84.5457168461,6.55372481167
 01/31  22:00:00,941.0888785,25.739383151,319.725702577,0.0,149.522181205,249.203635341,101.132824537,96.7701471354,4.36267740162
 01/31  23:00:00,349.356673653,0.0,0.0,0.0,49.8407270682,199.362908273,2.18906816051,0.0,2.18906816051
 01/31  24:00:00,299.991914423,0.0,0.0,0.0,24.9203635341,199.362908273,2.18923328009,0.0,2.18923328009
 02/01  01:00:00,287.769716598,0.0,0.0,0.0,24.9203635341,199.362908273,2.18912406233,0.0,2.18912406233
 02/01  02:00:00,287.769716633,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 02/01  03:00:00,287.769716611,0.0,0.0,0.0,24.9203635341,199.362908273,2.18928904013,0.0,2.18928904013
 02/01  04:00:00,287.769716619,0.0,0.0,0.0,24.9203635341,199.362908273,2.1891798257,0.0,2.1891798257
 02/01  05:00:00,299.991914544,0.0,0.0,0.0,24.9203635341,199.362908273,2.1890705857,0.0,2.1890705857
 02/01  06:00:00,349.358022643,0.0,0.0,0.0,49.8407270682,199.362908273,4.36264728531,0.0,4.36264728531
 02/01  07:00:00,408.16748966,26.8582541571,0.0,0.0,49.8407270682,199.362908273,209.211770031,207.02124049,2.19052954094
 02/01  08:00:00,496.955692215,25.739383151,0.0,0.0,149.522181205,199.362908273,145.322373468,138.765912726,6.5564607421
 02/01  09:00:00,1153.53599523,25.739383151,44.8271529285,0.0,448.566543614,448.566543614,37.7374550976,24.5727270407,13.1647280569
 02/01  10:00:00,1251.57305396,26.0634492072,175.056060109,0.0,448.566543614,448.566543614,22.6071834496,9.42908278872,13.1781006608
 02/01  11:00:00,1287.77578226,27.7254321685,255.389259837,0.0,448.566543614,448.566543614,17.6165227562,2.23937200374,15.3771507525
 02/01  12:00:00,1324.50807343,29.0393978949,285.586123192,0.0,448.566543614,448.566543614,17.1039839323,1.68753388797,15.4164500443
 02/01  13:00:00,1289.63893621,29.2699381348,303.917708363,0.0,448.566543614,398.725816546,23.7619463381,1.66970109849,22.0922452396
 02/01  14:00:00,1351.67739683,30.6303232343,313.935084217,0.0,448.566543614,448.566543614,19.9192993366,0.0565500490151,19.8627492876
 02/01  15:00:00,1357.49044689,30.7246008647,316.79865587,0.0,448.566543614,448.566543614,10.9721014781,0.0,10.9721014781
 02/01  16:00:00,1356.48795552,29.9852023177,312.453588359,0.0,448.566543614,448.566543614,13.1536578099,0.0,13.1536578099
 02/01  17:00:00,1396.55035252,29.1551494306,309.227835271,0.0,448.566543614,448.566543614,15.4015776674,0.0,15.4015776674
 02/01  18:00:00,1282.58779796,25.8773787297,274.681982738,0.0,348.885089477,398.725816546,8.7573319495,0.0,8.7573319495
 02/01  19:00:00,960.10721183,25.739383151,146.281698167,0.0,249.203635341,299.044362409,16.9868035437,8.24485823317,8.74194531055
 02/01  20:00:00,891.165940097,25.739383151,102.795641251,0.0,249.203635341,299.044362409,27.947191576,23.5745815815,4.37260999444
 02/01  21:00:00,696.985477991,25.739383151,59.436278365,0.0,149.522181205,249.203635341,57.6451964979,51.0920760117,6.55312048621
 02/01  22:00:00,572.567228324,25.739383151,2.69846830969,0.0,149.522181205,249.203635341,69.581476235,65.2187783194,4.36269791561
 02/01  23:00:00,349.356673674,0.0,0.0,0.0,49.8407270682,199.362908273,2.18914382352,0.0,2.18914382352
 02/01  24:00:00,299.991914571,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 02/02  01:00:00,287.769716706,0.0,0.0,0.0,24.9203635341,199.362908273,2.18930875803,0.0,2.18930875803
 02/02  02:00:00,287.769716666,0.0,0.0,0.0,24.9203635341,199.362908273,2.18919955432,0.0,2.18919955432
 02/02  03:00:00,287.769716753,0.0,0.0,0.0,24.9203635341,199.362908273,2.18909031627,0.0,2.18909031627
 02/02  04:00:00,287.769716757,0.0,0.0,0.0,24.9203635341,199.362908273,2.18925538959,0.0,2.18925538959
 02/02  05:00:00,299.991914574,0.0,0.0,0.0,24.9203635341,199.362908273,2.18914615907,0.0,2.18914615907
 02/02  06:00:00,349.358022334,0.0,0.0,0.0,49.8407270682,199.362908273,4.36266777566,0.0,4.36266777566
 02/02  07:00:00,408.71474178,27.4415312981,0.0,0.0,49.8407270682,199.362908273,159.673903553,157.483202411,2.19070114173
 02/02  08:00:00,496.9230827,25.739383151,0.0,0.0,149.522181205,199.362908273,100.469008449,93.9112385802,6.55776986856
 02/02  09:00:00,1096.90421558,25.739383151,9.98303444679,0.0,448.566543614,448.566543614,31.502676098,18.3387179535,13.1639581445
 02/02  10:00:00,1256.46724153,26.1075665044,178.043891217,0.0,448.566543614,448.566543614,17.7045106178,4.52766429733,13.1768463204
 02/02  11:00:00,1316.47938472,27.5774661341,281.551658047,0.0,448.566543614,448.566543614,17.4000172986,2.0223110159,15.3777062827
 02/02  12:00:00,1333.23904972,27.8137997382,296.19061036,0.0,448.566543614,448.566543614,16.8290997046,1.41176609251,15.4173336121
 02/02  13:00:00,1292.92606627,27.8664448923,304.052414869,0.0,448.566543614,398.725816546,23.304390351,1.20924926223,22.0951410888
 02/02  14:00:00,1345.27154086,28.8404721626,307.272771914,0.0,448.566543614,448.566543614,17.6737021347,0.0148923251008,17.6588098096
 02/02  15:00:00,1327.98394953,28.0971376536,294.774516788,0.0,448.566543614,448.566543614,13.1914533933,0.0297846587108,13.1616687346
 02/02  16:00:00,1262.80682275,27.9051801089,232.200751764,0.0,448.566543614,448.566543614,13.26230595,0.211471396878,13.0508345531
 02/02  17:00:00,1251.14341261,28.0067577813,173.070542918,0.0,448.566543614,448.566543614,15.9699575281,0.467621762365,15.5023357657
 02/02  18:00:00,1149.7701519,25.9220459554,144.597884091,0.0,348.885089477,398.725816546,11.2176125804,2.46042886793,8.75718371244
 02/02  19:00:00,932.373871556,25.739383151,118.809904533,0.0,249.203635341,299.044362409,32.0175171557,23.2752910903,8.74222606547
 02/02  20:00:00,887.299174512,25.739383151,98.7635965859,0.0,249.203635341,299.044362409,39.1498636528,34.7768812928,4.37298235999
 02/02  21:00:00,715.219605766,25.739383151,76.9615301386,0.0,149.522181205,249.203635341,66.0898929755,59.537352042,6.55254093358
 02/02  22:00:00,621.135645574,25.739383151,19.6304736747,0.0,149.522181205,249.203635341,76.7610826778,72.3987682201,4.36231445774
 02/02  23:00:00,349.356673622,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 02/02  24:00:00,299.991914459,0.0,0.0,0.0,24.9203635341,199.362908273,2.18922730326,0.0,2.18922730326
 02/03  01:00:00,287.769716688,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911802042,0.0,2.18911802042
 02/03  02:00:00,287.769716743,0.0,0.0,0.0,24.9203635341,199.362908273,2.18928296324,0.0,2.18928296324
 02/03  03:00:00,287.769716725,0.0,0.0,0.0,24.9203635341,199.362908273,2.18917369695,0.0,2.18917369695
 02/03  04:00:00,287.769716828,0.0,0.0,0.0,24.9203635341,199.362908273,2.18906440293,0.0,2.18906440293
 02/03  05:00:00,299.991914568,0.0,0.0,0.0,24.9203635341,199.362908273,2.18922949273,0.0,2.18922949273
 02/03  06:00:00,349.358022244,0.0,0.0,0.0,49.8407270682,199.362908273,2.52300740472,0.0,2.52300740472
 02/03  07:00:00,408.926682157,27.6438892108,0.0,0.0,49.8407270682,199.362908273,174.852678168,170.823387783,4.02929038439
 02/03  08:00:00,496.938165505,25.739383151,0.0,0.0,149.522181205,199.362908273,121.339806987,114.781661817,6.55814516978
 02/03  09:00:00,1124.5025085,25.739383151,26.5120262428,0.0,448.566543614,448.566543614,34.7212228994,21.5565773232,13.1646455762
 02/03  10:00:00,1221.98357101,26.407364872,144.262733678,0.0,448.566543614,448.566543614,20.6085852522,7.432932909,13.1756523432
 02/03  11:00:00,1306.00746437,28.4560447999,271.980527188,0.0,448.566543614,448.566543614,15.4965545791,2.31261294421,13.1839416349
 02/03  12:00:00,1333.2493262,30.5066314288,296.631015611,0.0,448.566543614,448.566543614,19.3467219928,1.72852443676,17.618197556
 02/03  13:00:00,1288.52643927,29.5179658388,303.523988937,0.0,448.566543614,398.725816546,21.4745997235,1.58847599075,19.8861237327
 02/03  14:00:00,1348.81143046,31.5306206825,311.82465951,0.0,448.566543614,448.566543614,19.9276501963,0.0602526561008,19.8673975402
 02/03  15:00:00,1344.92749861,30.2391875855,310.504751288,0.0,448.566543614,448.566543614,13.1604441843,0.0,13.1604441843
 02/03  16:00:00,1247.66359087,28.9254113834,217.684189121,0.0,448.566543614,448.566543614,10.9648137387,0.0,10.9648137387
 02/03  17:00:00,1240.97817464,28.4635615271,163.43563783,0.0,448.566543614,448.566543614,17.6096864314,0.00894082481045,17.6007456066
 02/03  18:00:00,1135.3533915,26.1184744879,130.693274326,0.0,348.885089477,398.725816546,10.1959620715,1.43962669753,8.75633537394
 02/03  19:00:00,891.766851703,25.739383151,79.4816403603,0.0,249.203635341,299.044362409,30.9728981568,22.231509824,8.74138833281
 02/03  20:00:00,845.554005063,25.739383151,58.304071535,0.0,249.203635341,299.044362409,39.0191147988,34.6465508724,4.37256392639
 02/03  21:00:00,675.77063513,25.739383151,38.7173804641,0.0,149.522181205,249.203635341,66.3391457063,59.7863692965,6.55277640984
 02/03  22:00:00,592.979134432,25.739383151,2.45136165855,0.0,149.522181205,249.203635341,73.3981242754,71.2067132808,2.19141099458
 02/03  23:00:00,349.356673436,0.0,0.0,0.0,49.8407270682,199.362908273,2.18929707725,0.0,2.18929707725
 02/03  24:00:00,299.991914376,0.0,0.0,0.0,24.9203635341,199.362908273,2.18929599334,0.0,2.18929599334
