Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 02/04  01:00:00,237.928989468,0.0,0.0,0.0,24.9203635341,149.522181205,2.18918660485,0.0,2.18918660485
 02/04  02:00:00,237.928989594,0.0,0.0,0.0,24.9203635341,149.522181205,2.1890772175,0.0,2.1890772175
 02/04  03:00:00,237.928989583,0.0,0.0,0.0,24.9203635341,149.522181205,2.18924216188,0.0,2.18924216188
 02/04  04:00:00,237.928989616,0.0,0.0,0.0,24.9203635341,149.522181205,2.18913278914,0.0,2.18913278914
 02/04  05:00:00,250.151187485,0.0,0.0,0.0,24.9203635341,149.522181205,2.18929757501,0.0,2.18929757501
 02/04  06:00:00,274.596930997,0.0,0.0,0.0,24.9203635341,149.522181205,2.1913969608,0.0,2.1913969608
 02/04  07:00:00,408.328411998,27.0660767961,0.0,0.0,49.8407270682,199.362908273,147.059159359,142.697754098,4.36140526109
 02/04  08:00:00,397.277210419,25.739383151,0.0,0.0,49.8407270682,199.362908273,152.523689885,148.157080352,4.36660953263
 02/04  09:00:00,646.436179959,25.739383151,0.0,0.0,249.203635341,249.203635341,88.3614960987,83.9887181012,4.3727779975
 02/04  10:00:00,702.988622882,25.739383151,39.9503593717,0.0,249.203635341,249.203635341,46.1417652606,37.3981112845,8.74365397604
 02/04  11:00:00,844.241356018,26.8715021655,212.768113168,0.0,249.203635341,249.203635341,36.2738393782,29.7157268306,6.55811254766
 02/04  12:00:00,931.438027282,28.4440138691,295.805650485,0.0,249.203635341,249.203635341,36.9448300522,28.1970483596,8.74778169261
 02/04  13:00:00,939.810457515,29.1709607131,303.111279176,0.0,249.203635341,249.203635341,34.3896382919,27.8299507298,6.55968756207
 02/04  14:00:00,941.87645952,28.8958409254,306.871704233,0.0,249.203635341,249.203635341,20.7806450094,14.2234527009,6.55719230854
 02/04  15:00:00,691.762994989,27.4758848523,307.795694144,0.0,74.7610906023,174.442544739,29.9230223642,23.3738941977,6.54912816651
 02/04  16:00:00,695.579941097,26.5550191788,310.528771964,0.0,74.7610906023,174.442544739,32.47540381,28.1055880683,4.36981574166
 02/04  17:00:00,729.105834027,25.7811057373,297.443617699,0.0,74.7610906023,174.442544739,46.3890670391,39.8427952153,6.54627182383
 02/04  18:00:00,600.062672725,25.739383151,167.721788592,0.0,24.9203635341,149.522181205,98.3084926051,96.11788869,2.19060391508
 02/04  19:00:00,347.929668315,0.0,0.0,0.0,24.9203635341,149.522181205,2.19069818881,0.0,2.19069818881
 02/04  20:00:00,323.485273122,0.0,0.0,0.0,24.9203635341,149.522181205,2.19042190311,0.0,2.19042190311
 02/04  21:00:00,323.485273414,0.0,0.0,0.0,24.9203635341,149.522181205,4.36112744173,0.0,4.36112744173
 02/04  22:00:00,299.041775745,0.0,0.0,0.0,24.9203635341,149.522181205,2.19208720855,0.0,2.19208720855
 02/04  23:00:00,274.595583061,0.0,0.0,0.0,24.9203635341,149.522181205,2.18907385563,0.0,2.18907385563
 02/04  24:00:00,250.151187425,0.0,0.0,0.0,24.9203635341,149.522181205,2.18923881084,0.0,2.18923881084
 02/05  01:00:00,237.928540374,0.0,0.0,0.0,24.9203635341,149.522181205,2.18852860941,0.0,2.18852860941
 02/05  02:00:00,237.928540184,0.0,0.0,0.0,24.9203635341,149.522181205,2.1885847782,0.0,2.1885847782
 02/05  03:00:00,237.928539687,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 02/05  04:00:00,237.928540061,0.0,0.0,0.0,24.9203635341,149.522181205,2.18841501425,0.0,2.18841501425
 02/05  05:00:00,250.150738167,0.0,0.0,0.0,24.9203635341,149.522181205,2.18847138327,0.0,2.18847138327
 02/05  06:00:00,274.596481447,0.0,0.0,0.0,24.9203635341,149.522181205,2.19055669732,0.0,2.19055669732
 02/05  07:00:00,306.396591674,0.0,0.0,0.0,24.9203635341,149.522181205,2.18853927872,0.0,2.18853927872
 02/05  08:00:00,296.666320651,0.0,0.0,0.0,24.9203635341,149.522181205,2.18836944214,0.0,2.18836944214
 02/05  09:00:00,296.666320204,0.0,0.0,0.0,24.9203635341,149.522181205,2.18853953309,0.0,2.18853953309
 02/05  10:00:00,259.999726575,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 02/05  11:00:00,274.29677238,3.56506513135,47.649816254,0.0,24.9203635341,149.522181205,2.18848287717,0.0,2.18848287717
 02/05  12:00:00,548.205471369,18.6834668114,257.211886133,0.0,24.9203635341,149.522181205,2.19003295036,0.0,2.19003295036
 02/05  13:00:00,507.420724454,16.2024492862,218.995122527,0.0,24.9203635341,149.522181205,2.19001708616,0.0,2.19001708616
 02/05  14:00:00,570.591440502,19.6652604122,267.013741093,0.0,24.9203635341,149.522181205,4.36442090293,0.0,4.36442090293
 02/05  15:00:00,417.473929973,10.2939772088,159.68703479,0.0,24.9203635341,149.522181205,2.18992516261,0.0,2.18992516261
 02/05  16:00:00,211.110935915,0.0,0.0,0.0,24.9203635341,149.522181205,2.18857737492,0.0,2.18857737492
 02/05  17:00:00,259.999726676,0.0,0.0,0.0,24.9203635341,149.522181205,2.18840757163,0.0,2.18840757163
 02/05  18:00:00,339.38465331,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 02/05  19:00:00,347.928320434,0.0,0.0,0.0,24.9203635341,149.522181205,2.18846393221,0.0,2.18846393221
 02/05  20:00:00,323.483924996,0.0,0.0,0.0,24.9203635341,149.522181205,2.1885201902,0.0,2.1885201902
 02/05  21:00:00,323.48392479,0.0,0.0,0.0,24.9203635341,149.522181205,2.18857635321,0.0,2.18857635321
 02/05  22:00:00,299.040877156,0.0,0.0,0.0,24.9203635341,149.522181205,2.19072259634,0.0,2.19072259634
 02/05  23:00:00,274.595133528,0.0,0.0,0.0,24.9203635341,149.522181205,2.18841764776,0.0,2.18841764776
 02/05  24:00:00,250.150737462,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 02/06  01:00:00,287.769716243,0.0,0.0,0.0,24.9203635341,199.362908273,2.18920465641,0.0,2.18920465641
 02/06  02:00:00,287.769716374,0.0,0.0,0.0,24.9203635341,199.362908273,2.18909501665,0.0,2.18909501665
 02/06  03:00:00,287.769716424,0.0,0.0,0.0,24.9203635341,199.362908273,2.18925960676,0.0,2.18925960676
 02/06  04:00:00,287.76971646,0.0,0.0,0.0,24.9203635341,199.362908273,2.18914998108,0.0,2.18914998108
 02/06  05:00:00,299.991914382,0.0,0.0,0.0,24.9203635341,199.362908273,2.18931441403,0.0,2.18931441403
 02/06  06:00:00,349.358021799,0.0,0.0,0.0,49.8407270682,199.362908273,4.36245311579,0.0,4.36245311579
 02/06  07:00:00,549.543515644,26.5272647074,77.1633505128,0.0,49.8407270682,199.362908273,122.5874942,120.396900563,2.19059363697
 02/06  08:00:00,666.168005687,25.739383151,102.847644934,0.0,149.522181205,199.362908273,82.2526779572,75.6942878223,6.55839013489
 02/06  09:00:00,1318.16126924,25.9573356217,203.003385248,0.0,448.566543614,448.566543614,25.7806986509,12.615602364,13.1650962869
 02/06  10:00:00,1372.09599781,27.6130243648,289.730472713,0.0,448.566543614,448.566543614,16.0756145688,2.89951715943,13.1760974093
 02/06  11:00:00,1337.56797398,29.3785676911,300.774555116,0.0,448.566543614,448.566543614,17.1470689365,1.76829511965,15.3787738168
 02/06  12:00:00,1347.04694431,30.7229603398,308.192294773,0.0,448.566543614,448.566543614,16.5962855584,1.17987230849,15.4164132499
 02/06  13:00:00,1298.88627142,31.0305907025,309.553439104,0.0,448.566543614,398.725816546,23.2766533974,1.18287108245,22.093782315
 02/06  14:00:00,1350.93519452,31.7200373025,311.696891199,0.0,448.566543614,448.566543614,17.6603484961,0.0,17.6603484961
 02/06  15:00:00,1354.57352876,31.9517255082,315.524859383,0.0,448.566543614,448.566543614,13.1608228415,0.0,13.1608228415
 02/06  16:00:00,1353.84851633,31.2995450918,316.219661026,0.0,448.566543614,448.566543614,10.9634578675,0.0,10.9634578675
 02/06  17:00:00,1400.70237299,29.6317402866,316.332583984,0.0,448.566543614,448.566543614,17.6012082075,0.0,17.6012082075
 02/06  18:00:00,1269.3395198,26.1894972897,269.916731898,0.0,348.885089477,398.725816546,8.757224388,0.0,8.757224388
 02/06  19:00:00,1010.87564779,25.739383151,195.91829636,0.0,249.203635341,299.044362409,9.62880739632,0.887199959719,8.7416074366
 02/06  20:00:00,955.731127468,25.739383151,165.930801972,0.0,249.203635341,299.044362409,11.2731873484,6.90051388467,4.37267346372
 02/06  21:00:00,783.329167277,25.739383151,143.540570782,0.0,149.522181205,249.203635341,39.0528597995,32.5007815303,6.55207826919
 02/06  22:00:00,735.994659828,25.739383151,121.214434936,0.0,149.522181205,249.203635341,48.3846412063,46.1931759054,2.19146530097
 02/06  23:00:00,349.356673242,0.0,0.0,0.0,49.8407270682,199.362908273,2.18929651728,0.0,2.18929651728
 02/06  24:00:00,299.991914181,0.0,0.0,0.0,24.9203635341,199.362908273,2.18907582857,0.0,2.18907582857
 02/07  01:00:00,287.769716291,0.0,0.0,0.0,24.9203635341,199.362908273,2.18924024439,0.0,2.18924024439
 02/07  02:00:00,287.769716354,0.0,0.0,0.0,24.9203635341,199.362908273,2.18913044348,0.0,2.18913044348
 02/07  03:00:00,287.769716443,0.0,0.0,0.0,24.9203635341,199.362908273,2.18929472918,0.0,2.18929472918
 02/07  04:00:00,287.769716405,0.0,0.0,0.0,24.9203635341,199.362908273,2.1891849405,0.0,2.1891849405
 02/07  05:00:00,299.991914298,0.0,0.0,0.0,24.9203635341,199.362908273,2.18907512189,0.0,2.18907512189
 02/07  06:00:00,349.358021345,0.0,0.0,0.0,49.8407270682,199.362908273,2.19144778647,0.0,2.19144778647
 02/07  07:00:00,516.426333224,27.8959277807,43.8881895333,0.0,49.8407270682,199.362908273,74.7098697186,70.3483643363,4.36150538231
 02/07  08:00:00,585.907425162,25.739383151,26.0734102844,0.0,149.522181205,199.362908273,86.1902949002,79.6326426041,6.55765229611
 02/07  09:00:00,1153.67718948,25.739383151,44.8996719754,0.0,448.566543614,448.566543614,27.2472150971,14.084456913,13.1627581841
 02/07  10:00:00,1179.55452795,26.1689644887,104.743890511,0.0,448.566543614,448.566543614,14.9738843666,1.79547040279,13.1784139638
 02/07  11:00:00,1232.00562271,28.8438402678,200.638147346,0.0,448.566543614,448.566543614,14.3309726957,1.14815622652,13.1828164692
 02/07  12:00:00,1327.2250438,31.4629056495,290.836538418,0.0,448.566543614,448.566543614,18.1878527991,0.571092368531,17.6167604305
 02/07  13:00:00,1288.44904262,30.2940032028,302.65971,0.0,448.566543614,398.725816546,20.4883493879,0.603985846302,19.8843635416
 02/07  14:00:00,1346.71983097,33.2658347214,308.491018914,0.0,448.566543614,448.566543614,19.865642837,0.0,19.865642837
 02/07  15:00:00,1347.63806952,33.1106032676,309.569018291,0.0,448.566543614,448.566543614,13.1592851502,0.0,13.1592851502
 02/07  16:00:00,1345.3826582,32.3277866827,308.804082489,0.0,448.566543614,448.566543614,10.9654890511,0.0,10.9654890511
 02/07  17:00:00,1389.64895141,31.6052257959,306.018643942,0.0,448.566543614,448.566543614,17.6013184695,0.0,17.6013184695
 02/07  18:00:00,1212.09658761,27.067408267,213.549825826,0.0,348.885089477,398.725816546,8.75749775087,0.0,8.75749775087
 02/07  19:00:00,961.269928434,25.739383151,147.334725927,0.0,249.203635341,299.044362409,12.3863366731,5.82454234837,6.56179432468
 02/07  20:00:00,908.842410871,25.739383151,119.970563416,0.0,249.203635341,299.044362409,19.5809917878,13.0323575722,6.54863421552
 02/07  21:00:00,716.319474868,25.739383151,78.1496874956,0.0,149.522181205,249.203635341,42.6985073611,36.1446266291,6.55388073205
 02/07  22:00:00,653.167455937,25.739383151,40.6057093832,0.0,149.522181205,249.203635341,52.9007707472,50.7095600302,2.19121071702
 02/07  23:00:00,349.356673351,0.0,0.0,0.0,49.8407270682,199.362908273,2.18920646586,0.0,2.18920646586
 02/07  24:00:00,299.991914229,0.0,0.0,0.0,24.9203635341,199.362908273,2.18909574405,0.0,2.18909574405
 02/08  01:00:00,287.769716313,0.0,0.0,0.0,24.9203635341,199.362908273,2.18925983915,0.0,2.18925983915
 02/08  02:00:00,287.769716313,0.0,0.0,0.0,24.9203635341,199.362908273,2.18914984478,0.0,2.18914984478
 02/08  03:00:00,287.769716408,0.0,0.0,0.0,24.9203635341,199.362908273,2.18931383727,0.0,2.18931383727
 02/08  04:00:00,287.769716307,0.0,0.0,0.0,24.9203635341,199.362908273,2.18920384986,0.0,2.18920384986
 02/08  05:00:00,299.991914153,0.0,0.0,0.0,24.9203635341,199.362908273,2.18909382638,0.0,2.18909382638
 02/08  06:00:00,349.358020784,0.0,0.0,0.0,49.8407270682,199.362908273,2.1911911797,0.0,2.1911911797
 02/08  07:00:00,409.456088089,28.2090094887,0.0,0.0,49.8407270682,199.362908273,126.343458343,121.982244808,4.36121353528
 02/08  08:00:00,496.906136846,25.739383151,0.0,0.0,149.522181205,199.362908273,77.4114440914,70.8545757858,6.55686830558
 02/08  09:00:00,1130.75807162,25.843812867,42.357653573,0.0,448.566543614,448.566543614,24.9906542705,11.8271230833,13.1635311872
 02/08  10:00:00,1191.67814803,27.7965064567,114.138791585,0.0,448.566543614,448.566543614,15.6801980727,2.50722053255,13.1729775401
 02/08  11:00:00,1206.78747112,30.4990668235,174.829443237,0.0,448.566543614,448.566543614,14.8620759862,1.68091483182,13.1811611543
 02/08  12:00:00,1333.07052759,32.9398592414,293.363016668,0.0,448.566543614,448.566543614,18.5053211353,0.888320847532,17.6170002878
 02/08  13:00:00,1312.80940813,31.668178261,319.255566166,0.0,448.566543614,398.725816546,20.4888779931,0.604181773952,19.8846962192
 02/08  14:00:00,1364.85344649,34.9087160222,322.119310681,0.0,448.566543614,448.566543614,19.8631983054,0.0,19.8631983054
 02/08  15:00:00,1359.87998521,34.617259384,318.473390189,0.0,448.566543614,448.566543614,13.1576654013,0.0,13.1576654013
 02/08  16:00:00,1368.39851055,34.6422399734,324.602382423,0.0,448.566543614,448.566543614,10.9671293816,0.0,10.9671293816
 02/08  17:00:00,1417.72232658,33.2940140124,326.756659196,0.0,448.566543614,448.566543614,15.4015082276,0.0,15.4015082276
 02/08  18:00:00,1294.58819282,27.8272572632,292.511926834,0.0,348.885089477,398.725816546,10.9416591919,0.0,10.9416591919
 02/08  19:00:00,1016.64355724,25.739383151,201.68717122,0.0,249.203635341,299.044362409,6.75302555696,0.190952177529,6.56207337943
 02/08  20:00:00,958.281208584,25.739383151,168.358757501,0.0,249.203635341,299.044362409,10.5649854988,4.01636762267,6.54861787615
 02/08  21:00:00,760.769985734,25.739383151,121.410627865,0.0,149.522181205,249.203635341,31.7734252754,25.2203258812,6.55309939415
 02/08  22:00:00,719.09592379,25.739383151,104.485402795,0.0,149.522181205,249.203635341,42.0585456803,39.8671727719,2.19137290839
 02/08  23:00:00,349.35667342,0.0,0.0,0.0,49.8407270682,199.362908273,2.18922420577,0.0,2.18922420577
 02/08  24:00:00,299.991914234,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911332571,0.0,2.18911332571
 02/09  01:00:00,287.769716284,0.0,0.0,0.0,24.9203635341,199.362908273,2.18927706085,0.0,2.18927706085
 02/09  02:00:00,287.769716217,0.0,0.0,0.0,24.9203635341,199.362908273,2.18916684049,0.0,2.18916684049
 02/09  03:00:00,287.769716287,0.0,0.0,0.0,24.9203635341,199.362908273,2.18905658479,0.0,2.18905658479
 02/09  04:00:00,287.769716155,0.0,0.0,0.0,24.9203635341,199.362908273,2.1892205619,0.0,2.1892205619
 02/09  05:00:00,299.991913949,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911030201,0.0,2.18911030201
 02/09  06:00:00,349.358020462,0.0,0.0,0.0,49.8407270682,199.362908273,2.19135082227,0.0,2.19135082227
 02/09  07:00:00,409.794163636,28.5552885331,0.0,0.0,49.8407270682,199.362908273,112.832408288,110.641736103,2.19067218574
 02/09  08:00:00,511.160045365,25.739383151,3.78921778177,0.0,149.522181205,199.362908273,69.9788681638,61.242466803,8.7364013608
 02/09  09:00:00,1237.88785025,25.9590321397,126.201813706,0.0,448.566543614,448.566543614,17.7084117592,6.73254561527,10.9758661439
 02/09  10:00:00,1341.512314,28.8234451959,258.438876919,0.0,448.566543614,448.566543614,17.0548306543,1.68440739971,15.3704232545
 02/09  11:00:00,1327.4400799,32.1257660542,284.894908089,0.0,448.566543614,448.566543614,13.8585088026,0.679154004935,13.1793547977
 02/09  12:00:00,1368.29705475,34.6755174129,320.023138538,0.0,448.566543614,448.566543614,17.6386935552,0.0209431419909,17.6177504132
 02/09  13:00:00,1324.30694603,32.885590354,327.521548225,0.0,448.566543614,398.725816546,19.8848953952,0.0,19.8848953952
 02/09  14:00:00,1363.61391501,36.2860062409,315.574923948,0.0,448.566543614,448.566543614,19.8658493415,0.0,19.8658493415
 02/09  15:00:00,1365.94376126,36.3127254672,317.404938265,0.0,448.566543614,448.566543614,13.1558780311,0.0,13.1558780311
 02/09  16:00:00,1377.69053494,36.5200257125,327.786782977,0.0,448.566543614,448.566543614,10.9674929281,0.0,10.9674929281
 02/09  17:00:00,1418.36518583,34.6677161885,322.565834167,0.0,448.566543614,448.566543614,15.4015654634,0.0,15.4015654634
 02/09  18:00:00,1309.25361597,28.8681896429,299.920654125,0.0,348.885089477,398.725816546,10.9407966898,0.0,10.9407966898
 02/09  19:00:00,1110.26866797,25.8237164893,286.990835715,0.0,249.203635341,299.044362409,6.56221757908,0.0,6.56221757908
 02/09  20:00:00,1091.06729476,25.739383151,289.029485243,0.0,249.203635341,299.044362409,6.54846919799,0.0,6.54846919799
 02/09  21:00:00,934.839796381,25.739383151,286.84378594,0.0,149.522181205,249.203635341,11.3048883256,4.75269688153,6.55219144402
 02/09  22:00:00,873.549007401,25.739383151,252.080510746,0.0,149.522181205,249.203635341,21.3776498593,19.1861582865,2.19149157285
 02/09  23:00:00,349.356672985,0.0,0.0,0.0,49.8407270682,199.362908273,2.18919814404,0.0,2.18919814404
 02/09  24:00:00,299.991913949,0.0,0.0,0.0,24.9203635341,199.362908273,2.18908785063,0.0,2.18908785063
 02/10  01:00:00,287.769715943,0.0,0.0,0.0,24.9203635341,199.362908273,2.18925125732,0.0,2.18925125732
 02/10  02:00:00,287.769715914,0.0,0.0,0.0,24.9203635341,199.362908273,2.18914073734,0.0,2.18914073734
 02/10  03:00:00,287.769715959,0.0,0.0,0.0,24.9203635341,199.362908273,2.1893041401,0.0,2.1893041401
 02/10  04:00:00,287.769715816,0.0,0.0,0.0,24.9203635341,199.362908273,2.1891936262,0.0,2.1891936262
 02/10  05:00:00,299.991913632,0.0,0.0,0.0,24.9203635341,199.362908273,2.18908307707,0.0,2.18908307707
 02/10  06:00:00,349.358020641,0.0,0.0,0.0,49.8407270682,199.362908273,2.19146638325,0.0,2.19146638325
 02/10  07:00:00,409.998993576,28.7820098524,0.0,0.0,49.8407270682,199.362908273,82.5192694885,80.3287169696,2.19055251895
 02/10  08:00:00,507.217195761,25.739383151,0.000695745706135,0.0,149.522181205,199.362908273,53.1851525619,46.6275363971,6.55761616485
 02/10  09:00:00,1244.13163577,26.2139287342,131.555897282,0.0,448.566543614,448.566543614,16.9392622682,3.77229472127,13.166967547
 02/10  10:00:00,1348.60264467,29.545351572,262.205089311,0.0,448.566543614,448.566543614,14.2337606553,1.053464156,13.1802964993
 02/10  11:00:00,1343.40146749,32.7981048247,297.434074389,0.0,448.566543614,448.566543614,15.4963150693,0.122705227703,15.3736098416
 02/10  12:00:00,1370.62052267,35.2170449556,321.309001618,0.0,448.566543614,448.566543614,17.6189491204,0.0,17.6189491204
 02/10  13:00:00,1330.24876585,33.0868173393,330.864978315,0.0,448.566543614,398.725816546,19.8846171471,0.0,19.8846171471
 02/10  14:00:00,1380.18718279,36.2506211775,328.026724733,0.0,448.566543614,448.566543614,19.8654321254,0.0,19.8654321254
 02/10  15:00:00,1367.09943541,36.3406767792,316.677492818,0.0,448.566543614,448.566543614,10.9685468364,0.0,10.9685468364
 02/10  16:00:00,1377.96732484,35.7779839681,328.124621462,0.0,448.566543614,448.566543614,13.1553844997,0.0,13.1553844997
 02/10  17:00:00,1422.06901301,33.5236521355,329.485068836,0.0,448.566543614,448.566543614,15.4013164538,0.0,15.4013164538
 02/10  18:00:00,1321.99073761,28.6329890382,311.427177251,0.0,348.885089477,398.725816546,8.75713334926,0.0,8.75713334926
 02/10  19:00:00,1113.81249169,25.7448141142,292.699606682,0.0,249.203635341,299.044362409,8.74198548293,0.0,8.74198548293
 02/10  20:00:00,1058.97679453,25.739383151,265.30151742,0.0,249.203635341,299.044362409,4.37239164788,0.0,4.37239164788
 02/10  21:00:00,880.087296213,25.739383151,236.220346095,0.0,149.522181205,249.203635341,14.1401338883,7.58621248108,6.55392140725
 02/10  22:00:00,826.085991525,25.739383151,207.669720147,0.0,149.522181205,249.203635341,27.3474094648,22.9850175407,4.36239192413
 02/10  23:00:00,349.356672818,0.0,0.0,0.0,49.8407270682,199.362908273,2.18913477846,0.0,2.18913477846
 02/10  24:00:00,299.991913745,0.0,0.0,0.0,24.9203635341,199.362908273,2.18929816867,0.0,2.18929816867
 02/11  01:00:00,237.928988555,0.0,0.0,0.0,24.9203635341,149.522181205,2.1891870971,0.0,2.1891870971
 02/11  02:00:00,237.928988577,0.0,0.0,0.0,24.9203635341,149.522181205,2.1890762566,0.0,2.1890762566
 02/11  03:00:00,237.928988583,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 02/11  04:00:00,237.928988556,0.0,0.0,0.0,24.9203635341,149.522181205,2.18923948392,0.0,2.18923948392
 02/11  05:00:00,250.151186422,0.0,0.0,0.0,24.9203635341,149.522181205,2.18912864106,0.0,2.18912864106
 02/11  06:00:00,274.596930393,0.0,0.0,0.0,24.9203635341,149.522181205,4.3623345567,0.0,4.3623345567
 02/11  07:00:00,409.418396968,28.2017737035,0.0,0.0,49.8407270682,199.362908273,82.0480793817,79.8574985609,2.19058082084
 02/11  08:00:00,397.2191924,25.739383151,0.0,0.0,49.8407270682,199.362908273,72.6640182723,68.2972482979,4.3667699744
 02/11  09:00:00,830.885751081,25.739383151,118.390385144,0.0,249.203635341,249.203635341,27.8067390411,23.4341987553,4.37254028581
 02/11  10:00:00,953.384337632,25.739383151,268.653134055,0.0,249.203635341,249.203635341,19.1759221427,10.432926348,8.74299579473
 02/11  11:00:00,952.325536303,26.200223446,308.620177806,0.0,249.203635341,249.203635341,9.1133001022,2.55665625891,6.5566438433
 02/11  12:00:00,963.481354676,27.3289643189,320.593701721,0.0,249.203635341,249.203635341,10.1912270735,1.44326490963,8.74796216383
 02/11  13:00:00,958.424683612,27.964933055,315.540006367,0.0,249.203635341,249.203635341,7.66443539003,1.10491588181,6.55951950822
 02/11  14:00:00,971.404377229,28.0907182874,325.369077225,0.0,249.203635341,249.203635341,8.87775355515,0.141663645504,8.73608990964
 02/11  15:00:00,729.305952254,27.4892842945,333.032531857,0.0,74.7610906023,174.442544739,5.35534225706,0.982910448197,4.37243180886
 02/11  16:00:00,723.63947028,26.2345967007,327.430016469,0.0,74.7610906023,174.442544739,8.42624010761,4.05654737922,4.36969272839
 02/11  17:00:00,749.33165565,25.739383151,308.841662957,0.0,74.7610906023,174.442544739,19.3991808049,12.8518336158,6.54734718916
 02/11  18:00:00,736.787783418,25.739383151,299.228784993,0.0,24.9203635341,149.522181205,37.8986324645,35.7081772064,2.19045525814
 02/11  19:00:00,347.929667331,0.0,0.0,0.0,24.9203635341,149.522181205,2.19073471538,0.0,2.19073471538
 02/11  20:00:00,323.485272066,0.0,0.0,0.0,24.9203635341,149.522181205,4.36137384941,0.0,4.36137384941
 02/11  21:00:00,323.485271543,0.0,0.0,0.0,24.9203635341,149.522181205,2.19045552389,0.0,2.19045552389
 02/11  22:00:00,299.04177471,0.0,0.0,0.0,24.9203635341,149.522181205,4.36404465976,0.0,4.36404465976
 02/11  23:00:00,274.595582079,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 02/11  24:00:00,250.15118643,0.0,0.0,0.0,24.9203635341,149.522181205,2.18926968407,0.0,2.18926968407
 02/12  01:00:00,237.928539301,0.0,0.0,0.0,24.9203635341,149.522181205,2.18842838112,0.0,2.18842838112
 02/12  02:00:00,237.928539614,0.0,0.0,0.0,24.9203635341,149.522181205,2.18848297834,0.0,2.18848297834
 02/12  03:00:00,237.928539568,0.0,0.0,0.0,24.9203635341,149.522181205,2.188537449,0.0,2.188537449
 02/12  04:00:00,237.928539122,0.0,0.0,0.0,24.9203635341,149.522181205,2.18836604941,0.0,2.18836604941
 02/12  05:00:00,250.150736872,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 02/12  06:00:00,274.596480743,0.0,0.0,0.0,24.9203635341,149.522181205,4.36123360723,0.0,4.36123360723
 02/12  07:00:00,297.852923689,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 02/12  08:00:00,296.666319716,0.0,0.0,0.0,24.9203635341,149.522181205,2.18848320032,0.0,2.18848320032
 02/12  09:00:00,296.66631989,0.0,0.0,0.0,24.9203635341,149.522181205,2.1885375955,0.0,2.1885375955
 02/12  10:00:00,259.99972629,0.0,0.0,0.0,24.9203635341,149.522181205,2.18836617584,0.0,2.18836617584
 02/12  11:00:00,402.077182793,10.6083657659,144.570789148,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 02/12  12:00:00,520.260032169,15.9368248095,223.465531167,0.0,24.9203635341,149.522181205,4.3600063021,0.0,4.3600063021
 02/12  13:00:00,575.437718854,19.7606502314,272.563770701,0.0,24.9203635341,149.522181205,2.19004069975,0.0,2.19004069975
 02/12  14:00:00,533.896052197,17.2528902028,234.856850553,0.0,24.9203635341,149.522181205,2.19216358563,0.0,2.19216358563
 02/12  15:00:00,573.484555242,19.2614037987,271.866214804,0.0,24.9203635341,149.522181205,2.19002773713,0.0,2.19002773713
 02/12  16:00:00,415.537017435,10.298930017,158.69737194,0.0,24.9203635341,149.522181205,2.18858797789,0.0,2.18858797789
 02/12  17:00:00,455.20833132,10.2748375082,150.130366797,0.0,24.9203635341,149.522181205,2.18855223034,0.0,2.18855223034
 02/12  18:00:00,330.840986202,0.0,0.0,0.0,24.9203635341,149.522181205,2.18856050346,0.0,2.18856050346
 02/12  19:00:00,347.928319102,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 02/12  20:00:00,323.483923917,0.0,0.0,0.0,24.9203635341,149.522181205,2.18838909006,0.0,2.18838909006
 02/12  21:00:00,323.483924185,0.0,0.0,0.0,24.9203635341,149.522181205,2.18844365888,0.0,2.18844365888
 02/12  22:00:00,299.040875632,0.0,0.0,0.0,24.9203635341,149.522181205,2.19052454092,0.0,2.19052454092
 02/12  23:00:00,274.595132978,0.0,0.0,0.0,24.9203635341,149.522181205,2.18850782197,0.0,2.18850782197
 02/12  24:00:00,250.150737375,0.0,0.0,0.0,24.9203635341,149.522181205,2.18856217946,0.0,2.18856217946
 02/13  01:00:00,287.769715384,0.0,0.0,0.0,24.9203635341,199.362908273,2.18908554035,0.0,2.18908554035
 02/13  02:00:00,287.769715297,0.0,0.0,0.0,24.9203635341,199.362908273,2.18924792083,0.0,2.18924792083
 02/13  03:00:00,287.769715225,0.0,0.0,0.0,24.9203635341,199.362908273,2.18913637721,0.0,2.18913637721
 02/13  04:00:00,287.769715261,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 02/13  05:00:00,299.991913036,0.0,0.0,0.0,24.9203635341,199.362908273,2.18929858706,0.0,2.18929858706
 02/13  06:00:00,349.358019806,0.0,0.0,0.0,49.8407270682,199.362908273,4.36267020113,0.0,4.36267020113
 02/13  07:00:00,399.826758438,27.1210836514,0.0,0.0,49.8407270682,199.362908273,127.439713333,125.248966052,2.19074728123
 02/13  08:00:00,507.254451214,25.739383151,0.0,0.0,149.522181205,199.362908273,105.860531331,99.3034720654,6.55705926601
 02/13  09:00:00,1101.73506393,25.739383151,24.8034912674,0.0,448.566543614,448.566543614,21.6029627863,8.43721319602,13.1657495903
 02/13  10:00:00,1240.26089875,26.9756621386,162.489916523,0.0,448.566543614,448.566543614,15.4214787796,2.24245695466,13.1790218249
 02/13  11:00:00,1317.87874467,28.6338782158,283.192808255,0.0,448.566543614,448.566543614,16.8232259358,1.44912267016,15.3741032657
 02/13  12:00:00,1341.18948241,30.635680406,301.443493726,0.0,448.566543614,448.566543614,16.1327651795,0.715584805312,15.4171803742
 02/13  13:00:00,1311.15050076,30.4416939717,317.349159256,0.0,448.566543614,398.725816546,22.4124716126,0.320367860033,22.0921037526
 02/13  14:00:00,1377.50238056,31.9021974255,328.134170247,0.0,448.566543614,448.566543614,19.8630904953,0.0,19.8630904953
 02/13  15:00:00,1356.35119654,32.1459621888,312.065007066,0.0,448.566543614,448.566543614,10.9715293334,0.0,10.9715293334
 02/13  16:00:00,1349.328147,31.5608567015,310.811904009,0.0,448.566543614,448.566543614,13.1538081395,0.0,13.1538081395
 02/13  17:00:00,1395.84224616,30.5906182202,310.244977565,0.0,448.566543614,448.566543614,15.4015418192,0.0,15.4015418192
 02/13  18:00:00,1311.11762112,26.8512921531,307.926841883,0.0,348.885089477,398.725816546,8.75733526559,0.0,8.75733526559
 02/13  19:00:00,1117.24818436,25.739383151,297.507481721,0.0,249.203635341,299.044362409,8.84526830388,0.103434081318,8.74183422257
 02/13  20:00:00,1049.269957,25.739383151,255.305917081,0.0,249.203635341,299.044362409,5.69672471504,1.32412865776,4.37259605728
 02/13  21:00:00,871.301393252,25.739383151,228.416423792,0.0,149.522181205,249.203635341,25.5761437554,19.0230716241,6.55307213131
 02/13  22:00:00,835.455525506,25.739383151,217.815474004,0.0,149.522181205,249.203635341,38.6933086428,34.3306353062,4.36267333657
 02/13  23:00:00,349.356672263,0.0,0.0,0.0,49.8407270682,199.362908273,2.1891313373,0.0,2.1891313373
 02/13  24:00:00,299.991913156,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 02/14  01:00:00,287.769715057,0.0,0.0,0.0,24.9203635341,199.362908273,2.18929313925,0.0,2.18929313925
 02/14  02:00:00,287.769715034,0.0,0.0,0.0,24.9203635341,199.362908273,2.18918124015,0.0,2.18918124015
 02/14  03:00:00,287.769715139,0.0,0.0,0.0,24.9203635341,199.362908273,2.18906929112,0.0,2.18906929112
 02/14  04:00:00,287.769715117,0.0,0.0,0.0,24.9203635341,199.362908273,2.18923123001,0.0,2.18923123001
 02/14  05:00:00,299.991912959,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911926801,0.0,2.18911926801
 02/14  06:00:00,349.358019691,0.0,0.0,0.0,49.8407270682,199.362908273,4.36259672204,0.0,4.36259672204
 02/14  07:00:00,495.7389125,28.3857083476,31.4880331606,0.0,49.8407270682,199.362908273,69.2145411267,67.0238788235,2.19066230319
 02/14  08:00:00,683.375571785,25.739383151,120.137704565,0.0,149.522181205,199.362908273,44.0130597493,37.4554759436,6.55758380574
 02/14  09:00:00,1378.67927881,25.7490376187,263.174664441,0.0,448.566543614,448.566543614,16.1062116793,2.94187485783,13.1643368214
 02/14  10:00:00,1407.04545878,27.9726318409,320.34725653,0.0,448.566543614,448.566543614,14.471518999,1.29257711223,13.1789418868
 02/14  11:00:00,1385.39093118,31.230772844,340.958974153,0.0,448.566543614,448.566543614,15.7740103484,0.395414236653,15.3785961117
 02/14  12:00:00,1402.22918318,32.8891058177,354.272215664,0.0,448.566543614,448.566543614,15.4160328167,0.0,15.4160328167
 02/14  13:00:00,1351.15022754,30.5613382978,356.014884922,0.0,448.566543614,398.725816546,20.1515474366,0.0,20.1515474366
 02/14  14:00:00,1404.24333702,33.5809298888,355.863608608,0.0,448.566543614,448.566543614,19.6010473548,0.0,19.6010473548
 02/14  15:00:00,1411.63107845,33.8226892941,362.007451295,0.0,448.566543614,448.566543614,13.1601635703,0.0,13.1601635703
 02/14  16:00:00,1416.41594954,34.4430951295,365.913680018,0.0,448.566543614,448.566543614,10.9645001805,0.0,10.9645001805
 02/14  17:00:00,1445.93167175,32.2885644306,352.713722867,0.0,448.566543614,448.566543614,17.5999485386,0.0,17.5999485386
 02/14  18:00:00,1335.21880187,27.7753474005,329.073839644,0.0,348.885089477,398.725816546,8.75792011245,0.0,8.75792011245
 02/14  19:00:00,1149.63521743,25.739383151,326.766651736,0.0,249.203635341,299.044362409,6.56104818535,0.0,6.56104818535
 02/14  20:00:00,1131.34110124,25.739383151,331.300726044,0.0,249.203635341,299.044362409,6.54893794711,0.0,6.54893794711
 02/14  21:00:00,984.428468629,25.739383151,333.556211049,0.0,149.522181205,249.203635341,11.4366298603,4.88332822924,6.55330163109
 02/14  22:00:00,954.343461875,25.739383151,329.954889136,0.0,149.522181205,249.203635341,20.7573609805,18.5660542589,2.19130672156
 02/14  23:00:00,349.35667191,0.0,0.0,0.0,49.8407270682,199.362908273,2.18930277476,0.0,2.18930277476
 02/14  24:00:00,299.991912784,0.0,0.0,0.0,24.9203635341,199.362908273,2.18919000329,0.0,2.18919000329
 02/15  01:00:00,287.769714837,0.0,0.0,0.0,24.9203635341,199.362908273,2.18907747777,0.0,2.18907747777
 02/15  02:00:00,287.769714839,0.0,0.0,0.0,24.9203635341,199.362908273,2.18923888348,0.0,2.18923888348
 02/15  03:00:00,287.76971487,0.0,0.0,0.0,24.9203635341,199.362908273,2.18912648859,0.0,2.18912648859
 02/15  04:00:00,287.769714936,0.0,0.0,0.0,24.9203635341,199.362908273,2.18928772828,0.0,2.18928772828
 02/15  05:00:00,299.99191267,0.0,0.0,0.0,24.9203635341,199.362908273,2.18917533477,0.0,2.18917533477
 02/15  06:00:00,349.358018511,0.0,0.0,0.0,49.8407270682,199.362908273,2.19126666037,0.0,2.19126666037
 02/15  07:00:00,632.115864291,28.765370168,164.127928904,0.0,49.8407270682,199.362908273,41.663168182,37.3018826814,4.36128550065
 02/15  08:00:00,791.058023574,25.739383151,225.318749891,0.0,149.522181205,199.362908273,35.154985722,28.5979612322,6.55702448978
 02/15  09:00:00,1413.56215718,26.0011023144,291.89812921,0.0,448.566543614,448.566543614,13.9692129639,0.808208452819,13.1610045111
 02/15  10:00:00,1387.136703,27.5554041423,299.422685586,0.0,448.566543614,448.566543614,13.1939556749,0.0209795217148,13.1729761532
 02/15  11:00:00,1366.86453991,28.9410072522,325.010168591,0.0,448.566543614,448.566543614,13.1810470797,0.0,13.1810470797
 02/15  12:00:00,1371.98314148,28.8631512337,330.93814156,0.0,448.566543614,448.566543614,17.6165917657,0.0,17.6165917657
 02/15  13:00:00,1323.80138282,26.7131492379,335.381830457,0.0,448.566543614,398.725816546,19.8839470218,0.0,19.8839470218
 02/15  14:00:00,1389.59522542,30.4065317743,345.162126608,0.0,448.566543614,448.566543614,19.8617017525,0.0,19.8617017525
 02/15  15:00:00,1406.82129691,31.4645414783,359.413916548,0.0,448.566543614,448.566543614,13.15702158,0.0,13.15702158
 02/15  16:00:00,1406.79551718,31.6047228525,359.876734282,0.0,448.566543614,448.566543614,10.966781499,0.0,10.966781499
 02/15  17:00:00,1431.77835526,30.7786235359,341.586861493,0.0,448.566543614,448.566543614,15.4022161107,0.0,15.4022161107
 02/15  18:00:00,1334.34999928,27.4449246996,327.370783812,0.0,348.885089477,398.725816546,10.940888002,0.0,10.940888002
 02/15  19:00:00,1146.83185992,25.739383151,325.603746457,0.0,249.203635341,299.044362409,6.62154647119,0.0599415133625,6.56160495783
 02/15  20:00:00,1116.42440421,25.739383151,320.40105576,0.0,249.203635341,299.044362409,7.40464500366,0.855736792793,6.54890821087
 02/15  21:00:00,970.07866867,25.739383151,322.778952611,0.0,149.522181205,249.203635341,28.4156773924,21.8630784162,6.5525989762
 02/15  22:00:00,946.136288468,25.739383151,323.27660991,0.0,149.522181205,249.203635341,35.720324228,33.529111704,2.191212524
 02/15  23:00:00,349.356671976,0.0,0.0,0.0,49.8407270682,199.362908273,2.18920214208,0.0,2.18920214208
 02/15  24:00:00,299.99191276,0.0,0.0,0.0,24.9203635341,199.362908273,2.18922565763,0.0,2.18922565763
 02/16  01:00:00,287.769714669,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911255215,0.0,2.18911255215
 02/16  02:00:00,287.769714666,0.0,0.0,0.0,24.9203635341,199.362908273,2.1892733201,0.0,2.1892733201
 02/16  03:00:00,287.769714574,0.0,0.0,0.0,24.9203635341,199.362908273,2.18916047581,0.0,2.18916047581
 02/16  04:00:00,287.769714632,0.0,0.0,0.0,24.9203635341,199.362908273,2.18904759013,0.0,2.18904759013
 02/16  05:00:00,299.991912266,0.0,0.0,0.0,24.9203635341,199.362908273,2.18920850112,0.0,2.18920850112
 02/16  06:00:00,349.358018183,0.0,0.0,0.0,49.8407270682,199.362908273,2.19116777528,0.0,2.19116777528
 02/16  07:00:00,740.982841752,28.7897593945,270.671242853,0.0,49.8407270682,199.362908273,42.9524041602,40.7617333814,2.19067077883
 02/16  08:00:00,813.035657242,25.739383151,247.436292704,0.0,149.522181205,199.362908273,53.8717807608,47.3138643234,6.55791643741
 02/16  09:00:00,1395.00302036,25.9331856107,280.049862678,0.0,448.566543614,448.566543614,15.5932642833,2.42588016682,13.1673841165
 02/16  10:00:00,1392.29077846,26.9568954027,311.564738151,0.0,448.566543614,448.566543614,16.4167374674,1.04255386127,15.3741836061
 02/16  11:00:00,1345.92618533,27.5992001051,313.725594358,0.0,448.566543614,448.566543614,13.5854607152,0.407960932564,13.1774997826
 02/16  12:00:00,1343.68066305,28.0571123322,311.321043775,0.0,448.566543614,448.566543614,17.6925695801,0.0749812163664,17.6175883637
 02/16  13:00:00,1274.3171995,26.3865629557,294.166970982,0.0,448.566543614,398.725816546,20.2831436156,0.398900881862,19.8842427338
 02/16  14:00:00,1333.13957558,28.5719024908,300.391221778,0.0,448.566543614,448.566543614,19.8648514319,0.0,19.8648514319
 02/16  15:00:00,1341.08676843,28.9857764479,305.858856975,0.0,448.566543614,448.566543614,10.9698256354,0.0,10.9698256354
 02/16  16:00:00,1339.81611136,29.2548503243,304.20979216,0.0,448.566543614,448.566543614,13.1549288283,0.0,13.1549288283
 02/16  17:00:00,1386.79444245,29.5309221263,303.776239824,0.0,448.566543614,448.566543614,15.4005617955,0.0,15.4005617955
 02/16  18:00:00,1287.29091901,27.0374304329,286.945331229,0.0,348.885089477,398.725816546,8.77706427757,0.0209948207318,8.75606945684
 02/16  19:00:00,1068.90272638,25.739383151,252.572190473,0.0,249.203635341,299.044362409,14.1721762069,5.42956420231,8.74261200461
 02/16  20:00:00,1009.62948498,25.739383151,218.42816272,0.0,249.203635341,299.044362409,21.8152428456,17.4430656659,4.37217717963
 02/16  21:00:00,834.718344946,25.739383151,193.515982991,0.0,149.522181205,249.203635341,48.1207151106,41.5671473863,6.55356772426
 02/16  22:00:00,797.608761231,25.739383151,181.164373746,0.0,149.522181205,249.203635341,55.6581638592,51.2955780156,4.36258584366
 02/16  23:00:00,349.356671491,0.0,0.0,0.0,49.8407270682,199.362908273,2.18929579046,0.0,2.18929579046
 02/16  24:00:00,299.991912235,0.0,0.0,0.0,24.9203635341,199.362908273,2.18918290981,0.0,2.18918290981
 02/17  01:00:00,287.769714144,0.0,0.0,0.0,24.9203635341,199.362908273,2.18906912068,0.0,2.18906912068
 02/17  02:00:00,287.769714144,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 02/17  03:00:00,287.769714116,0.0,0.0,0.0,24.9203635341,199.362908273,2.1892294103,0.0,2.1892294103
 02/17  04:00:00,287.769714186,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911604113,0.0,2.18911604113
 02/17  05:00:00,299.991912067,0.0,0.0,0.0,24.9203635341,199.362908273,2.18927616588,0.0,2.18927616588
 02/17  06:00:00,349.358018644,0.0,0.0,0.0,49.8407270682,199.362908273,4.36290170074,0.0,4.36290170074
 02/17  07:00:00,518.107540233,28.7554542804,52.8538858953,0.0,49.8407270682,199.362908273,78.2514427758,76.0609996842,2.19044309161
 02/17  08:00:00,645.052203453,25.739383151,82.9574936088,0.0,149.522181205,199.362908273,64.5629121657,58.0058619506,6.55705021507
 02/17  09:00:00,1255.00931905,25.739383151,142.603605203,0.0,448.566543614,448.566543614,17.2629684294,4.09877811247,13.1641903169
 02/17  10:00:00,1266.13108266,26.3517679128,188.523077905,0.0,448.566543614,448.566543614,15.3694358023,2.19266320493,13.1767725974
 02/17  11:00:00,1277.3930516,27.1233211933,246.215989727,0.0,448.566543614,448.566543614,16.1365827142,0.759235678074,15.3773470361
 02/17  12:00:00,1325.76011232,27.7724325553,291.666414385,0.0,448.566543614,448.566543614,15.6836865719,0.267083958803,15.4166026131
 02/17  13:00:00,1278.27130554,26.3192587236,295.074849675,0.0,448.566543614,398.725816546,22.4565609287,0.36311508686,22.0934458418
 02/17  14:00:00,1334.03637591,29.0008043295,298.92069998,0.0,448.566543614,448.566543614,17.659793797,0.0,17.659793797
 02/17  15:00:00,1338.33785964,30.0766320478,301.422633164,0.0,448.566543614,448.566543614,13.160440344,0.0,13.160440344
 02/17  16:00:00,1337.75828913,29.4805470958,301.708306514,0.0,448.566543614,448.566543614,10.9635003865,0.0,10.9635003865
 02/17  17:00:00,1379.64034921,29.487603985,297.04083265,0.0,448.566543614,448.566543614,17.6000926453,0.0,17.6000926453
 02/17  18:00:00,1196.60304532,26.9246654132,206.263027057,0.0,348.885089477,398.725816546,8.76682718122,0.0108206809859,8.75600650023
 02/17  19:00:00,958.374496678,25.739383151,143.932381548,0.0,249.203635341,299.044362409,13.7433429017,7.18223688041,6.5611060213
 02/17  20:00:00,925.442054267,25.739383151,135.598797253,0.0,249.203635341,299.044362409,25.1148946342,18.5659020315,6.54899260267
 02/17  21:00:00,777.268012108,25.739383151,137.036823757,0.0,149.522181205,249.203635341,50.2893054194,43.7359685753,6.55333684408
 02/17  22:00:00,754.041562962,25.739383151,138.251172482,0.0,149.522181205,249.203635341,56.5552653954,54.3639441026,2.19132129284
 02/17  23:00:00,349.356671053,0.0,0.0,0.0,49.8407270682,199.362908273,2.18926379764,0.0,2.18926379764
 02/17  24:00:00,299.991911927,0.0,0.0,0.0,24.9203635341,199.362908273,2.18920366056,0.0,2.18920366056
 02/18  01:00:00,237.92898684,0.0,0.0,0.0,24.9203635341,149.522181205,2.18908960637,0.0,2.18908960637
 02/18  02:00:00,237.928986874,0.0,0.0,0.0,24.9203635341,149.522181205,2.18924920935,0.0,2.18924920935
 02/18  03:00:00,237.92898689,0.0,0.0,0.0,24.9203635341,149.522181205,2.1891353125,0.0,2.1891353125
 02/18  04:00:00,237.928986978,0.0,0.0,0.0,24.9203635341,149.522181205,2.18929475445,0.0,2.18929475445
 02/18  05:00:00,250.151184698,0.0,0.0,0.0,24.9203635341,149.522181205,2.18918085546,0.0,2.18918085546
 02/18  06:00:00,274.596926468,0.0,0.0,0.0,24.9203635341,149.522181205,2.19126831719,0.0,2.19126831719
 02/18  07:00:00,400.128042318,27.4240651571,0.0,0.0,49.8407270682,199.362908273,127.555129422,123.193844416,4.36128500604
 02/18  08:00:00,426.401612676,25.739383151,8.20763763299,0.0,49.8407270682,199.362908273,73.4946266585,71.3014355528,2.19319110566
 02/18  09:00:00,807.206327771,25.739383151,94.3847855138,0.0,249.203635341,249.203635341,41.1062484505,34.5572155427,6.54903290783
 02/18  10:00:00,902.001551402,25.9586514622,220.318525872,0.0,249.203635341,249.203635341,33.6302634118,24.8885228834,8.74174052843
 02/18  11:00:00,927.60269368,27.305389902,288.714408749,0.0,249.203635341,249.203635341,24.35708109,17.8001163928,6.55696469727
 02/18  12:00:00,939.054468025,28.4552032542,298.042490523,0.0,249.203635341,249.203635341,23.1197375884,14.3718030281,8.7479345603
 02/18  13:00:00,938.889223522,29.052485971,297.285106233,0.0,249.203635341,249.203635341,18.1432613705,11.5833556239,6.55990574661
 02/18  14:00:00,938.127856434,29.0580205886,297.236688531,0.0,249.203635341,249.203635341,7.98530953486,1.42893722255,6.5563723123
 02/18  15:00:00,692.794972905,27.8526754921,304.791582957,0.0,74.7610906023,174.442544739,10.6254149364,4.0759971621,6.54941777434
 02/18  16:00:00,697.627359794,26.6977587438,310.706037594,0.0,74.7610906023,174.442544739,16.5518728941,12.1826356886,4.36923720548
 02/18  17:00:00,738.007936645,25.8009103598,301.633005818,0.0,74.7610906023,174.442544739,25.0369779953,20.665911367,4.37106662833
 02/18  18:00:00,714.570972749,25.739383151,290.59404269,0.0,24.9203635341,149.522181205,49.8437878718,45.4825157918,4.36127208003
 02/18  19:00:00,347.929664726,0.0,0.0,0.0,24.9203635341,149.522181205,2.19076841285,0.0,2.19076841285
 02/18  20:00:00,323.485268834,0.0,0.0,0.0,24.9203635341,149.522181205,2.19048786327,0.0,2.19048786327
 02/18  21:00:00,323.485269303,0.0,0.0,0.0,24.9203635341,149.522181205,2.19057698944,0.0,2.19057698944
 02/18  22:00:00,299.041771483,0.0,0.0,0.0,24.9203635341,149.522181205,4.36435290468,0.0,4.36435290468
 02/18  23:00:00,274.59558028,0.0,0.0,0.0,24.9203635341,149.522181205,2.18929967083,0.0,2.18929967083
 02/18  24:00:00,250.151184614,0.0,0.0,0.0,24.9203635341,149.522181205,2.18918573106,0.0,2.18918573106
 02/19  01:00:00,237.928537757,0.0,0.0,0.0,24.9203635341,149.522181205,2.18842481877,0.0,2.18842481877
 02/19  02:00:00,237.928537291,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 02/19  03:00:00,237.928537522,0.0,0.0,0.0,24.9203635341,149.522181205,2.18847586252,0.0,2.18847586252
 02/19  04:00:00,237.928537944,0.0,0.0,0.0,24.9203635341,149.522181205,2.18852679317,0.0,2.18852679317
 02/19  05:00:00,250.150735793,0.0,0.0,0.0,24.9203635341,149.522181205,2.1885776236,0.0,2.1885776236
 02/19  06:00:00,274.596477151,0.0,0.0,0.0,24.9203635341,149.522181205,2.190567868,0.0,2.190567868
 02/19  07:00:00,297.852922575,0.0,0.0,0.0,24.9203635341,149.522181205,2.18852221001,0.0,2.18852221001
 02/19  08:00:00,296.666317814,0.0,0.0,0.0,24.9203635341,149.522181205,2.18857301302,0.0,2.18857301302
 02/19  09:00:00,296.666317511,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 02/19  10:00:00,259.999724603,0.0,0.0,0.0,24.9203635341,149.522181205,2.18851070521,0.0,2.18851070521
 02/19  11:00:00,417.091812921,10.9418940236,147.441773621,0.0,24.9203635341,149.522181205,2.18856211537,0.0,2.18856211537
 02/19  12:00:00,537.366541136,18.5691508387,233.762188906,0.0,24.9203635341,149.522181205,2.19003554606,0.0,2.19003554606
 02/19  13:00:00,509.844679702,17.018568701,209.252508418,0.0,24.9203635341,149.522181205,2.19001421595,0.0,2.19001421595
 02/19  14:00:00,544.853354465,20.0650542464,239.26693631,0.0,24.9203635341,149.522181205,4.36444820536,0.0,4.36444820536
 02/19  15:00:00,515.937332249,16.8342418276,215.604717737,0.0,24.9203635341,149.522181205,2.19000289505,0.0,2.19000289505
 02/19  16:00:00,523.121597878,17.5470144325,232.521344491,0.0,24.9203635341,149.522181205,2.18839824516,0.0,2.18839824516
 02/19  17:00:00,363.719413889,4.42553060913,65.7588154336,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 02/19  18:00:00,322.297318133,0.0,0.0,0.0,24.9203635341,149.522181205,2.18856239528,0.0,2.18856239528
 02/19  19:00:00,347.928318245,0.0,0.0,0.0,24.9203635341,149.522181205,2.18850007736,0.0,2.18850007736
 02/19  20:00:00,323.483922397,0.0,0.0,0.0,24.9203635341,149.522181205,2.18855090722,0.0,2.18855090722
 02/19  21:00:00,323.483921939,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 02/19  22:00:00,299.040873419,0.0,0.0,0.0,24.9203635341,149.522181205,4.3612131031,0.0,4.3612131031
 02/19  23:00:00,274.595130762,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 02/19  24:00:00,250.150735469,0.0,0.0,0.0,24.9203635341,149.522181205,2.18843119933,0.0,2.18843119933
 02/20  01:00:00,237.928537718,0.0,0.0,0.0,24.9203635341,149.522181205,2.18848154668,0.0,2.18848154668
 02/20  02:00:00,237.928537684,0.0,0.0,0.0,24.9203635341,149.522181205,2.18853189654,0.0,2.18853189654
 02/20  03:00:00,237.928537236,0.0,0.0,0.0,24.9203635341,149.522181205,1.92363701409,0.0,1.92363701409
 02/20  04:00:00,237.928537193,0.0,0.0,0.0,24.9203635341,149.522181205,0.284555377408,0.0,0.284555377408
 02/20  05:00:00,250.15073544,0.0,0.0,0.0,24.9203635341,149.522181205,2.18840738386,0.0,2.18840738386
 02/20  06:00:00,274.596476978,0.0,0.0,0.0,24.9203635341,149.522181205,2.19070434771,0.0,2.19070434771
 02/20  07:00:00,297.852922226,0.0,0.0,0.0,24.9203635341,149.522181205,2.18846303631,0.0,2.18846303631
 02/20  08:00:00,296.666318022,0.0,0.0,0.0,24.9203635341,149.522181205,2.18851392817,0.0,2.18851392817
 02/20  09:00:00,296.66631776,0.0,0.0,0.0,24.9203635341,149.522181205,2.18856414204,0.0,2.18856414204
 02/20  10:00:00,409.815888928,8.56236459016,111.675330846,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 02/20  11:00:00,534.404595742,18.213973145,231.929944621,0.0,24.9203635341,149.522181205,2.1885697293,0.0,2.1885697293
 02/20  12:00:00,505.281316143,16.3914594294,204.698571913,0.0,24.9203635341,149.522181205,2.19002430514,0.0,2.19002430514
 02/20  13:00:00,555.860489192,20.5576809023,247.846984962,0.0,24.9203635341,149.522181205,2.19000234785,0.0,2.19000234785
 02/20  14:00:00,509.421684493,16.8531344515,208.169834705,0.0,24.9203635341,149.522181205,4.36428316649,0.0,4.36428316649
 02/20  15:00:00,555.588705468,19.4844309202,248.934110943,0.0,24.9203635341,149.522181205,2.19002073064,0.0,2.19002073064
 02/20  16:00:00,494.631662975,14.3929417382,207.352709193,0.0,24.9203635341,149.522181205,2.18852219085,0.0,2.18852219085
 02/20  17:00:00,435.300198051,9.13318889617,132.582369093,0.0,24.9203635341,149.522181205,2.18849719305,0.0,2.18849719305
 02/20  18:00:00,322.297317198,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 02/20  19:00:00,347.928317703,0.0,0.0,0.0,24.9203635341,149.522181205,2.1885467922,0.0,2.1885467922
 02/20  20:00:00,323.483922364,0.0,0.0,0.0,24.9203635341,149.522181205,2.18837171625,0.0,2.18837171625
 02/20  21:00:00,323.483922158,0.0,0.0,0.0,24.9203635341,149.522181205,2.18842212378,0.0,2.18842212378
 02/20  22:00:00,299.040872511,0.0,0.0,0.0,24.9203635341,149.522181205,2.1904101775,0.0,2.1904101775
 02/20  23:00:00,274.595130898,0.0,0.0,0.0,24.9203635341,149.522181205,2.18847751386,0.0,2.18847751386
 02/20  24:00:00,250.150734855,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 02/21  01:00:00,287.769712583,0.0,0.0,0.0,24.9203635341,199.362908273,2.18925503052,0.0,2.18925503052
 02/21  02:00:00,287.769712656,0.0,0.0,0.0,24.9203635341,199.362908273,2.18913936115,0.0,2.18913936115
 02/21  03:00:00,287.769712812,0.0,0.0,0.0,24.9203635341,199.362908273,2.18929669767,0.0,2.18929669767
 02/21  04:00:00,287.76971279,0.0,0.0,0.0,24.9203635341,199.362908273,2.18918101494,0.0,2.18918101494
