Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 02/21  05:00:00,299.991910707,0.0,0.0,0.0,24.9203635341,199.362908273,2.18906528257,0.0,2.18906528257
 02/21  06:00:00,349.358015993,0.0,0.0,0.0,49.8407270682,199.362908273,4.36246491204,0.0,4.36246491204
 02/21  07:00:00,464.458756295,26.7083356035,23.0464232166,0.0,49.8407270682,199.362908273,108.201653549,106.011061602,2.19059194755
 02/21  08:00:00,672.555429533,25.739383151,109.968856392,0.0,149.522181205,199.362908273,68.1668507292,61.6086219707,6.55822875848
 02/21  09:00:00,1312.58806175,25.902421894,198.712372812,0.0,448.566543614,448.566543614,19.2908595683,6.12658237929,13.164277189
 02/21  10:00:00,1345.9883968,27.5987105712,262.184485257,0.0,448.566543614,448.566543614,14.9576009337,1.78264789526,13.1749530385
 02/21  11:00:00,1329.79470714,29.0750036401,287.853122556,0.0,448.566543614,448.566543614,14.1492657092,0.966358376887,13.1829073323
 02/21  12:00:00,1353.33699305,30.3008250846,311.37560736,0.0,448.566543614,448.566543614,18.0483740157,0.432162439153,17.6162115766
 02/21  13:00:00,1309.6088477,30.5703311193,321.17953361,0.0,448.566543614,398.725816546,20.4531457701,0.57021653831,19.8829292317
 02/21  14:00:00,1355.76357679,31.7810937359,317.512043889,0.0,448.566543614,448.566543614,19.8636947786,0.0,19.8636947786
 02/21  15:00:00,1362.59302605,31.8901319284,321.987330504,0.0,448.566543614,448.566543614,13.1580345859,0.0,13.1580345859
 02/21  16:00:00,1372.57802649,31.9249565375,330.707885897,0.0,448.566543614,448.566543614,10.9658963257,0.0,10.9658963257
 02/21  17:00:00,1417.86111947,30.9931408306,328.516213768,0.0,448.566543614,448.566543614,15.4011520134,0.0,15.4011520134
 02/21  18:00:00,1304.30001513,26.6761901506,310.538588157,0.0,348.885089477,398.725816546,10.9414567093,0.0,10.9414567093
 02/21  19:00:00,1038.29652009,25.739383151,222.857234432,0.0,249.203635341,299.044362409,6.66278889004,0.100875517302,6.56191337274
 02/21  20:00:00,1016.51352155,25.739383151,225.151841407,0.0,249.203635341,299.044362409,7.70547349412,1.15702353049,6.54844996363
 02/21  21:00:00,902.519784436,25.739383151,259.993663507,0.0,149.522181205,249.203635341,25.5498022049,18.9969495494,6.55285265549
 02/21  22:00:00,851.819519196,25.739383151,234.396878758,0.0,149.522181205,249.203635341,36.6465509038,34.4552476584,2.19130324545
 02/21  23:00:00,349.356670045,0.0,0.0,0.0,49.8407270682,199.362908273,2.1892933264,0.0,2.1892933264
 02/21  24:00:00,299.991910903,0.0,0.0,0.0,24.9203635341,199.362908273,2.18904025506,0.0,2.18904025506
 02/22  01:00:00,287.769712578,0.0,0.0,0.0,24.9203635341,199.362908273,2.18919687326,0.0,2.18919687326
 02/22  02:00:00,287.769712602,0.0,0.0,0.0,24.9203635341,199.362908273,2.18908054535,0.0,2.18908054535
 02/22  03:00:00,287.769712545,0.0,0.0,0.0,24.9203635341,199.362908273,2.18923728745,0.0,2.18923728745
 02/22  04:00:00,287.769712493,0.0,0.0,0.0,24.9203635341,199.362908273,2.18912093178,0.0,2.18912093178
 02/22  05:00:00,299.9919103,0.0,0.0,0.0,24.9203635341,199.362908273,2.18927752464,0.0,2.18927752464
 02/22  06:00:00,349.358014684,0.0,0.0,0.0,49.8407270682,199.362908273,2.19122833467,0.0,2.19122833467
 02/22  07:00:00,394.69512058,28.1366351794,0.355865574492,0.0,49.8407270682,199.362908273,78.4669816768,76.2762531822,2.1907284946
 02/22  08:00:00,496.907791138,25.739383151,0.0,0.0,149.522181205,199.362908273,82.176490968,73.4398646348,8.73662633314
 02/22  09:00:00,1176.75623035,25.739383151,67.3526143647,0.0,448.566543614,448.566543614,16.6592290939,5.68330911818,10.9759199757
 02/22  10:00:00,1272.1812001,25.9438632337,194.727687317,0.0,448.566543614,448.566543614,16.9079133794,1.53401908114,15.3738942982
 02/22  11:00:00,1313.86515556,27.7921916771,281.287885048,0.0,448.566543614,448.566543614,13.9876249051,0.810543938307,13.1770809668
 02/22  12:00:00,1337.44208693,29.634561554,302.152919022,0.0,448.566543614,448.566543614,17.7966079244,0.178620515063,17.6179874093
 02/22  13:00:00,1287.11453135,27.9588223333,302.164429973,0.0,448.566543614,398.725816546,20.1198553761,0.237160413201,19.8826949629
 02/22  14:00:00,1341.24345121,30.4806553437,303.856795207,0.0,448.566543614,448.566543614,19.8630233894,0.0,19.8630233894
 02/22  15:00:00,1348.41160761,31.5379987883,310.020829358,0.0,448.566543614,448.566543614,10.9706345793,0.0,10.9706345793
 02/22  16:00:00,1355.59082133,31.2682002843,317.086129144,0.0,448.566543614,448.566543614,13.1536290995,0.0,13.1536290995
 02/22  17:00:00,1405.21279614,30.4219979015,319.297123392,0.0,448.566543614,448.566543614,15.400877939,0.0,15.400877939
 02/22  18:00:00,1304.23346354,26.976345383,311.348019911,0.0,348.885089477,398.725816546,8.75699249288,0.0,8.75699249288
 02/22  19:00:00,987.747757392,25.739383151,173.42277829,0.0,249.203635341,299.044362409,10.1959922038,1.45391504509,8.74207715869
 02/22  20:00:00,935.253283546,25.739383151,145.775039478,0.0,249.203635341,299.044362409,12.2431977445,7.87079538926,4.37240235529
 02/22  21:00:00,775.568498608,25.739383151,135.869459569,0.0,149.522181205,249.203635341,35.4358309562,28.8831055429,6.55272541329
 02/22  22:00:00,737.884531367,25.739383151,122.946673286,0.0,149.522181205,249.203635341,45.3875005694,41.0250418138,4.36245875558
 02/22  23:00:00,349.356669427,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 02/22  24:00:00,299.99191026,0.0,0.0,0.0,24.9203635341,199.362908273,2.1892968792,0.0,2.1892968792
 02/23  01:00:00,287.769711995,0.0,0.0,0.0,24.9203635341,199.362908273,2.18917981392,0.0,2.18917981392
 02/23  02:00:00,287.769712096,0.0,0.0,0.0,24.9203635341,199.362908273,2.18906281015,0.0,2.18906281015
 02/23  03:00:00,287.769712082,0.0,0.0,0.0,24.9203635341,199.362908273,2.18921880682,0.0,2.18921880682
 02/23  04:00:00,287.769712126,0.0,0.0,0.0,24.9203635341,199.362908273,2.18910176325,0.0,2.18910176325
 02/23  05:00:00,299.991909968,0.0,0.0,0.0,24.9203635341,199.362908273,2.18925760451,0.0,2.18925760451
 02/23  06:00:00,349.358014794,0.0,0.0,0.0,49.8407270682,199.362908273,4.36229481697,0.0,4.36229481697
 02/23  07:00:00,591.061421584,28.6353608655,131.977282598,0.0,49.8407270682,199.362908273,59.9920800272,57.8015746031,2.19050542414
 02/23  08:00:00,684.724848769,25.739383151,121.346579318,0.0,149.522181205,199.362908273,51.662240564,45.1043114449,6.55792911911
 02/23  09:00:00,1272.59732993,25.739383151,159.863542867,0.0,448.566543614,448.566543614,15.9574983599,2.79566605879,13.1618323011
 02/23  10:00:00,1293.96514696,26.5403318447,215.960884295,0.0,448.566543614,448.566543614,14.3095439165,1.13535921069,13.1741847058
 02/23  11:00:00,1323.60584493,28.1865499452,291.061211968,0.0,448.566543614,448.566543614,13.6866555892,0.504606746841,13.1820488423
 02/23  12:00:00,1342.05937802,30.4992545948,305.566777724,0.0,448.566543614,448.566543614,17.6323456751,0.0150180874638,17.6173275876
 02/23  13:00:00,1296.08391449,29.9875343547,308.49708041,0.0,448.566543614,398.725816546,19.9053454881,0.0240289438878,19.8813165442
 02/23  14:00:00,1348.64005915,33.0712554561,308.078341251,0.0,448.566543614,448.566543614,19.8619999199,0.0,19.8619999199
 02/23  15:00:00,1344.10575805,33.0970658535,304.613634152,0.0,448.566543614,448.566543614,13.1569188345,0.0,13.1569188345
 02/23  16:00:00,1336.77279678,32.7674511662,299.13236498,0.0,448.566543614,448.566543614,10.9665435508,0.0,10.9665435508
 02/23  17:00:00,1345.31380042,31.7602076896,261.463566245,0.0,448.566543614,448.566543614,15.4013514309,0.0,15.4013514309
 02/23  18:00:00,1145.71973832,27.3914893467,155.658412761,0.0,348.885089477,398.725816546,10.9410585776,0.0,10.9410585776
 02/23  19:00:00,916.017802236,25.739383151,102.469832098,0.0,249.203635341,299.044362409,8.6199315456,2.05865400753,6.56127753806
 02/23  20:00:00,886.671135146,25.739383151,97.5660353096,0.0,249.203635341,299.044362409,14.9077835945,8.35921173786,6.54857185666
 02/23  21:00:00,736.304982381,25.739383151,96.7092346227,0.0,149.522181205,249.203635341,31.5174934075,24.9652911028,6.55220230467
 02/23  22:00:00,711.70811367,25.739383151,96.5525950141,0.0,149.522181205,249.203635341,39.2170664376,37.0259756278,2.19109080978
 02/23  23:00:00,349.356669021,0.0,0.0,0.0,49.8407270682,199.362908273,2.1892177211,0.0,2.1892177211
 02/23  24:00:00,299.991909924,0.0,0.0,0.0,24.9203635341,199.362908273,2.1891006165,0.0,2.1891006165
 02/24  01:00:00,287.769711686,0.0,0.0,0.0,24.9203635341,199.362908273,2.18925525898,0.0,2.18925525898
 02/24  02:00:00,287.769711612,0.0,0.0,0.0,24.9203635341,199.362908273,2.18913752999,0.0,2.18913752999
 02/24  03:00:00,287.769711662,0.0,0.0,0.0,24.9203635341,199.362908273,2.18929244309,0.0,2.18929244309
 02/24  04:00:00,287.769711494,0.0,0.0,0.0,24.9203635341,199.362908273,2.18917469164,0.0,2.18917469164
 02/24  05:00:00,299.991909308,0.0,0.0,0.0,24.9203635341,199.362908273,2.18905688461,0.0,2.18905688461
 02/24  06:00:00,349.358013715,0.0,0.0,0.0,49.8407270682,199.362908273,2.19142005935,0.0,2.19142005935
 02/24  07:00:00,522.879639376,28.7664531539,64.9416181915,0.0,49.8407270682,199.362908273,60.0158126829,57.8253100162,2.19050266671
 02/24  08:00:00,640.461628231,25.739383151,77.4464200255,0.0,149.522181205,199.362908273,59.8174965657,53.2602143892,6.55728217653
 02/24  09:00:00,1224.46481178,25.8169132524,111.517649374,0.0,448.566543614,448.566543614,15.3906491591,2.2249697601,13.165679399
 02/24  10:00:00,1265.96359457,27.6760725487,185.487476839,0.0,448.566543614,448.566543614,14.2634002389,1.08480474739,13.1785954915
 02/24  11:00:00,1310.78580157,30.8397912135,274.063629777,0.0,448.566543614,448.566543614,15.8600690319,0.486812298191,15.3732567337
 02/24  12:00:00,1327.02753432,33.0309704989,286.677982013,0.0,448.566543614,448.566543614,15.4758569703,0.0601004061081,15.4157565642
 02/24  13:00:00,1281.37554425,31.3033232909,291.212876638,0.0,448.566543614,398.725816546,22.2243568334,0.135226017815,22.0891308156
 02/24  14:00:00,1337.21637486,34.354751013,293.564724073,0.0,448.566543614,448.566543614,17.65526527,0.0,17.65526527
 02/24  15:00:00,1335.85381054,34.3640524288,292.98438762,0.0,448.566543614,448.566543614,13.161088232,0.0,13.161088232
 02/24  16:00:00,1334.8440023,34.9899882331,292.290667772,0.0,448.566543614,448.566543614,10.9634122193,0.0,10.9634122193
 02/24  17:00:00,1381.66094817,33.8911080146,292.384772536,0.0,448.566543614,448.566543614,17.6002614537,0.0,17.6002614537
 02/24  18:00:00,1218.22210027,28.1116845788,225.165023845,0.0,348.885089477,398.725816546,8.75745428778,0.0,8.75745428778
 02/24  19:00:00,953.345010753,25.739383151,138.457237914,0.0,249.203635341,299.044362409,8.98310936188,0.241457091982,8.74165226989
 02/24  20:00:00,905.732825203,25.739383151,115.959198096,0.0,249.203635341,299.044362409,9.77485194722,5.40243345615,4.37241849107
 02/24  21:00:00,735.619114581,25.739383151,95.9180192663,0.0,149.522181205,249.203635341,27.4557995967,20.9025727323,6.55322686442
 02/24  22:00:00,688.526874532,25.739383151,74.1660666196,0.0,149.522181205,249.203635341,38.1255907801,35.9342687639,2.19132201616
 02/24  23:00:00,349.356668392,0.0,0.0,0.0,49.8407270682,199.362908273,2.18926593102,0.0,2.18926593102
 02/24  24:00:00,299.99190928,0.0,0.0,0.0,24.9203635341,199.362908273,2.18920125195,0.0,2.18920125195
 02/25  01:00:00,237.928984061,0.0,0.0,0.0,24.9203635341,149.522181205,2.18908252661,0.0,2.18908252661
 02/25  02:00:00,237.928984104,0.0,0.0,0.0,24.9203635341,149.522181205,2.18923673349,0.0,2.18923673349
 02/25  03:00:00,237.928984127,0.0,0.0,0.0,24.9203635341,149.522181205,2.18911822201,0.0,2.18911822201
 02/25  04:00:00,237.9289842,0.0,0.0,0.0,24.9203635341,149.522181205,2.18927228257,0.0,2.18927228257
 02/25  05:00:00,250.151181937,0.0,0.0,0.0,24.9203635341,149.522181205,2.18915375778,0.0,2.18915375778
 02/25  06:00:00,274.596922027,0.0,0.0,0.0,24.9203635341,149.522181205,2.19122931349,0.0,2.19122931349
 02/25  07:00:00,392.026879338,27.8873594459,0.0,0.0,49.8407270682,199.362908273,98.7824837802,94.4212880559,4.36119572426
 02/25  08:00:00,422.513698357,25.739383151,4.42096855228,0.0,49.8407270682,199.362908273,71.3560212174,69.1628910857,2.19313013175
 02/25  09:00:00,791.846115377,25.739383151,79.7209704756,0.0,249.203635341,249.203635341,29.5110689184,22.9622823609,6.54878655745
 02/25  10:00:00,876.420523345,25.7398812337,197.561437841,0.0,249.203635341,249.203635341,23.0265216597,14.2852407145,8.74128094527
 02/25  11:00:00,926.953859835,26.174880324,294.894231912,0.0,249.203635341,249.203635341,15.2227652623,8.66618856765,6.5565766947
 02/25  12:00:00,940.894077532,26.9802774384,307.729957839,0.0,249.203635341,249.203635341,14.1365700057,5.38927014379,8.74729986186
 02/25  13:00:00,942.768140812,27.1107464974,309.474876282,0.0,249.203635341,249.203635341,9.44007748967,2.88068707012,6.55939041955
 02/25  14:00:00,943.559784685,26.1666746278,310.680781044,0.0,249.203635341,249.203635341,8.42094522882,1.86417082697,6.55677440186
 02/25  15:00:00,691.669418209,25.739383151,309.260207349,0.0,74.7610906023,174.442544739,30.8643441117,24.3155031277,6.54884098401
 02/25  16:00:00,678.394262426,25.739383151,296.849887158,0.0,74.7610906023,174.442544739,48.731971676,44.3624750063,4.36949666975
 02/25  17:00:00,699.008099407,25.739383151,269.183005051,0.0,74.7610906023,174.442544739,58.4537857286,54.082438789,4.37134693956
 02/25  18:00:00,635.186576408,25.739383151,218.931590526,0.0,24.9203635341,149.522181205,90.5249308891,86.1642846438,4.36064624524
 02/25  19:00:00,347.929660841,0.0,0.0,0.0,24.9203635341,149.522181205,2.1905529656,0.0,2.1905529656
 02/25  20:00:00,323.485264901,0.0,0.0,0.0,24.9203635341,149.522181205,2.19063656266,0.0,2.19063656266
 02/25  21:00:00,323.485265218,0.0,0.0,0.0,24.9203635341,149.522181205,2.19072004886,0.0,2.19072004886
 02/25  22:00:00,299.041766553,0.0,0.0,0.0,24.9203635341,149.522181205,4.36387579242,0.0,4.36387579242
 02/25  23:00:00,274.595577564,0.0,0.0,0.0,24.9203635341,149.522181205,2.18906387224,0.0,2.18906387224
 02/25  24:00:00,250.151181901,0.0,0.0,0.0,24.9203635341,149.522181205,2.18921802113,0.0,2.18921802113
 02/26  01:00:00,237.928535198,0.0,0.0,0.0,24.9203635341,149.522181205,2.18840678413,0.0,2.18840678413
 02/26  02:00:00,237.928535047,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 02/26  03:00:00,237.928535523,0.0,0.0,0.0,24.9203635341,149.522181205,2.18845271911,0.0,2.18845271911
 02/26  04:00:00,237.928535695,0.0,0.0,0.0,24.9203635341,149.522181205,2.18849853722,0.0,2.18849853722
 02/26  05:00:00,250.150733258,0.0,0.0,0.0,24.9203635341,149.522181205,2.18854425454,0.0,2.18854425454
 02/26  06:00:00,274.596473325,0.0,0.0,0.0,24.9203635341,149.522181205,2.19066495208,0.0,2.19066495208
 02/26  07:00:00,289.309253374,0.0,0.0,0.0,24.9203635341,149.522181205,2.1883652262,0.0,2.1883652262
 02/26  08:00:00,296.666315143,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 02/26  09:00:00,296.666315505,0.0,0.0,0.0,24.9203635341,149.522181205,2.18841109991,0.0,2.18841109991
 02/26  10:00:00,259.999722432,0.0,0.0,0.0,24.9203635341,149.522181205,2.188456888,0.0,2.188456888
 02/26  11:00:00,211.110931173,0.0,0.0,0.0,24.9203635341,149.522181205,2.1885025408,0.0,2.1885025408
 02/26  12:00:00,462.890950577,12.9878951993,181.185517087,0.0,24.9203635341,149.522181205,2.18999728519,0.0,2.18999728519
 02/26  13:00:00,507.408429075,16.2460769065,225.820466859,0.0,24.9203635341,149.522181205,2.18993789217,0.0,2.18993789217
 02/26  14:00:00,388.829574322,9.13318889617,136.492892599,0.0,24.9203635341,149.522181205,2.19209126652,0.0,2.19209126652
 02/26  15:00:00,211.111827759,0.0,0.0,0.0,24.9203635341,149.522181205,4.35985010731,0.0,4.35985010731
 02/26  16:00:00,211.110930747,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 02/26  17:00:00,259.99972241,0.0,0.0,0.0,24.9203635341,149.522181205,2.1885345959,0.0,2.1885345959
 02/26  18:00:00,322.297316059,0.0,0.0,0.0,24.9203635341,149.522181205,2.18846866667,0.0,2.18846866667
 02/26  19:00:00,347.928315816,0.0,0.0,0.0,24.9203635341,149.522181205,2.18840148894,0.0,2.18840148894
 02/26  20:00:00,323.483919695,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 02/26  21:00:00,323.483919947,0.0,0.0,0.0,24.9203635341,149.522181205,2.18844731173,0.0,2.18844731173
 02/26  22:00:00,299.040869357,0.0,0.0,0.0,24.9203635341,149.522181205,2.19058984721,0.0,2.19058984721
 02/26  23:00:00,274.595128789,0.0,0.0,0.0,24.9203635341,149.522181205,2.18849368921,0.0,2.18849368921
 02/26  24:00:00,250.150733604,0.0,0.0,0.0,24.9203635341,149.522181205,2.18853939013,0.0,2.18853939013
 02/27  01:00:00,287.769710461,0.0,0.0,0.0,24.9203635341,199.362908273,2.18922786549,0.0,2.18922786549
 02/27  02:00:00,287.769710406,0.0,0.0,0.0,24.9203635341,199.362908273,2.18910781309,0.0,2.18910781309
 02/27  03:00:00,287.769710396,0.0,0.0,0.0,24.9203635341,199.362908273,2.18926007543,0.0,2.18926007543
 02/27  04:00:00,287.76971028,0.0,0.0,0.0,24.9203635341,199.362908273,2.18913997992,0.0,2.18913997992
 02/27  05:00:00,299.991908123,0.0,0.0,0.0,24.9203635341,199.362908273,2.18929210475,0.0,2.18929210475
 02/27  06:00:00,349.358011073,0.0,0.0,0.0,49.8407270682,199.362908273,2.1912336122,0.0,2.1912336122
 02/27  07:00:00,635.974675653,27.6364210326,177.139835328,0.0,49.8407270682,199.362908273,67.8107494191,65.6200185709,2.19073084827
 02/27  08:00:00,793.682415075,25.739383151,228.223803727,0.0,149.522181205,199.362908273,77.9786483566,69.2421461449,8.73650221172
 02/27  09:00:00,1417.73363386,25.739383151,302.198058609,0.0,448.566543614,448.566543614,18.3034225969,7.32791611044,10.9755064864
 02/27  10:00:00,1393.81642374,25.739383151,313.708580405,0.0,448.566543614,448.566543614,16.601931504,3.34801178833,13.2539197157
 02/27  11:00:00,1349.37965166,25.7673194674,317.108217883,0.0,448.566543614,448.566543614,17.4926291655,2.19481401494,15.2978151506
 02/27  12:00:00,1348.22809557,26.2392024664,316.442903101,0.0,448.566543614,448.566543614,19.4742619862,1.85787461258,17.6163873736
 02/27  13:00:00,1233.5247665,25.739383151,254.785336555,0.0,448.566543614,398.725816546,24.1185498955,4.23817972308,19.8803701725
 02/27  14:00:00,1264.42087844,26.7121417408,235.398939611,0.0,448.566543614,448.566543614,20.6080293681,1.39099442841,19.2170349397
 02/27  15:00:00,1336.27552824,27.187368217,305.445385969,0.0,448.566543614,448.566543614,13.4884288631,1.87873102707,11.609697836
 02/27  16:00:00,1334.39386725,27.4168857819,303.570404229,0.0,448.566543614,448.566543614,15.6847391275,2.53289662475,13.1518425028
 02/27  17:00:00,1333.05186679,27.6111244973,254.279561912,0.0,448.566543614,448.566543614,18.8496618307,3.45127678376,15.3983850469
 02/27  18:00:00,1174.00217646,25.7584115322,185.539787719,0.0,348.885089477,398.725816546,33.3930552399,24.6368109532,8.75624428673
 02/27  19:00:00,1032.5783808,25.739383151,216.864034551,0.0,249.203635341,299.044362409,61.2388507301,52.4976499591,8.74120077095
 02/27  20:00:00,1024.57306651,25.739383151,233.057454337,0.0,249.203635341,299.044362409,65.3752882953,61.0028328611,4.37245543422
 02/27  21:00:00,810.565695019,25.739383151,169.975240625,0.0,149.522181205,249.203635341,93.9903139017,87.4378274399,6.55248646175
 02/27  22:00:00,822.214921113,25.739383151,204.975970161,0.0,149.522181205,249.203635341,102.481871371,100.290534831,2.19133654063
 02/27  23:00:00,349.356666984,0.0,0.0,0.0,49.8407270682,199.362908273,2.18928110157,0.0,2.18928110157
 02/27  24:00:00,299.991907882,0.0,0.0,0.0,24.9203635341,199.362908273,2.18921402726,0.0,2.18921402726
 02/28  01:00:00,287.769709655,0.0,0.0,0.0,24.9203635341,199.362908273,2.18909284942,0.0,2.18909284942
 02/28  02:00:00,287.769709725,0.0,0.0,0.0,24.9203635341,199.362908273,2.18924416925,0.0,2.18924416925
 02/28  03:00:00,287.76970973,0.0,0.0,0.0,24.9203635341,199.362908273,2.18912322842,0.0,2.18912322842
 02/28  04:00:00,287.76970982,0.0,0.0,0.0,24.9203635341,199.362908273,2.18927441097,0.0,2.18927441097
 02/28  05:00:00,299.991907543,0.0,0.0,0.0,24.9203635341,199.362908273,2.18915345149,0.0,2.18915345149
 02/28  06:00:00,349.35801029,0.0,0.0,0.0,49.8407270682,199.362908273,2.19122274647,0.0,2.19122274647
 02/28  07:00:00,542.573061181,27.4331135815,86.2477401256,0.0,49.8407270682,199.362908273,123.055573567,118.694397039,4.36117652755
 02/28  08:00:00,665.104321488,25.739383151,102.684670917,0.0,149.522181205,199.362908273,118.622759502,112.066127055,6.55663244674
 02/28  09:00:00,1353.02884077,25.739383151,238.255892831,0.0,448.566543614,448.566543614,32.2502234292,19.8128720298,12.4373513994
 02/28  10:00:00,1402.65837082,25.739383151,318.709624056,0.0,448.566543614,448.566543614,21.3326552646,7.43790708878,13.8947481758
 02/28  11:00:00,1372.52024086,25.739383151,334.632796861,0.0,448.566543614,448.566543614,15.3610544075,2.18241288798,13.1786415195
 02/28  12:00:00,1375.39846303,26.0142219228,337.569056008,0.0,448.566543614,448.566543614,19.3783510444,1.76110869204,17.6172423524
 02/28  13:00:00,1321.30694523,25.739383151,334.187961779,0.0,448.566543614,398.725816546,22.4100278659,2.52623208837,19.8837957776
 02/28  14:00:00,1366.06711354,26.5421421087,330.356004912,0.0,448.566543614,448.566543614,21.12458412,1.26092369416,19.8636604259
 02/28  15:00:00,1361.68476217,26.9688092147,326.190206337,0.0,448.566543614,448.566543614,12.7230800119,1.75541287641,10.9676671355
 02/28  16:00:00,1363.47249642,27.2661937469,327.306294838,0.0,448.566543614,448.566543614,13.884736714,0.730801495899,13.1539352181
 02/28  17:00:00,1411.60394769,27.5484485052,326.455380891,0.0,448.566543614,448.566543614,16.3513264898,0.95269009773,15.398636392
 02/28  18:00:00,1308.65860696,25.751640611,322.852183802,0.0,348.885089477,398.725816546,13.908766928,5.1524213075,8.75634562051
 02/28  19:00:00,1139.0064937,25.739383151,318.600774374,0.0,249.203635341,299.044362409,41.3368721726,32.59535857,8.74151360264
 02/28  20:00:00,1114.08528142,25.739383151,318.246259375,0.0,249.203635341,299.044362409,44.4846836584,40.1123031753,4.37238048306
 02/28  21:00:00,963.803831026,25.739383151,317.635158368,0.0,149.522181205,249.203635341,79.0638191824,72.5111816152,6.55263756716
 02/28  22:00:00,939.554806939,25.739383151,317.962878797,0.0,149.522181205,249.203635341,91.0037780218,86.6413637456,4.3624142762
 02/28  23:00:00,349.356666672,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 02/28  24:00:00,299.991907502,0.0,0.0,0.0,24.9203635341,199.362908273,2.18927343694,0.0,2.18927343694
 03/01  01:00:00,287.769709142,0.0,0.0,0.0,24.9203635341,199.362908273,2.18915156922,0.0,2.18915156922
 03/01  02:00:00,287.769709268,0.0,0.0,0.0,24.9203635341,199.362908273,2.18902978754,0.0,2.18902978754
 03/01  03:00:00,287.769709215,0.0,0.0,0.0,24.9203635341,199.362908273,2.18918026005,0.0,2.18918026005
 03/01  04:00:00,287.769709297,0.0,0.0,0.0,24.9203635341,199.362908273,2.18905842212,0.0,2.18905842212
 03/01  05:00:00,299.991907078,0.0,0.0,0.0,24.9203635341,199.362908273,2.18920875647,0.0,2.18920875647
 03/01  06:00:00,349.358010206,0.0,0.0,0.0,49.8407270682,199.362908273,2.19113324472,0.0,2.19113324472
 03/01  07:00:00,630.057680989,27.407165937,170.797480947,0.0,49.8407270682,199.362908273,108.240367523,103.879203301,4.36116422272
 03/01  08:00:00,681.026557431,25.739383151,117.328741486,0.0,149.522181205,199.362908273,107.340815794,100.78321907,6.55759672391
 03/01  09:00:00,1200.53635138,25.739383151,89.8263836282,0.0,448.566543614,448.566543614,38.0607593734,24.8999649458,13.1607944276
 03/01  10:00:00,1139.1891639,25.739383151,66.2063207288,0.0,448.566543614,448.566543614,26.6645751864,13.4916980426,13.1728771438
 03/01  11:00:00,1065.33383004,25.739383151,42.177179619,0.0,448.566543614,448.566543614,17.2997700242,4.11929317451,13.1804768497
 03/01  12:00:00,1043.19567706,25.8232213357,20.7347090108,0.0,448.566543614,448.566543614,20.3061766843,2.69134568878,17.6148309955
 03/01  13:00:00,942.814394749,25.739383151,2.01509934,0.0,448.566543614,398.725816546,27.5304708021,7.64984310405,19.880627698
 03/01  14:00:00,960.114516492,26.2892110736,0.0,0.0,448.566543614,448.566543614,21.862195955,2.000561551,19.861634404
 03/01  15:00:00,960.630305,26.8141821173,0.0,0.0,448.566543614,448.566543614,12.6493237404,1.68371600818,10.9656077322
 03/01  16:00:00,960.931597152,27.1155315236,0.0,0.0,448.566543614,448.566543614,15.397663441,2.24214607099,13.15551737
 03/01  17:00:00,1010.06899646,27.3590892331,0.0,0.0,448.566543614,448.566543614,17.8030463068,2.4026757926,15.4003705142
 03/01  18:00:00,912.684482532,25.739383151,0.0,0.0,348.885089477,398.725816546,27.1788588054,18.4228099981,8.7560488073
 03/01  19:00:00,747.519969438,25.739383151,0.0,0.0,249.203635341,299.044362409,63.3203946254,54.5789377021,8.7414569233
 03/01  20:00:00,754.080573234,25.739383151,0.016851790684,0.0,249.203635341,299.044362409,68.0066985703,63.6345826254,4.37211594486
 03/01  21:00:00,640.845318142,25.739383151,5.0560582477,0.0,149.522181205,249.203635341,96.4252573372,89.8718943599,6.55336297737
 03/01  22:00:00,632.199837561,25.739383151,20.1245438915,0.0,149.522181205,249.203635341,107.254688535,102.892208722,4.36247981334
 03/01  23:00:00,349.356666079,0.0,0.0,0.0,49.8407270682,199.362908273,2.18924081307,0.0,2.18924081307
 03/01  24:00:00,299.991906862,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911892997,0.0,2.18911892997
 03/02  01:00:00,287.76970854,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 03/02  02:00:00,287.769708517,0.0,0.0,0.0,24.9203635341,199.362908273,2.189267339,0.0,2.189267339
 03/02  03:00:00,287.769708523,0.0,0.0,0.0,24.9203635341,199.362908273,2.1891446595,0.0,2.1891446595
 03/02  04:00:00,287.769708676,0.0,0.0,0.0,24.9203635341,199.362908273,2.18902190583,0.0,2.18902190583
 03/02  05:00:00,299.991906431,0.0,0.0,0.0,24.9203635341,199.362908273,2.1891712796,0.0,2.1891712796
 03/02  06:00:00,349.358009429,0.0,0.0,0.0,49.8407270682,199.362908273,4.36263230651,0.0,4.36263230651
 03/02  07:00:00,391.233949285,26.9946207136,0.0,0.0,49.8407270682,199.362908273,234.95677529,232.766108615,2.19066667433
 03/02  08:00:00,507.286839004,25.739383151,0.000404782538509,0.0,149.522181205,199.362908273,150.244714898,143.687388225,6.55732667293
 03/02  09:00:00,1055.47116354,25.739383151,0.0122570375083,0.0,448.566543614,448.566543614,41.3015686886,28.1393727329,13.1621959557
 03/02  10:00:00,1132.13079645,25.739383151,58.466425651,0.0,448.566543614,448.566543614,26.6442252971,13.470106456,13.174118841
 03/02  11:00:00,1144.6086918,25.750522187,116.071408925,0.0,448.566543614,448.566543614,19.7346092468,6.552906996,13.1817022508
 03/02  12:00:00,1189.03390038,26.7298171599,157.585607117,0.0,448.566543614,448.566543614,20.043965582,2.42770268813,17.6162628938
 03/02  13:00:00,1196.53797035,27.5068802745,212.050086671,0.0,448.566543614,398.725816546,22.649799992,2.77047460799,19.8793253841
 03/02  14:00:00,1230.4306512,28.991485919,199.531449653,0.0,448.566543614,448.566543614,20.0032535545,0.143715863627,19.8595376909
 03/02  15:00:00,1287.60404892,29.4628092048,256.005266245,0.0,448.566543614,448.566543614,13.155323562,0.0,13.155323562
 03/02  16:00:00,1288.008362,29.5425783431,256.0697384,0.0,448.566543614,448.566543614,10.9666244591,0.0,10.9666244591
 03/02  17:00:00,1307.1951127,29.032128253,227.62122121,0.0,448.566543614,448.566543614,15.3992072529,0.0,15.3992072529
 03/02  18:00:00,1123.06710444,26.0285043778,143.917318819,0.0,348.885089477,398.725816546,9.1210198473,0.364362147232,8.75665770007
 03/02  19:00:00,887.667772759,25.739383151,75.6565213742,0.0,249.203635341,299.044362409,19.828656746,11.0866138628,8.74204288316
 03/02  20:00:00,830.561740167,25.739383151,43.9113229437,0.0,249.203635341,299.044362409,24.4944574129,20.1220553708,4.37240204212
 03/02  21:00:00,671.524678583,25.739383151,34.6539611886,0.0,149.522181205,249.203635341,54.882215075,48.328431321,6.55378375402
 03/02  22:00:00,637.703303346,25.739383151,25.5925148729,0.0,149.522181205,249.203635341,66.0724119083,61.7100682991,4.36234360924
 03/02  23:00:00,349.356665461,0.0,0.0,0.0,49.8407270682,199.362908273,2.1891081518,0.0,2.1891081518
 03/02  24:00:00,299.99190638,0.0,0.0,0.0,24.9203635341,199.362908273,2.1892572092,0.0,2.1892572092
 03/03  01:00:00,287.769707891,0.0,0.0,0.0,24.9203635341,199.362908273,2.18913280397,0.0,2.18913280397
 03/03  02:00:00,287.769707942,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 03/03  03:00:00,287.769707929,0.0,0.0,0.0,24.9203635341,199.362908273,2.189280828,0.0,2.189280828
 03/03  04:00:00,287.769707923,0.0,0.0,0.0,24.9203635341,199.362908273,2.18915719684,0.0,2.18915719684
 03/03  05:00:00,299.991905873,0.0,0.0,0.0,24.9203635341,199.362908273,2.18903349309,0.0,2.18903349309
 03/03  06:00:00,349.358008748,0.0,0.0,0.0,49.8407270682,199.362908273,4.36248042804,0.0,4.36248042804
 03/03  07:00:00,383.079992431,27.4270651954,0.0,0.0,49.8407270682,199.362908273,175.317893408,173.127463565,2.19042984309
 03/03  08:00:00,507.253189029,25.739383151,0.000721921654874,0.0,149.522181205,199.362908273,103.030324757,96.4730874682,6.55723728884
 03/03  09:00:00,1058.91014261,25.739383151,0.0153475717498,0.0,448.566543614,448.566543614,31.9140426946,18.7512943492,13.1627483454
 03/03  10:00:00,1130.97259183,26.0051837838,58.0420001171,0.0,448.566543614,448.566543614,19.2057186196,6.03095968601,13.1747589336
 03/03  11:00:00,1197.40773927,27.5118723754,168.944330819,0.0,448.566543614,448.566543614,15.4046677094,2.22236157453,13.1823061349
 03/03  12:00:00,1290.88306597,29.1990136814,258.518655387,0.0,448.566543614,448.566543614,19.0204047777,1.40581551631,17.6145892614
 03/03  13:00:00,1257.08570973,28.0727823229,273.444596583,0.0,448.566543614,398.725816546,20.9896734381,1.10970730638,19.8799661317
 03/03  14:00:00,1315.29566833,30.9387269002,278.38943889,0.0,448.566543614,448.566543614,19.86007867,0.0,19.86007867
 03/03  15:00:00,1312.71642786,31.2277683785,276.129398402,0.0,448.566543614,448.566543614,13.1556907206,0.0,13.1556907206
 03/03  16:00:00,1308.07404491,30.7970534696,272.550934426,0.0,448.566543614,448.566543614,10.9664868496,0.0,10.9664868496
 03/03  17:00:00,1354.58929038,30.2946765646,271.661350252,0.0,448.566543614,448.566543614,15.399498164,0.0,15.399498164
 03/03  18:00:00,1252.07691388,26.6307235929,264.254039255,0.0,348.885089477,398.725816546,8.75619407867,0.0,8.75619407867
 03/03  19:00:00,1017.65866512,25.739383151,199.90924852,0.0,249.203635341,299.044362409,9.07838707605,0.336176499766,8.74221057628
 03/03  20:00:00,945.764062499,25.739383151,154.597885809,0.0,249.203635341,299.044362409,11.4945540866,4.94623224479,6.54832184182
 03/03  21:00:00,754.705426658,25.739383151,114.409957957,0.0,149.522181205,249.203635341,32.659794088,28.2839411324,4.37585295566
 03/03  22:00:00,688.436365837,25.739383151,74.0464453299,0.0,149.522181205,249.203635341,49.0978156383,44.7353906281,4.36242501021
 03/03  23:00:00,349.356664879,0.0,0.0,0.0,49.8407270682,199.362908273,2.18914850736,0.0,2.18914850736
 03/03  24:00:00,299.991905854,0.0,0.0,0.0,24.9203635341,199.362908273,2.18902473483,0.0,2.18902473483
 03/04  01:00:00,237.928980251,0.0,0.0,0.0,24.9203635341,149.522181205,2.18917125983,0.0,2.18917125983
 03/04  02:00:00,237.928980261,0.0,0.0,0.0,24.9203635341,149.522181205,2.18904664692,0.0,2.18904664692
 03/04  03:00:00,237.928980272,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 03/04  04:00:00,237.928980263,0.0,0.0,0.0,24.9203635341,149.522181205,2.18919374654,0.0,2.18919374654
 03/04  05:00:00,250.15117817,0.0,0.0,0.0,24.9203635341,149.522181205,2.18906909721,0.0,2.18906909721
 03/04  06:00:00,274.596917236,0.0,0.0,0.0,24.9203635341,149.522181205,4.36254542117,0.0,4.36254542117
 03/04  07:00:00,382.724140738,27.1082043552,0.0,0.0,49.8407270682,199.362908273,124.002244612,121.811783433,2.19046117865
 03/04  08:00:00,407.55754442,25.739383151,0.00113170660563,0.0,49.8407270682,199.362908273,85.537604366,81.1711754752,4.3664288908
 03/04  09:00:00,753.965453349,25.739383151,53.3446099653,0.0,249.203635341,249.203635341,39.0748934846,34.7028152939,4.37207819065
 03/04  10:00:00,893.415580738,25.7851424968,213.837993865,0.0,249.203635341,249.203635341,33.4755268633,24.7338330496,8.74169381369
 03/04  11:00:00,936.19359911,26.781432794,301.139032717,0.0,249.203635341,249.203635341,24.5247224159,17.9682183186,6.55650409726
 03/04  12:00:00,952.088684854,27.9458565794,312.584525511,0.0,249.203635341,249.203635341,21.6293873839,12.882106296,8.7472810879
 03/04  13:00:00,964.800793022,28.6528319418,320.483994944,0.0,249.203635341,249.203635341,13.4081878472,6.8491376141,6.55905023305
 03/04  14:00:00,970.416699687,28.7155575084,324.471195931,0.0,249.203635341,249.203635341,6.97928023022,0.421865588767,6.55741464146
 03/04  15:00:00,714.156162808,27.5290233288,319.031707548,0.0,74.7610906023,174.442544739,8.00946531737,1.46095052094,6.54851479643
 03/04  16:00:00,706.163001553,26.446822812,312.686001264,0.0,74.7610906023,174.442544739,9.24090028971,4.87104825816,4.36985203154
 03/04  17:00:00,748.061384108,25.7560728719,308.756551551,0.0,74.7610906023,174.442544739,20.446919371,13.9007463177,6.54617305323
 03/04  18:00:00,721.112767207,25.739383151,305.997803502,0.0,24.9203635341,149.522181205,33.3423772691,31.1517878267,2.19058944234
 03/04  19:00:00,347.929655506,0.0,0.0,0.0,24.9203635341,149.522181205,2.19066402155,0.0,2.19066402155
 03/04  20:00:00,323.485260283,0.0,0.0,0.0,24.9203635341,149.522181205,2.19037345614,0.0,2.19037345614
 03/04  21:00:00,323.485260594,0.0,0.0,0.0,24.9203635341,149.522181205,4.3609767471,0.0,4.3609767471
 03/04  22:00:00,299.041759278,0.0,0.0,0.0,24.9203635341,149.522181205,2.19196968233,0.0,2.19196968233
 03/04  23:00:00,274.595573904,0.0,0.0,0.0,24.9203635341,149.522181205,2.18924315474,0.0,2.18924315474
 03/04  24:00:00,250.151178285,0.0,0.0,0.0,24.9203635341,149.522181205,2.18911847169,0.0,2.18911847169
 03/05  01:00:00,237.928532615,0.0,0.0,0.0,24.9203635341,149.522181205,2.18839891932,0.0,2.18839891932
 03/05  02:00:00,237.928532224,0.0,0.0,0.0,24.9203635341,149.522181205,2.18843814878,0.0,2.18843814878
 03/05  03:00:00,237.928531972,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 03/05  04:00:00,237.928532467,0.0,0.0,0.0,24.9203635341,149.522181205,2.18847726301,0.0,2.18847726301
 03/05  05:00:00,250.150730493,0.0,0.0,0.0,24.9203635341,149.522181205,2.18851628032,0.0,2.18851628032
 03/05  06:00:00,274.596467965,0.0,0.0,0.0,24.9203635341,149.522181205,2.19070306826,0.0,2.19070306826
 03/05  07:00:00,280.765583955,0.0,0.0,0.0,24.9203635341,149.522181205,2.18854887145,0.0,2.18854887145
 03/05  08:00:00,296.66631268,0.0,0.0,0.0,24.9203635341,149.522181205,2.18847606036,0.0,2.18847606036
 03/05  09:00:00,395.655139124,5.1374187541,75.2632278127,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 03/05  10:00:00,426.539102918,8.56236459016,124.503090184,0.0,24.9203635341,149.522181205,2.1884025595,0.0,2.1884025595
 03/05  11:00:00,415.646957803,10.8084827205,151.679615051,0.0,24.9203635341,149.522181205,2.1885169606,0.0,2.1885169606
 03/05  12:00:00,460.157899211,12.4170708933,181.510098597,0.0,24.9203635341,149.522181205,2.18998861781,0.0,2.18998861781
 03/05  13:00:00,539.658317138,16.2608401854,241.403241165,0.0,24.9203635341,149.522181205,2.18993364766,0.0,2.18993364766
 03/05  14:00:00,492.014008341,12.5500657279,199.695494578,0.0,24.9203635341,149.522181205,4.36432873507,0.0,4.36432873507
 03/05  15:00:00,527.877993788,15.2003134468,231.228698224,0.0,24.9203635341,149.522181205,2.19000223226,0.0,2.19000223226
 03/05  16:00:00,282.27238181,3.42494583606,54.3437257483,0.0,24.9203635341,149.522181205,2.18843000447,0.0,2.18843000447
 03/05  17:00:00,259.99971881,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 03/05  18:00:00,313.753646036,0.0,0.0,0.0,24.9203635341,149.522181205,2.18846899032,0.0,2.18846899032
 03/05  19:00:00,347.928312918,0.0,0.0,0.0,24.9203635341,149.522181205,2.18850790893,0.0,2.18850790893
 03/05  20:00:00,323.483917086,0.0,0.0,0.0,24.9203635341,149.522181205,2.18854677987,0.0,2.18854677987
 03/05  21:00:00,323.483916569,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 03/05  22:00:00,299.040864029,0.0,0.0,0.0,24.9203635341,149.522181205,4.36113666421,0.0,4.36113666421
 03/05  23:00:00,274.595125392,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 03/05  24:00:00,250.15073015,0.0,0.0,0.0,24.9203635341,149.522181205,2.18839208517,0.0,2.18839208517
 03/06  01:00:00,287.769706433,0.0,0.0,0.0,24.9203635341,199.362908273,2.18924716546,0.0,2.18924716546
 03/06  02:00:00,287.769706391,0.0,0.0,0.0,24.9203635341,199.362908273,2.18912062013,0.0,2.18912062013
 03/06  03:00:00,287.769706475,0.0,0.0,0.0,24.9203635341,199.362908273,2.1892651944,0.0,2.1892651944
 03/06  04:00:00,287.769706374,0.0,0.0,0.0,24.9203635341,199.362908273,2.1891385953,0.0,2.1891385953
 03/06  05:00:00,299.991904261,0.0,0.0,0.0,24.9203635341,199.362908273,2.18901191909,0.0,2.18901191909
 03/06  06:00:00,349.358004891,0.0,0.0,0.0,49.8407270682,199.362908273,2.19106651028,0.0,2.19106651028
 03/06  07:00:00,541.362562773,27.4677394898,92.6431264283,0.0,49.8407270682,199.362908273,26.5132993246,24.3226910053,2.19060831934
 03/06  08:00:00,752.049834022,25.739383151,183.481498329,0.0,149.522181205,199.362908273,30.4456368838,21.7097932287,8.73584365509
 03/06  09:00:00,1409.64005249,26.8832940174,281.485668641,0.0,448.566543614,448.566543614,11.7909459595,0.817220454733,10.9737255048
 03/06  10:00:00,1400.7025337,28.8057585586,308.491029532,0.0,448.566543614,448.566543614,15.3845538462,0.0149674605268,15.3695863857
 03/06  11:00:00,1382.58300259,30.5786166273,334.698905348,0.0,448.566543614,448.566543614,13.1761612121,0.0,13.1761612121
 03/06  12:00:00,1398.8238332,32.4085836744,348.498678128,0.0,448.566543614,448.566543614,17.615687269,0.0,17.615687269
 03/06  13:00:00,1357.00029757,31.0245623891,357.895421836,0.0,448.566543614,398.725816546,19.8786459194,0.0,19.8786459194
 03/06  14:00:00,1403.35969155,35.0367286522,350.403260422,0.0,448.566543614,448.566543614,17.655086995,0.0,17.655086995
 03/06  15:00:00,1402.74137887,36.8078092695,348.022819686,0.0,448.566543614,448.566543614,13.1600218429,0.0,13.1600218429
 03/06  16:00:00,1402.85355109,37.7946091625,347.148630477,0.0,448.566543614,448.566543614,10.9622846709,0.0,10.9622846709
 03/06  17:00:00,1456.10383874,36.5983996629,352.701422419,0.0,448.566543614,448.566543614,17.597432453,0.0,17.597432453
 03/06  18:00:00,1347.04214772,29.5641012178,348.31686681,0.0,348.885089477,398.725816546,8.7561036395,0.0,8.7561036395
 03/06  19:00:00,1152.14414633,25.9807972951,325.071747096,0.0,249.203635341,299.044362409,6.561168407,0.0,6.561168407
 03/06  20:00:00,1112.42510685,25.7491454079,311.418604392,0.0,249.203635341,299.044362409,6.54873518667,0.0,6.54873518667
 03/06  21:00:00,955.69549287,25.739383151,305.135563044,0.0,149.522181205,249.203635341,6.55298574364,0.0,6.55298574364
 03/06  22:00:00,925.487683042,25.739383151,300.316213967,0.0,149.522181205,249.203635341,2.29757774804,0.106208163216,2.19136958483
 03/06  23:00:00,349.356663409,0.0,0.0,0.0,49.8407270682,199.362908273,2.1892273622,0.0,2.1892273622
 03/06  24:00:00,299.991904231,0.0,0.0,0.0,24.9203635341,199.362908273,2.18909986789,0.0,2.18909986789
 03/07  01:00:00,287.769705834,0.0,0.0,0.0,24.9203635341,199.362908273,2.18924287401,0.0,2.18924287401
 03/07  02:00:00,287.769705762,0.0,0.0,0.0,24.9203635341,199.362908273,2.1891152792,0.0,2.1891152792
 03/07  03:00:00,287.769705812,0.0,0.0,0.0,24.9203635341,199.362908273,2.1892586362,0.0,2.1892586362
 03/07  04:00:00,287.769705681,0.0,0.0,0.0,24.9203635341,199.362908273,2.18913098808,0.0,2.18913098808
 03/07  05:00:00,299.991903537,0.0,0.0,0.0,24.9203635341,199.362908273,2.18927424915,0.0,2.18927424915
 03/07  06:00:00,349.35800376,0.0,0.0,0.0,49.8407270682,199.362908273,2.19119681436,0.0,2.19119681436
 03/07  07:00:00,613.012235631,28.8806667513,160.140155751,0.0,49.8407270682,199.362908273,10.8615252124,8.67083688989,2.19068832251
 03/07  08:00:00,796.668533126,25.7776028404,224.695881548,0.0,149.522181205,199.362908273,16.2144083647,9.65679543559,6.55761292911
 03/07  09:00:00,1424.98120307,28.7282986712,293.252689699,0.0,448.566543614,448.566543614,13.2063988023,0.0409164678465,13.1654823345
 03/07  10:00:00,1434.77433335,33.1506768727,334.822324892,0.0,448.566543614,448.566543614,13.1778623045,0.0,13.1778623045
 03/07  11:00:00,1397.83975775,35.7348610396,344.191910309,0.0,448.566543614,448.566543614,15.3718346778,0.0,15.3718346778
 03/07  12:00:00,1393.99362777,37.7456195667,338.331448979,0.0,448.566543614,448.566543614,15.4134227923,0.0,15.4134227923
 03/07  13:00:00,1342.40107237,35.4934170008,338.827344896,0.0,448.566543614,398.725816546,22.0898957885,0.0,22.0898957885
 03/07  14:00:00,1389.0492997,40.9314359566,330.198173162,0.0,448.566543614,448.566543614,17.6571468148,0.0,17.6571468148
 03/07  15:00:00,1392.32420089,42.9655928407,331.44786197,0.0,448.566543614,448.566543614,13.1576321656,0.0,13.1576321656
 03/07  16:00:00,1396.73592951,43.1592152826,335.666406243,0.0,448.566543614,448.566543614,10.9635684951,0.0,10.9635684951
 03/07  17:00:00,1449.14350177,41.3573404106,341.06478242,0.0,448.566543614,448.566543614,15.3990451505,0.0,15.3990451505
 03/07  18:00:00,1353.84778144,32.6022195967,351.674645536,0.0,348.885089477,398.725816546,10.9400620777,0.0,10.9400620777
 03/07  19:00:00,1158.16293303,26.5001614772,328.675667607,0.0,249.203635341,299.044362409,6.56099895453,0.0,6.56099895453
 03/07  20:00:00,1122.81115412,26.0625603522,317.671382797,0.0,249.203635341,299.044362409,6.5482773737,0.0,6.5482773737
 03/07  21:00:00,973.405020458,25.739383151,319.116578278,0.0,149.522181205,249.203635341,6.55176809999,0.0,6.55176809999
 03/07  22:00:00,947.912202408,25.739383151,323.244327065,0.0,149.522181205,249.203635341,2.1913830254,0.0,2.1913830254
 03/07  23:00:00,349.35666258,0.0,0.0,0.0,49.8407270682,199.362908273,2.18909855281,0.0,2.18909855281
 03/07  24:00:00,299.991903517,0.0,0.0,0.0,24.9203635341,199.362908273,2.18924182479,0.0,2.18924182479
 03/08  01:00:00,287.769704975,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911238322,0.0,2.18911238322
 03/08  02:00:00,287.769705011,0.0,0.0,0.0,24.9203635341,199.362908273,2.18925451054,0.0,2.18925451054
 03/08  03:00:00,287.769704856,0.0,0.0,0.0,24.9203635341,199.362908273,2.18912580281,0.0,2.18912580281
 03/08  04:00:00,287.769704893,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 03/08  05:00:00,299.991902677,0.0,0.0,0.0,24.9203635341,199.362908273,2.18926782914,0.0,2.18926782914
 03/08  06:00:00,349.3580033,0.0,0.0,0.0,49.8407270682,199.362908273,4.3625030773,0.0,4.3625030773
 03/08  07:00:00,528.59172498,29.3059195268,79.4705258383,0.0,49.8407270682,199.362908273,5.34061824496,3.14997619387,2.19064205109
 03/08  08:00:00,703.123840916,25.739383151,139.827742516,0.0,149.522181205,199.362908273,9.87176098769,3.3154405259,6.55632046179
 03/08  09:00:00,1394.31087251,27.5616239073,277.050934076,0.0,448.566543614,448.566543614,13.162816741,0.0,13.162816741
 03/08  10:00:00,1397.78149377,30.8504487884,309.637728518,0.0,448.566543614,448.566543614,13.1751181943,0.0,13.1751181943
 03/08  11:00:00,1360.56739152,33.545797282,317.324366361,0.0,448.566543614,448.566543614,15.3079460733,0.0,15.3079460733
 03/08  12:00:00,1365.56911224,35.7344817152,321.182853384,0.0,448.566543614,448.566543614,15.4810399991,0.0,15.4810399991
 03/08  13:00:00,1315.01439287,32.644023,323.439308037,0.0,448.566543614,398.725816546,19.8788587216,0.0,19.8788587216
 03/08  14:00:00,1369.95311064,36.622248008,324.585699887,0.0,448.566543614,448.566543614,19.8585354708,0.0,19.8585354708
 03/08  15:00:00,1366.09366892,37.1268178699,321.39267445,0.0,448.566543614,448.566543614,13.154703214,0.0,13.154703214
 03/08  16:00:00,1359.96217819,35.9010344472,317.768335662,0.0,448.566543614,448.566543614,10.9658933101,0.0,10.9658933101
 03/08  17:00:00,1401.82456598,34.8616004588,313.467867395,0.0,448.566543614,448.566543614,15.3977720942,0.0,15.3977720942
 03/08  18:00:00,1290.75526203,29.5531527111,305.145772069,0.0,348.885089477,398.725816546,8.75578848146,0.0,8.75578848146
 03/08  19:00:00,1049.22500588,25.79683532,233.573993797,0.0,249.203635341,299.044362409,8.74116195449,0.0,8.74116195449
 03/08  20:00:00,976.457254555,25.739413003,185.993722556,0.0,249.203635341,299.044362409,4.37195890591,0.0,4.37195890591
 03/08  21:00:00,806.66655082,25.739383151,166.125931628,0.0,149.522181205,249.203635341,7.06641750054,0.513377990176,6.55303951036
 03/08  22:00:00,764.608547118,25.739383151,148.917142557,0.0,149.522181205,249.203635341,11.5367392268,7.17403671358,4.36270251326
 03/08  23:00:00,349.356661885,0.0,0.0,0.0,49.8407270682,199.362908273,2.18914393721,0.0,2.18914393721
 03/08  24:00:00,299.991902772,0.0,0.0,0.0,24.9203635341,199.362908273,2.18901510165,0.0,2.18901510165
 03/09  01:00:00,287.769704266,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 03/09  02:00:00,287.76970424,0.0,0.0,0.0,24.9203635341,199.362908273,2.18915528752,0.0,2.18915528752
 03/09  03:00:00,287.769704373,0.0,0.0,0.0,24.9203635341,199.362908273,2.18902546642,0.0,2.18902546642
 03/09  04:00:00,287.769704361,0.0,0.0,0.0,24.9203635341,199.362908273,2.18916649796,0.0,2.18916649796
 03/09  05:00:00,299.991902259,0.0,0.0,0.0,24.9203635341,199.362908273,2.18903662498,0.0,2.18903662498
 03/09  06:00:00,349.358002454,0.0,0.0,0.0,49.8407270682,199.362908273,4.36231788771,0.0,4.36231788771
 03/09  07:00:00,604.935970222,29.1278184107,153.312460255,0.0,49.8407270682,199.362908273,21.0628947351,18.872393645,2.19050109015
 03/09  08:00:00,719.809951499,25.739383151,155.510920778,0.0,149.522181205,199.362908273,30.1246237386,23.567036719,6.55758701954
 03/09  09:00:00,1305.60478201,27.0063887756,191.023158534,0.0,448.566543614,448.566543614,13.5622831741,0.40215733941,13.1601258347
 03/09  10:00:00,1322.00005662,28.4171179086,241.930811983,0.0,448.566543614,448.566543614,13.1717879641,0.0,13.1717879641
 03/09  11:00:00,1327.00359798,29.268799423,293.948712185,0.0,448.566543614,448.566543614,13.1789694278,0.0,13.1789694278
 03/09  12:00:00,1341.97477437,30.2891184418,306.53539924,0.0,448.566543614,448.566543614,17.6143527421,0.0,17.6143527421
 03/09  13:00:00,1297.68861504,28.2893719707,312.842324379,0.0,448.566543614,398.725816546,19.8818943771,0.0,19.8818943771
 03/09  14:00:00,1354.82832467,31.4711438427,316.72076984,0.0,448.566543614,448.566543614,19.8609808855,0.0,19.8609808855
 03/09  15:00:00,1354.40676735,31.9664628028,316.085907302,0.0,448.566543614,448.566543614,10.9679330084,0.0,10.9679330084
 03/09  16:00:00,1352.15123276,31.9047454688,314.212735872,0.0,448.566543614,448.566543614,13.151932889,0.0,13.151932889
 03/09  17:00:00,1398.26221682,31.3954652416,312.582706571,0.0,448.566543614,448.566543614,15.3975897087,0.0,15.3975897087
 03/09  18:00:00,1296.45058559,28.0715125614,310.524691317,0.0,348.885089477,398.725816546,8.75587432637,0.0,8.75587432637
 03/09  19:00:00,1124.24053526,25.739383151,306.528874056,0.0,249.203635341,299.044362409,8.76170937532,0.0209656380602,8.74074373726
 03/09  20:00:00,1078.46921981,25.739383151,285.768681996,0.0,249.203635341,299.044362409,4.89914179721,0.526928185143,4.37221361206
 03/09  21:00:00,913.241499737,25.739383151,270.370026484,0.0,149.522181205,249.203635341,23.4366586304,16.8838042782,6.55285435218
 03/09  22:00:00,874.268021724,25.739383151,256.175233092,0.0,149.522181205,249.203635341,30.8184829575,28.6272853213,2.19119763627
 03/09  23:00:00,349.356661191,0.0,0.0,0.0,49.8407270682,199.362908273,2.18919928918,0.0,2.18919928918
 03/09  24:00:00,299.991902108,0.0,0.0,0.0,24.9203635341,199.362908273,2.18906850604,0.0,2.18906850604
 03/10  01:00:00,287.769703683,0.0,0.0,0.0,24.9203635341,199.362908273,2.18920782594,0.0,2.18920782594
 03/10  02:00:00,287.769703714,0.0,0.0,0.0,24.9203635341,199.362908273,2.18907691645,0.0,2.18907691645
