Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 03/10  03:00:00,287.769703755,0.0,0.0,0.0,24.9203635341,199.362908273,2.1892164961,0.0,2.1892164961
 03/10  04:00:00,287.769703729,0.0,0.0,0.0,24.9203635341,199.362908273,2.18908552942,0.0,2.18908552942
 03/10  05:00:00,299.991901549,0.0,0.0,0.0,24.9203635341,199.362908273,2.18922503163,0.0,2.18922503163
 03/10  06:00:00,349.358000675,0.0,0.0,0.0,49.8407270682,199.362908273,2.19141049768,0.0,2.19141049768
 03/10  07:00:00,582.279457033,28.9443551187,131.787320328,0.0,49.8407270682,199.362908273,38.0278650645,35.8373292931,2.19053577138
 03/10  08:00:00,711.401267024,25.739383151,147.634573606,0.0,149.522181205,199.362908273,34.608923733,25.8730701136,8.7358536194
 03/10  09:00:00,1356.13741074,26.4625792066,241.368013131,0.0,448.566543614,448.566543614,12.1316498887,1.15881501904,10.9728348696
 03/10  10:00:00,1390.11477107,28.7830702287,307.422900748,0.0,448.566543614,448.566543614,13.6596077636,0.236759123051,13.4228486405
 03/10  11:00:00,1355.27543669,30.3431084128,317.824829453,0.0,448.566543614,448.566543614,15.1258078452,0.0,15.1258078452
 03/10  12:00:00,1362.11205407,31.3257196638,322.477322724,0.0,448.566543614,448.566543614,15.4138259974,0.0,15.4138259974
 03/10  13:00:00,1314.63924888,29.1821459228,325.915173801,0.0,448.566543614,398.725816546,22.0870881358,0.0,22.0870881358
 03/10  14:00:00,1369.81604121,33.2632369651,327.274071634,0.0,448.566543614,448.566543614,17.6555944083,0.0,17.6555944083
 03/10  15:00:00,1365.65528361,32.9039376142,324.606651892,0.0,448.566543614,448.566543614,13.1574874153,0.0,13.1574874153
 03/10  16:00:00,1360.42010897,32.3093771851,321.153414414,0.0,448.566543614,448.566543614,10.9633283553,0.0,10.9633283553
 03/10  17:00:00,1404.47956311,31.5185748952,318.087316106,0.0,448.566543614,448.566543614,15.3984277593,0.0,15.3984277593
 03/10  18:00:00,1301.558091,27.9413715176,315.458841707,0.0,348.885089477,398.725816546,10.9396412748,0.0,10.9396412748
 03/10  19:00:00,1128.91867044,25.739383151,311.125757576,0.0,249.203635341,299.044362409,6.56073313039,0.0,6.56073313039
 03/10  20:00:00,1071.45574695,25.739383151,278.989903066,0.0,249.203635341,299.044362409,6.88666238955,0.338656325772,6.54800606378
 03/10  21:00:00,889.878011728,25.739383151,247.558047981,0.0,149.522181205,249.203635341,20.1074357559,15.7330446764,4.3743910795
 03/10  22:00:00,829.733688133,25.739383151,212.59667438,0.0,149.522181205,249.203635341,35.2612340455,30.8985461744,4.36268787109
 03/10  23:00:00,349.356660594,0.0,0.0,0.0,49.8407270682,199.362908273,2.18900729128,0.0,2.18900729128
 03/10  24:00:00,299.991901381,0.0,0.0,0.0,24.9203635341,199.362908273,2.18914691606,0.0,2.18914691606
 03/11  01:00:00,237.928975869,0.0,0.0,0.0,24.9203635341,149.522181205,2.18901399137,0.0,2.18901399137
 03/11  02:00:00,237.928975726,0.0,0.0,0.0,24.9203635341,149.522181205,2.18915240991,0.0,2.18915240991
 03/11  03:00:00,237.928975735,0.0,0.0,0.0,24.9203635341,149.522181205,2.18902027299,0.0,2.18902027299
 03/11  04:00:00,237.928975737,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 03/11  05:00:00,250.151173536,0.0,0.0,0.0,24.9203635341,149.522181205,2.18915860582,0.0,2.18915860582
 03/11  06:00:00,274.596909743,0.0,0.0,0.0,24.9203635341,149.522181205,4.36226371109,0.0,4.36226371109
 03/11  07:00:00,481.942123257,28.4180641974,43.1259937968,0.0,49.8407270682,199.362908273,44.8237278287,42.6332094457,2.190518383
 03/11  08:00:00,529.316559631,25.739383151,67.7000056361,0.0,49.8407270682,199.362908273,42.6468690196,38.2800997267,4.36676929285
 03/11  09:00:00,857.373702662,25.739383151,144.353402932,0.0,249.203635341,249.203635341,25.3605043359,20.9884324051,4.37207193079
 03/11  10:00:00,950.27554428,25.812395372,270.567262792,0.0,249.203635341,249.203635341,23.1627395989,14.4212593809,8.74148021803
 03/11  11:00:00,948.752842006,26.7853702582,314.34219126,0.0,249.203635341,249.203635341,17.0085726486,10.4522443701,6.55632827843
 03/11  12:00:00,958.321151546,27.8255144525,321.27093779,0.0,249.203635341,249.203635341,16.1981239047,7.45134385482,8.74678004993
 03/11  13:00:00,964.439772122,28.3854085945,325.440391912,0.0,249.203635341,249.203635341,10.5289117076,3.97029622406,6.55861548351
 03/11  14:00:00,966.359254754,28.4312235365,326.980629086,0.0,249.203635341,249.203635341,6.67687037603,0.119964684638,6.55690569139
 03/11  15:00:00,715.119832123,27.3112092385,324.903243735,0.0,74.7610906023,174.442544739,6.54872561485,0.0,6.54872561485
 03/11  16:00:00,713.846922989,26.317506085,322.715428748,0.0,74.7610906023,174.442544739,4.73772326906,0.368262428307,4.36946084075
 03/11  17:00:00,757.263783729,25.7480640794,319.22246245,0.0,74.7610906023,174.442544739,7.93330925654,3.56282626963,4.37048298691
 03/11  18:00:00,728.326755448,25.739383151,314.844885366,0.0,24.9203635341,149.522181205,22.3278762074,17.9665700506,4.3613061568
 03/11  19:00:00,347.929649153,0.0,0.0,0.0,24.9203635341,149.522181205,2.19044908823,0.0,2.19044908823
 03/11  20:00:00,323.485253569,0.0,0.0,0.0,24.9203635341,149.522181205,2.19051681514,0.0,2.19051681514
 03/11  21:00:00,323.485254153,0.0,0.0,0.0,24.9203635341,149.522181205,2.1905844563,0.0,2.1905844563
 03/11  22:00:00,299.041751709,0.0,0.0,0.0,24.9203635341,149.522181205,4.36380533593,0.0,4.36380533593
 03/11  23:00:00,274.595569361,0.0,0.0,0.0,24.9203635341,149.522181205,2.18926267078,0.0,2.18926267078
 03/11  24:00:00,250.151173675,0.0,0.0,0.0,24.9203635341,149.522181205,2.18913048964,0.0,2.18913048964
 03/12  01:00:00,237.928528688,0.0,0.0,0.0,24.9203635341,149.522181205,2.18835929494,0.0,2.18835929494
 03/12  02:00:00,237.92852817,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 03/12  03:00:00,237.928528531,0.0,0.0,0.0,24.9203635341,149.522181205,2.18839035888,0.0,2.18839035888
 03/12  04:00:00,250.150726703,0.0,0.0,0.0,24.9203635341,149.522181205,2.18842131703,0.0,2.18842131703
 03/12  05:00:00,274.596461376,0.0,0.0,0.0,24.9203635341,149.522181205,2.1904463958,0.0,2.1904463958
 03/12  06:00:00,323.483913548,0.0,0.0,0.0,24.9203635341,149.522181205,2.18843685288,0.0,2.18843685288
 03/12  07:00:00,296.666309084,0.0,0.0,0.0,24.9203635341,149.522181205,2.18846765317,0.0,2.18846765317
 03/12  08:00:00,296.666308563,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 03/12  09:00:00,259.99971527,0.0,0.0,0.0,24.9203635341,149.522181205,2.18849898226,0.0,2.18849898226
 03/12  10:00:00,211.110924549,0.0,0.0,0.0,24.9203635341,149.522181205,2.18852913694,0.0,2.18852913694
 03/12  11:00:00,211.111817279,0.0,0.0,0.0,24.9203635341,149.522181205,2.18974035536,0.0,2.18974035536
 03/12  12:00:00,492.770455992,13.2251912476,208.31478879,0.0,24.9203635341,149.522181205,2.18989041032,0.0,2.18989041032
 03/12  13:00:00,576.079910467,18.9758825092,279.366238291,0.0,24.9203635341,149.522181205,4.36422074789,0.0,4.36422074789
 03/12  14:00:00,543.986525969,15.1622733583,244.001053105,0.0,24.9203635341,149.522181205,2.18997544426,0.0,2.18997544426
 03/12  15:00:00,534.915980683,16.0790351321,250.091902003,0.0,24.9203635341,149.522181205,2.18846747697,0.0,2.18846747697
 03/12  16:00:00,500.45859976,11.1920402168,173.629915064,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 03/12  17:00:00,296.666308974,0.0,0.0,0.0,24.9203635341,149.522181205,2.18849840442,0.0,2.18849840442
 03/12  18:00:00,313.753642544,0.0,0.0,0.0,24.9203635341,149.522181205,2.18852833658,0.0,2.18852833658
 03/12  19:00:00,323.483913383,0.0,0.0,0.0,24.9203635341,149.522181205,2.18833623847,0.0,2.18833623847
 03/12  20:00:00,323.483912837,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 03/12  21:00:00,299.040857492,0.0,0.0,0.0,24.9203635341,149.522181205,4.36111444274,0.0,4.36111444274
 03/12  22:00:00,274.595121652,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 03/12  23:00:00,250.150726413,0.0,0.0,0.0,24.9203635341,149.522181205,2.18838030469,0.0,2.18838030469
 03/12  24:00:00,237.928528955,0.0,0.0,0.0,24.9203635341,149.522181205,2.18841112729,0.0,2.18841112729
 03/13  01:00:00,287.769701659,0.0,0.0,0.0,24.9203635341,199.362908273,2.18907725975,0.0,2.18907725975
 03/13  02:00:00,287.769701653,0.0,0.0,0.0,24.9203635341,199.362908273,2.18921274277,0.0,2.18921274277
 03/13  03:00:00,287.769701564,0.0,0.0,0.0,24.9203635341,199.362908273,2.1890782775,0.0,2.1890782775
 03/13  04:00:00,299.991899332,0.0,0.0,0.0,24.9203635341,199.362908273,2.18921367258,0.0,2.18921367258
 03/13  05:00:00,349.357997262,0.0,0.0,0.0,49.8407270682,199.362908273,2.19111906073,0.0,2.19111906073
 03/13  06:00:00,748.708837824,28.0946409835,253.687206391,0.0,49.8407270682,199.362908273,32.4129658071,30.2223603449,2.19060546214
 03/13  07:00:00,822.153374565,25.739383151,256.219219769,0.0,149.522181205,199.362908273,50.2469330465,43.6897603614,6.5571726851
 03/13  08:00:00,1405.39142015,25.739383151,290.488737809,0.0,448.566543614,448.566543614,15.2456733275,2.08161962701,13.1640537005
 03/13  09:00:00,1390.55428649,25.7568993445,311.631458169,0.0,448.566543614,448.566543614,13.5745898813,0.398546501848,13.1760433795
 03/13  10:00:00,1345.23289882,26.3050333641,313.936794907,0.0,448.566543614,448.566543614,15.3792749567,0.00600078886682,15.3732741678
 03/13  11:00:00,1349.85213108,26.9422600259,316.782089366,0.0,448.566543614,448.566543614,15.4125638134,0.0,15.4125638134
 03/13  12:00:00,1303.29219206,25.739383151,320.078452259,0.0,448.566543614,398.725816546,19.8783245554,0.0,19.8783245554
 03/13  13:00:00,1359.52022105,28.0786947111,323.057586307,0.0,448.566543614,448.566543614,19.8574837056,0.0,19.8574837056
 03/13  14:00:00,1363.14874481,29.8378993628,324.622146502,0.0,448.566543614,448.566543614,13.1540503509,0.0,13.1540503509
 03/13  15:00:00,1362.90574714,30.8220488284,323.541469431,0.0,448.566543614,448.566543614,10.9651433248,0.0,10.9651433248
 03/13  16:00:00,1412.62783622,32.2150296065,322.17770666,0.0,448.566543614,448.566543614,15.3982513052,0.0,15.3982513052
 03/13  17:00:00,1293.97857573,28.2732370901,321.307867712,0.0,348.885089477,398.725816546,8.75496955812,0.0,8.75496955812
 03/13  18:00:00,1098.5223991,25.739383151,320.362596525,0.0,249.203635341,299.044362409,8.74184266677,0.0,8.74184266677
 03/13  19:00:00,1115.64619574,25.739383151,319.66935858,0.0,249.203635341,299.044362409,4.87109012975,0.498835175152,4.3722549546
 03/13  20:00:00,966.264889546,25.739383151,319.860810507,0.0,149.522181205,249.203635341,18.7098360958,12.1575464834,6.55228961239
 03/13  21:00:00,942.251525347,25.739383151,320.289546446,0.0,149.522181205,249.203635341,22.9461721663,18.5839465952,4.36222557109
 03/13  22:00:00,349.356658433,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 03/13  23:00:00,299.991899281,0.0,0.0,0.0,24.9203635341,199.362908273,2.18917579566,0.0,2.18917579566
 03/13  24:00:00,287.769701561,0.0,0.0,0.0,24.9203635341,199.362908273,2.18904121662,0.0,2.18904121662
 03/14  01:00:00,287.769700829,0.0,0.0,0.0,24.9203635341,199.362908273,2.18917519153,0.0,2.18917519153
 03/14  02:00:00,287.769700895,0.0,0.0,0.0,24.9203635341,199.362908273,2.18903953926,0.0,2.18903953926
 03/14  03:00:00,287.769700895,0.0,0.0,0.0,24.9203635341,199.362908273,2.18917364492,0.0,2.18917364492
 03/14  04:00:00,299.991898737,0.0,0.0,0.0,24.9203635341,199.362908273,2.18903791012,0.0,2.18903791012
 03/14  05:00:00,349.357996405,0.0,0.0,0.0,49.8407270682,199.362908273,2.19133959071,0.0,2.19133959071
 03/14  06:00:00,613.407529383,28.7303456387,120.859534169,0.0,49.8407270682,199.362908273,54.4097773468,50.0485501039,4.36122724296
 03/14  07:00:00,667.007742897,25.739383151,104.529739425,0.0,149.522181205,199.362908273,49.9011964012,43.3446569844,6.55653941677
 03/14  08:00:00,1248.58095833,25.8620127349,136.64923622,0.0,448.566543614,448.566543614,12.4216812214,1.4504707862,10.9712104352
 03/14  09:00:00,1301.61285719,27.2141919236,223.117023424,0.0,448.566543614,448.566543614,15.9702526087,0.60633924184,15.3639133669
 03/14  10:00:00,1333.28697514,28.8425966046,300.337064557,0.0,448.566543614,448.566543614,13.2627563316,0.0870489375644,13.175707394
 03/14  11:00:00,1346.86945346,30.5965043516,310.988144831,0.0,448.566543614,448.566543614,17.614100863,0.0,17.614100863
 03/14  12:00:00,1302.68922828,29.4322525865,316.544739902,0.0,448.566543614,398.725816546,19.9699420549,0.0943772698097,19.8755647851
 03/14  13:00:00,1363.60545746,33.1169752954,322.257483475,0.0,448.566543614,448.566543614,17.6529845488,0.0,17.6529845488
 03/14  14:00:00,1366.20334095,33.4107228566,324.359499976,0.0,448.566543614,448.566543614,13.1575360654,0.0,13.1575360654
 03/14  15:00:00,1364.97439727,33.9969342159,323.06391474,0.0,448.566543614,448.566543614,10.9632201255,0.0,10.9632201255
 03/14  16:00:00,1413.37300356,35.0848543905,321.446923027,0.0,448.566543614,448.566543614,15.3978288547,0.0,15.3978288547
 03/14  17:00:00,1292.59080817,30.3046719505,319.160682109,0.0,348.885089477,398.725816546,10.9392580429,0.0,10.9392580429
 03/14  18:00:00,1092.72998805,25.8303670333,316.191562638,0.0,249.203635341,299.044362409,6.5615108386,0.0,6.5615108386
 03/14  19:00:00,1106.07068321,25.739383151,312.539696208,0.0,249.203635341,299.044362409,6.54848017074,0.0,6.54848017074
 03/14  20:00:00,922.803989972,25.739383151,279.809945958,0.0,149.522181205,249.203635341,6.45682748905,2.08181247496,4.37501501409
 03/14  21:00:00,865.648099036,25.739383151,247.733066063,0.0,149.522181205,249.203635341,14.4273502462,10.0648645481,4.36248569813
 03/14  22:00:00,349.356657595,0.0,0.0,0.0,49.8407270682,199.362908273,2.1891761305,0.0,2.1891761305
 03/14  23:00:00,299.991898498,0.0,0.0,0.0,24.9203635341,199.362908273,2.18904028388,0.0,2.18904028388
 03/14  24:00:00,287.769700626,0.0,0.0,0.0,24.9203635341,199.362908273,2.18917421559,0.0,2.18917421559
 03/15  01:00:00,287.769699813,0.0,0.0,0.0,24.9203635341,199.362908273,2.18903619275,0.0,2.18903619275
 03/15  02:00:00,287.769699828,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 03/15  03:00:00,287.769699831,0.0,0.0,0.0,24.9203635341,199.362908273,2.189168831,0.0,2.189168831
 03/15  04:00:00,299.991897757,0.0,0.0,0.0,24.9203635341,199.362908273,2.18903183853,0.0,2.18903183853
 03/15  05:00:00,349.357995831,0.0,0.0,0.0,49.8407270682,199.362908273,4.36239178021,0.0,4.36239178021
 03/15  06:00:00,646.533698736,28.8325144855,153.028526153,0.0,49.8407270682,199.362908273,35.0584036817,32.8680331977,2.19037048405
 03/15  07:00:00,706.870308585,25.739383151,143.564196038,0.0,149.522181205,199.362908273,50.1897368447,43.6334987698,6.55623807493
 03/15  08:00:00,1280.95606645,26.0548979716,168.370331822,0.0,448.566543614,448.566543614,15.225211443,2.06461132224,13.1606001208
 03/15  09:00:00,1301.3570606,27.1950355757,223.183082637,0.0,448.566543614,448.566543614,13.5776638467,0.405760149619,13.1719036971
 03/15  10:00:00,1314.63591772,27.8680394026,283.542736501,0.0,448.566543614,448.566543614,13.1847403513,0.00600560884026,13.1787347424
 03/15  11:00:00,1339.91286802,28.7301065735,306.688810067,0.0,448.566543614,448.566543614,17.6110376541,0.0,17.6110376541
 03/15  12:00:00,1295.21067454,27.4064075653,311.667724846,0.0,448.566543614,398.725816546,19.8796481257,0.0,19.8796481257
 03/15  13:00:00,1354.67599146,30.9806328078,316.23597017,0.0,448.566543614,448.566543614,19.8581496269,0.0,19.8581496269
 03/15  14:00:00,1358.45842314,32.4978724512,317.87117784,0.0,448.566543614,448.566543614,10.9697259617,0.0,10.9697259617
 03/15  15:00:00,1356.46520633,32.8624627045,315.516834235,0.0,448.566543614,448.566543614,10.9620230277,0.0,10.9620230277
 03/15  16:00:00,1402.06056732,32.0700053403,312.996652014,0.0,448.566543614,448.566543614,17.5958915209,0.0,17.5958915209
 03/15  17:00:00,1279.96610178,28.0575873497,308.279888164,0.0,348.885089477,398.725816546,8.7553962455,0.0,8.7553962455
 03/15  18:00:00,1080.65601926,25.739383151,303.132342228,0.0,249.203635341,299.044362409,6.56059009103,0.0,6.56059009103
 03/15  19:00:00,1092.81401431,25.739383151,298.04501891,0.0,249.203635341,299.044362409,6.54813805243,0.0,6.54813805243
 03/15  20:00:00,894.477713422,25.739383151,250.99416471,0.0,149.522181205,249.203635341,15.2902468069,8.73799979971,6.5522470072
 03/15  21:00:00,822.462284472,25.739383151,205.206651855,0.0,149.522181205,249.203635341,21.2517472029,19.0605999502,2.19114725266
 03/15  22:00:00,349.35665722,0.0,0.0,0.0,49.8407270682,199.362908273,2.18914455041,0.0,2.18914455041
 03/15  23:00:00,299.991897986,0.0,0.0,0.0,24.9203635341,199.362908273,2.18914135715,0.0,2.18914135715
 03/15  24:00:00,287.769700222,0.0,0.0,0.0,24.9203635341,199.362908273,2.18900426749,0.0,2.18900426749
 03/16  01:00:00,287.769699296,0.0,0.0,0.0,24.9203635341,199.362908273,2.18913480095,0.0,2.18913480095
 03/16  02:00:00,287.769699319,0.0,0.0,0.0,24.9203635341,199.362908273,2.18899657004,0.0,2.18899657004
 03/16  03:00:00,287.769699133,0.0,0.0,0.0,24.9203635341,199.362908273,2.18912778655,0.0,2.18912778655
 03/16  04:00:00,299.991896936,0.0,0.0,0.0,24.9203635341,199.362908273,2.18898947864,0.0,2.18898947864
 03/16  05:00:00,349.357993922,0.0,0.0,0.0,49.8407270682,199.362908273,2.19129578197,0.0,2.19129578197
 03/16  06:00:00,595.98463337,28.826200939,102.89959619,0.0,49.8407270682,199.362908273,53.4892388553,51.2988704314,2.190368424
 03/16  07:00:00,627.464553665,25.739383151,65.0962591759,0.0,149.522181205,199.362908273,58.0951762349,51.5388166534,6.55635958152
 03/16  08:00:00,1195.34588659,26.0887259418,83.0944960492,0.0,448.566543614,448.566543614,15.1592020995,1.99711228059,13.1620898189
 03/16  09:00:00,1217.690298,27.2960988936,138.557034364,0.0,448.566543614,448.566543614,14.1261457523,0.952262412383,13.1738833399
 03/16  10:00:00,1242.42566152,28.3287168448,208.840030476,0.0,448.566543614,448.566543614,13.4750738662,0.294391504826,13.1806823613
 03/16  11:00:00,1307.41973302,30.0526387341,270.296960507,0.0,448.566543614,448.566543614,17.6132695014,0.0,17.6132695014
 03/16  12:00:00,1266.57846094,29.2097882759,278.792078594,0.0,448.566543614,398.725816546,19.9014409252,0.0270359888787,19.8744049363
 03/16  13:00:00,1322.74447311,32.4816591799,280.32545055,0.0,448.566543614,448.566543614,19.8578929824,0.0,19.8578929824
 03/16  14:00:00,1325.05448468,33.1600826123,280.550437116,0.0,448.566543614,448.566543614,10.9672005777,0.0,10.9672005777
 03/16  15:00:00,1307.74593319,33.5688517252,269.140139002,0.0,448.566543614,448.566543614,13.1513958421,0.0,13.1513958421
 03/16  16:00:00,1360.86578762,34.1482549191,274.20392442,0.0,448.566543614,448.566543614,15.3961620162,0.0,15.3961620162
 03/16  17:00:00,1240.43582505,29.2060955843,272.411538273,0.0,348.885089477,398.725816546,8.75513248628,0.0,8.75513248628
 03/16  18:00:00,1015.58408676,25.739383151,237.399882459,0.0,249.203635341,299.044362409,6.56082631367,0.0,6.56082631367
 03/16  19:00:00,948.227144517,25.739383151,155.14324043,0.0,249.203635341,299.044362409,6.59736355987,0.049226687015,6.54813687286
 03/16  20:00:00,753.855543059,25.739383151,112.453378443,0.0,149.522181205,249.203635341,17.8560746373,11.303101108,6.55297352923
 03/16  21:00:00,702.886728075,25.739383151,87.2453342381,0.0,149.522181205,249.203635341,23.0336373125,20.8422481148,2.19138919769
 03/16  22:00:00,349.356656281,0.0,0.0,0.0,49.8407270682,199.362908273,2.18880077677,0.0,2.18880077677
 03/16  23:00:00,299.991897098,0.0,0.0,0.0,24.9203635341,199.362908273,2.1891124671,0.0,2.1891124671
 03/16  24:00:00,287.769699409,0.0,0.0,0.0,24.9203635341,199.362908273,2.1892432485,0.0,2.1892432485
 03/17  01:00:00,287.769698499,0.0,0.0,0.0,24.9203635341,199.362908273,2.18910303445,0.0,2.18910303445
 03/17  02:00:00,287.769698568,0.0,0.0,0.0,24.9203635341,199.362908273,2.18923249349,0.0,2.18923249349
 03/17  03:00:00,287.769698434,0.0,0.0,0.0,24.9203635341,199.362908273,2.18909297617,0.0,2.18909297617
 03/17  04:00:00,299.991896251,0.0,0.0,0.0,24.9203635341,199.362908273,2.18922237223,0.0,2.18922237223
 03/17  05:00:00,349.357992248,0.0,0.0,0.0,49.8407270682,199.362908273,2.19111512409,0.0,2.19111512409
 03/17  06:00:00,496.057859896,28.7996522065,6.63664564703,0.0,49.8407270682,199.362908273,64.2595458555,62.0689482158,2.1905976397
 03/17  07:00:00,576.045085762,25.739383151,16.3040999589,0.0,149.522181205,199.362908273,72.6303233564,66.0733022539,6.55702110252
 03/17  08:00:00,1143.73059138,25.9291559512,34.7499500387,0.0,448.566543614,448.566543614,17.8030537371,4.63973239958,13.1633213375
 03/17  09:00:00,1132.99697722,26.9400839318,58.760166224,0.0,448.566543614,448.566543614,15.3862888431,2.21125357406,13.1750352691
 03/17  10:00:00,1114.31410255,27.5816252218,87.371474224,0.0,448.566543614,448.566543614,16.3786167975,1.00298417586,15.3756326217
 03/17  11:00:00,1158.25738711,28.1126432553,129.470708937,0.0,448.566543614,448.566543614,15.6840519655,0.273429122477,15.410622843
 03/17  12:00:00,1149.46496153,26.5116737437,170.849873306,0.0,448.566543614,398.725816546,20.3348557488,0.459722753405,19.8751329954
 03/17  13:00:00,1267.42945766,29.7123165358,234.458141191,0.0,448.566543614,448.566543614,19.8560255265,0.0,19.8560255265
 03/17  14:00:00,1309.9288995,30.1143755135,275.860882847,0.0,448.566543614,448.566543614,10.9651237116,0.0,10.9651237116
 03/17  15:00:00,1312.99942564,30.1678625405,278.690306011,0.0,448.566543614,448.566543614,13.152170843,0.0,13.152170843
 03/17  16:00:00,1361.07533419,30.1209120428,277.721852326,0.0,448.566543614,448.566543614,15.396950716,0.0,15.396950716
 03/17  17:00:00,1217.38618294,27.2969529881,249.717482651,0.0,348.885089477,398.725816546,8.75559219028,0.0,8.75559219028
 03/17  18:00:00,987.228227198,25.739383151,212.193312758,0.0,249.203635341,299.044362409,10.0124346787,1.27206123463,8.74037344411
 03/17  19:00:00,983.937982829,25.739383151,190.859406075,0.0,249.203635341,299.044362409,13.18494789,8.81293255785,4.3720153322
 03/17  20:00:00,813.035424037,25.739383151,169.990340231,0.0,149.522181205,249.203635341,39.2953388934,32.7420638755,6.55327501793
 03/17  21:00:00,771.993883724,25.739383151,154.049001928,0.0,149.522181205,249.203635341,46.4491586458,44.2580783958,2.19108024997
 03/17  22:00:00,349.356655351,0.0,0.0,0.0,49.8407270682,199.362908273,2.18921938193,0.0,2.18921938193
 03/17  23:00:00,299.991896276,0.0,0.0,0.0,24.9203635341,199.362908273,2.18921336079,0.0,2.18921336079
 03/17  24:00:00,287.769698471,0.0,0.0,0.0,24.9203635341,199.362908273,2.18907370648,0.0,2.18907370648
 03/18  01:00:00,237.92897065,0.0,0.0,0.0,24.9203635341,149.522181205,2.18920111095,0.0,2.18920111095
 03/18  02:00:00,237.928970617,0.0,0.0,0.0,24.9203635341,149.522181205,2.18906028842,0.0,2.18906028842
 03/18  03:00:00,237.92897062,0.0,0.0,0.0,24.9203635341,149.522181205,2.18918824301,0.0,2.18918824301
 03/18  04:00:00,250.151168363,0.0,0.0,0.0,24.9203635341,149.522181205,2.18904733944,0.0,2.18904733944
 03/18  05:00:00,274.596900253,0.0,0.0,0.0,24.9203635341,149.522181205,2.19120595635,0.0,2.19120595635
 03/18  06:00:00,426.152915732,27.8288733524,0.0,0.0,49.8407270682,199.362908273,110.351325693,108.160817925,2.19050776737
 03/18  07:00:00,397.239522721,25.739383151,0.0,0.0,49.8407270682,199.362908273,101.254632866,96.8882465439,4.36638632224
 03/18  08:00:00,656.734138003,25.739383151,0.00112469217952,0.0,249.203635341,249.203635341,47.9886430203,41.440314918,6.5483281023
 03/18  09:00:00,666.561833582,25.739383151,14.7475051702,0.0,249.203635341,249.203635341,37.4627529358,30.9017969411,6.56095599468
 03/18  10:00:00,691.959901661,25.739383151,65.8055760638,0.0,249.203635341,249.203635341,29.9157601915,23.3592772481,6.55648294347
 03/18  11:00:00,735.53530996,25.739383151,107.840672374,0.0,249.203635341,249.203635341,28.7084843986,19.9615035179,8.74698088067
 03/18  12:00:00,764.451229098,25.739383151,135.90627315,0.0,249.203635341,249.203635341,21.3519781052,14.7934395908,6.55853851441
 03/18  13:00:00,794.8342695,25.739383151,165.400172377,0.0,249.203635341,249.203635341,18.0629319858,9.32764553803,8.73528644777
 03/18  14:00:00,580.297863692,25.739383151,199.028094449,0.0,74.7610906023,174.442544739,33.8047150944,29.4325069027,4.37220819174
 03/18  15:00:00,613.518244984,25.739383151,231.173368102,0.0,74.7610906023,174.442544739,36.8709617851,32.5016683799,4.36929340522
 03/18  16:00:00,693.567137824,25.739383151,261.197895925,0.0,74.7610906023,174.442544739,53.8804660881,47.3343196539,6.5461464342
 03/18  17:00:00,644.302727255,25.739383151,250.230522333,0.0,24.9203635341,149.522181205,79.8015155879,77.610919515,2.19059607293
 03/18  18:00:00,305.211308384,0.0,0.0,0.0,24.9203635341,149.522181205,2.19065322584,0.0,2.19065322584
 03/18  19:00:00,323.485246416,0.0,0.0,0.0,24.9203635341,149.522181205,2.1903474586,0.0,2.1903474586
 03/18  20:00:00,323.485246756,0.0,0.0,0.0,24.9203635341,149.522181205,4.36086742426,0.0,4.36086742426
 03/18  21:00:00,299.041741526,0.0,0.0,0.0,24.9203635341,149.522181205,2.19187017874,0.0,2.19187017874
 03/18  22:00:00,274.595564014,0.0,0.0,0.0,24.9203635341,149.522181205,2.18915709292,0.0,2.18915709292
 03/18  23:00:00,250.151168479,0.0,0.0,0.0,24.9203635341,149.522181205,2.18901608025,0.0,2.18901608025
 03/18  24:00:00,237.92897064,0.0,0.0,0.0,24.9203635341,149.522181205,2.18914400449,0.0,2.18914400449
 03/19  01:00:00,237.928524392,0.0,0.0,0.0,24.9203635341,149.522181205,2.18836796175,0.0,2.18836796175
 03/19  02:00:00,237.928523856,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 03/19  03:00:00,237.928524175,0.0,0.0,0.0,24.9203635341,149.522181205,2.18838945876,0.0,2.18838945876
 03/19  04:00:00,250.150722373,0.0,0.0,0.0,24.9203635341,149.522181205,2.18841085692,0.0,2.18841085692
 03/19  05:00:00,274.596453784,0.0,0.0,0.0,24.9203635341,149.522181205,2.19041330279,0.0,2.19041330279
 03/19  06:00:00,314.940242544,0.0,0.0,0.0,24.9203635341,149.522181205,2.18840670509,0.0,2.18840670509
 03/19  07:00:00,296.666304715,0.0,0.0,0.0,24.9203635341,149.522181205,2.18842796825,0.0,2.18842796825
 03/19  08:00:00,296.666304184,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 03/19  09:00:00,259.999710934,0.0,0.0,0.0,24.9203635341,149.522181205,2.18844918419,0.0,2.18844918419
 03/19  10:00:00,211.110920193,0.0,0.0,0.0,24.9203635341,149.522181205,2.18847035921,0.0,2.18847035921
 03/19  11:00:00,211.111810818,0.0,0.0,0.0,24.9203635341,149.522181205,2.18966393985,0.0,2.18966393985
 03/19  12:00:00,211.111810694,0.0,0.0,0.0,24.9203635341,149.522181205,2.18980197793,0.0,2.18980197793
 03/19  13:00:00,211.113147598,0.0,0.0,0.0,24.9203635341,149.522181205,4.36388772803,0.0,4.36388772803
 03/19  14:00:00,211.111810828,0.0,0.0,0.0,24.9203635341,149.522181205,2.18979224289,0.0,2.18979224289
 03/19  15:00:00,211.110919751,0.0,0.0,0.0,24.9203635341,149.522181205,2.18834884581,0.0,2.18834884581
 03/19  16:00:00,259.999710809,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 03/19  17:00:00,296.666304731,0.0,0.0,0.0,24.9203635341,149.522181205,2.18837012607,0.0,2.18837012607
 03/19  18:00:00,305.2099715,0.0,0.0,0.0,24.9203635341,149.522181205,2.18839137215,0.0,2.18839137215
 03/19  19:00:00,323.483908832,0.0,0.0,0.0,24.9203635341,149.522181205,2.18841257876,0.0,2.18841257876
 03/19  20:00:00,323.483908535,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 03/19  21:00:00,299.040850033,0.0,0.0,0.0,24.9203635341,149.522181205,4.36076640101,0.0,4.36076640101
 03/19  22:00:00,274.595117407,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 03/19  23:00:00,250.150722306,0.0,0.0,0.0,24.9203635341,149.522181205,2.18842783337,0.0,2.18842783337
 03/19  24:00:00,237.92852468,0.0,0.0,0.0,24.9203635341,149.522181205,2.18844901708,0.0,2.18844901708
 03/20  01:00:00,287.769696104,0.0,0.0,0.0,24.9203635341,199.362908273,2.18914761782,0.0,2.18914761782
 03/20  02:00:00,287.769696073,0.0,0.0,0.0,24.9203635341,199.362908273,2.1890040522,0.0,2.1890040522
 03/20  03:00:00,287.769695908,0.0,0.0,0.0,24.9203635341,199.362908273,2.18912895702,0.0,2.18912895702
 03/20  04:00:00,299.991893678,0.0,0.0,0.0,24.9203635341,199.362908273,2.18898529792,0.0,2.18898529792
 03/20  05:00:00,349.357988711,0.0,0.0,0.0,49.8407270682,199.362908273,2.19127675329,0.0,2.19127675329
 03/20  06:00:00,417.160910147,27.3482052124,0.0,0.0,49.8407270682,199.362908273,155.267510174,153.077163404,2.19034677053
 03/20  07:00:00,496.965474627,25.739383151,0.0,0.0,149.522181205,199.362908273,160.264382333,153.708223128,6.55615920524
 03/20  08:00:00,1045.13055372,25.739383151,0.0,0.0,448.566543614,448.566543614,41.6891371696,28.5279007142,13.1612364554
 03/20  09:00:00,1102.49914417,25.739383151,30.493815481,0.0,448.566543614,448.566543614,23.0210016768,9.84826156869,13.1727401081
 03/20  10:00:00,1123.67382405,25.739383151,96.822040691,0.0,448.566543614,448.566543614,16.9054859058,3.72623115314,13.1792547527
 03/20  11:00:00,1146.04637319,25.9589114196,118.092948545,0.0,448.566543614,448.566543614,20.07169072,2.46079013108,17.6109005889
 03/20  12:00:00,1085.18986572,25.739383151,108.150140802,0.0,448.566543614,398.725816546,23.3128832516,3.43424071441,19.8786425372
 03/20  13:00:00,1127.40953277,26.6218188199,100.400290532,0.0,448.566543614,448.566543614,21.4085756764,1.55203635656,19.8565393198
 03/20  14:00:00,1136.88143412,27.4282743768,108.945694772,0.0,448.566543614,448.566543614,11.3492556136,0.380387178132,10.9688684354
 03/20  15:00:00,1155.11091605,28.1558353401,125.687012863,0.0,448.566543614,448.566543614,11.144980073,0.183960687494,10.9610193855
 03/20  16:00:00,1217.12642675,28.2063684112,137.861415009,0.0,448.566543614,448.566543614,15.5208811423,0.124444161126,15.3964369812
 03/20  17:00:00,1090.54973603,26.1935466852,126.235817798,0.0,348.885089477,398.725816546,11.8205033036,0.881933515553,10.9385697881
 03/20  18:00:00,881.671770207,25.739383151,109.373705986,0.0,249.203635341,299.044362409,14.2447268448,7.68395471795,6.56077212681
 03/20  19:00:00,888.865825495,25.739383151,98.974930754,0.0,249.203635341,299.044362409,23.4695207476,16.9215008043,6.54801994331
 03/20  20:00:00,711.296592281,25.739383151,72.1723016429,0.0,149.522181205,249.203635341,42.264653959,36.6953602377,5.56929372135
 03/20  21:00:00,650.560968139,25.739383151,37.461988889,0.0,149.522181205,249.203635341,57.7025580301,54.5323126161,3.17024541401
 03/20  22:00:00,349.356652969,0.0,0.0,0.0,49.8407270682,199.362908273,2.18898224878,0.0,2.18898224878
 03/20  23:00:00,299.991893736,0.0,0.0,0.0,24.9203635341,199.362908273,2.18910704482,0.0,2.18910704482
 03/20  24:00:00,287.769695988,0.0,0.0,0.0,24.9203635341,199.362908273,2.1892315347,0.0,2.1892315347
 03/21  01:00:00,287.769694921,0.0,0.0,0.0,24.9203635341,199.362908273,2.18908541284,0.0,2.18908541284
 03/21  02:00:00,287.769694939,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 03/21  03:00:00,287.76969493,0.0,0.0,0.0,24.9203635341,199.362908273,2.18920849592,0.0,2.18920849592
 03/21  04:00:00,299.991892783,0.0,0.0,0.0,24.9203635341,199.362908273,2.18906350877,0.0,2.18906350877
 03/21  05:00:00,349.357987981,0.0,0.0,0.0,49.8407270682,199.362908273,4.3624035204,0.0,4.3624035204
 03/21  06:00:00,486.340393,27.7408173744,6.48008766397,0.0,49.8407270682,199.362908273,106.756992307,104.566625071,2.19036723624
 03/21  07:00:00,576.322675399,25.739383151,16.4940618471,0.0,149.522181205,199.362908273,118.340107883,111.78408151,6.5560263736
 03/21  08:00:00,1147.01189713,25.739383151,37.9563414603,0.0,448.566543614,448.566543614,35.8655088823,22.7059966616,13.1595122207
 03/21  09:00:00,1147.48613231,25.739383151,73.6599968264,0.0,448.566543614,448.566543614,17.4281950237,4.25780893609,13.1703860876
 03/21  10:00:00,1140.77656071,25.8222557693,114.405292236,0.0,448.566543614,448.566543614,15.4590895661,2.28229578963,13.1767937765
 03/21  11:00:00,1189.84833444,26.3962982606,161.510519079,0.0,448.566543614,448.566543614,18.9227940483,1.31060624392,17.6121878044
 03/21  12:00:00,1187.54392524,25.7460935877,208.223837953,0.0,448.566543614,398.725816546,21.5618881542,1.68724160393,19.8746465503
 03/21  13:00:00,1298.4730648,27.5654060863,265.953335778,0.0,448.566543614,448.566543614,17.7775258085,0.126045237066,17.6514805714
 03/21  14:00:00,1323.10492476,27.8392097215,289.520467702,0.0,448.566543614,448.566543614,13.156480374,0.0,13.156480374
 03/21  15:00:00,1324.18295095,28.3727544398,289.954830451,0.0,448.566543614,448.566543614,10.9630409165,0.0,10.9630409165
 03/21  16:00:00,1373.01445474,28.6112819709,289.495881043,0.0,448.566543614,448.566543614,15.3953277546,0.0,15.3953277546
 03/21  17:00:00,1229.08362052,26.3696536222,261.404080336,0.0,348.885089477,398.725816546,8.75459326127,0.0,8.75459326127
 03/21  18:00:00,977.300623502,25.739383151,202.548527191,0.0,249.203635341,299.044362409,11.7896284858,3.0485593127,8.74106917311
 03/21  19:00:00,947.747234221,25.739383151,156.188994173,0.0,249.203635341,299.044362409,16.9498371751,12.5779451487,4.37189202635
 03/21  20:00:00,782.505260526,25.739383151,140.840731546,0.0,149.522181205,249.203635341,43.1609777977,36.6082433075,6.55273449019
 03/21  21:00:00,772.550357616,25.739383151,154.938524238,0.0,149.522181205,249.203635341,51.7214500566,47.3589008449,4.36254921175
 03/21  22:00:00,349.356651961,0.0,0.0,0.0,49.8407270682,199.362908273,2.18906579952,0.0,2.18906579952
 03/21  23:00:00,299.991892834,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 03/21  24:00:00,287.769695003,0.0,0.0,0.0,24.9203635341,199.362908273,2.18918876664,0.0,2.18918876664
 03/22  01:00:00,287.769694183,0.0,0.0,0.0,24.9203635341,199.362908273,2.18904220408,0.0,2.18904220408
 03/22  02:00:00,287.769694266,0.0,0.0,0.0,24.9203635341,199.362908273,2.18916378951,0.0,2.18916378951
 03/22  03:00:00,287.769694332,0.0,0.0,0.0,24.9203635341,199.362908273,2.18901739105,0.0,2.18901739105
 03/22  04:00:00,299.991892146,0.0,0.0,0.0,24.9203635341,199.362908273,2.18913892279,0.0,2.18913892279
 03/22  05:00:00,349.357986218,0.0,0.0,0.0,49.8407270682,199.362908273,2.1910027214,0.0,2.1910027214
 03/22  06:00:00,543.274553426,28.1486710139,60.694725144,0.0,49.8407270682,199.362908273,79.8530018848,75.4917286207,4.36127326412
 03/22  07:00:00,618.383628151,25.739383151,56.7343648741,0.0,149.522181205,199.362908273,82.1065352948,75.5501012778,6.55643401696
 03/22  08:00:00,1215.74725023,25.739383151,103.608536726,0.0,448.566543614,448.566543614,16.9631359246,5.99510880953,10.9680271151
 03/22  09:00:00,1281.20976948,25.7849490044,201.834429211,0.0,448.566543614,448.566543614,17.0806461306,1.7171228014,15.3635233291
 03/22  10:00:00,1314.33842412,26.4635648909,278.833944003,0.0,448.566543614,448.566543614,14.0771169534,0.903597184217,13.1735197691
 03/22  11:00:00,1326.81041557,27.9130137293,286.853042028,0.0,448.566543614,448.566543614,15.6602947514,0.249165699081,15.4111290523
 03/22  12:00:00,1279.76948125,26.8823043937,289.432034868,0.0,448.566543614,398.725816546,20.1298433183,0.252168211203,19.8776751071
 03/22  13:00:00,1336.68639396,30.442875842,291.422593571,0.0,448.566543614,448.566543614,19.8557227271,0.0,19.8557227271
 03/22  14:00:00,1339.73457367,31.4093947464,291.548321715,0.0,448.566543614,448.566543614,13.1529857578,0.0,13.1529857578
 03/22  15:00:00,1325.01548948,31.6647498277,286.951184618,0.0,448.566543614,448.566543614,10.9638400792,0.0,10.9638400792
 03/22  16:00:00,1370.46395896,32.39990758,282.769544444,0.0,448.566543614,448.566543614,15.395352207,0.0,15.395352207
 03/22  17:00:00,1249.82898547,28.5160467136,279.845293381,0.0,348.885089477,398.725816546,8.75469989349,0.0,8.75469989349
 03/22  18:00:00,1059.76543733,25.8485018155,279.592134719,0.0,249.203635341,299.044362409,8.74137747873,0.0,8.74137747873
 03/22  19:00:00,1053.42713499,25.739383151,256.402930281,0.0,249.203635341,299.044362409,4.55154366847,0.17938566257,4.3721580059
 03/22  20:00:00,854.264452876,25.739383151,209.115595635,0.0,149.522181205,249.203635341,18.9788067358,12.4262394474,6.55256728838
 03/22  21:00:00,794.437947968,25.739383151,175.169724265,0.0,149.522181205,249.203635341,22.3699895475,20.1788511561,2.19113839142
 03/22  22:00:00,349.356651072,0.0,0.0,0.0,49.8407270682,199.362908273,2.1891450605,0.0,2.1891450605
 03/22  23:00:00,299.991892028,0.0,0.0,0.0,24.9203635341,199.362908273,2.18899762846,0.0,2.18899762846
 03/22  24:00:00,287.76969424,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911905778,0.0,2.18911905778
 03/23  01:00:00,287.76969347,0.0,0.0,0.0,24.9203635341,199.362908273,2.18897057436,0.0,2.18897057436
 03/23  02:00:00,287.769693387,0.0,0.0,0.0,24.9203635341,199.362908273,2.18909060453,0.0,2.18909060453
 03/23  03:00:00,287.769693459,0.0,0.0,0.0,24.9203635341,199.362908273,2.18921028037,0.0,2.18921028037
 03/23  04:00:00,299.991891131,0.0,0.0,0.0,24.9203635341,199.362908273,2.18906241705,0.0,2.18906241705
 03/23  05:00:00,349.35798399,0.0,0.0,0.0,49.8407270682,199.362908273,2.19120239233,0.0,2.19120239233
 03/23  06:00:00,418.497510305,28.7424236398,0.0,0.0,49.8407270682,199.362908273,75.0962853705,72.9057857341,2.19049963643
 03/23  07:00:00,496.886973087,25.739383151,0.0,0.0,149.522181205,199.362908273,51.1610452239,44.603987383,6.5570578409
 03/23  08:00:00,1119.78643832,25.8264644603,21.7933207024,0.0,448.566543614,448.566543614,17.4671922635,4.30449525129,13.1626970122
 03/23  09:00:00,1208.95145665,27.1368332097,129.699839175,0.0,448.566543614,448.566543614,14.6151785368,1.44121406093,13.1739644759
 03/23  10:00:00,1281.1385153,28.0538789307,244.678986962,0.0,448.566543614,448.566543614,13.9008935432,0.720611622793,13.1802819204
 03/23  11:00:00,1320.08171668,29.5316732334,279.33117362,0.0,448.566543614,448.566543614,17.7288087614,0.117099751041,17.6117090104
 03/23  12:00:00,1277.78178367,28.5538588753,286.250851261,0.0,448.566543614,398.725816546,19.9761848576,0.102087055565,19.874097802
 03/23  13:00:00,1337.33819494,32.1642172401,290.835703332,0.0,448.566543614,448.566543614,19.8565198165,0.0,19.8565198165
 03/23  14:00:00,1339.80165746,32.6819625321,293.731066231,0.0,448.566543614,448.566543614,10.9672512201,0.0,10.9672512201
 03/23  15:00:00,1338.98646239,33.1002513737,294.273498842,0.0,448.566543614,448.566543614,10.9609307484,0.0,10.9609307484
 03/23  16:00:00,1386.88131453,33.8541774436,294.138948529,0.0,448.566543614,448.566543614,15.3959263072,0.0,15.3959263072
 03/23  17:00:00,1267.48607332,29.4956107412,293.927834488,0.0,348.885089477,398.725816546,10.9382391583,0.0,10.9382391583
 03/23  18:00:00,1068.84381447,25.824302398,291.711736216,0.0,249.203635341,299.044362409,6.56054216515,0.0,6.56054216515
 03/23  19:00:00,1050.02502164,25.739383151,256.368723156,0.0,249.203635341,299.044362409,6.54778457306,0.0,6.54778457306
 03/23  20:00:00,864.117214719,25.739383151,220.967651476,0.0,149.522181205,249.203635341,7.26788485232,2.89377208203,4.3741127703
 03/23  21:00:00,803.916239268,25.739383151,185.881241177,0.0,149.522181205,249.203635341,16.0194316063,11.6569604794,4.36247112697
 03/23  22:00:00,349.35665025,0.0,0.0,0.0,49.8407270682,199.362908273,2.18916619586,0.0,2.18916619586
 03/23  23:00:00,299.991891105,0.0,0.0,0.0,24.9203635341,199.362908273,2.18901819664,0.0,2.18901819664
 03/23  24:00:00,287.769693214,0.0,0.0,0.0,24.9203635341,199.362908273,2.18913788706,0.0,2.18913788706
 03/24  01:00:00,287.769692262,0.0,0.0,0.0,24.9203635341,199.362908273,2.18898731882,0.0,2.18898731882
 03/24  02:00:00,287.769692259,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 03/24  03:00:00,287.769692275,0.0,0.0,0.0,24.9203635341,199.362908273,2.18910556205,0.0,2.18910556205
 03/24  04:00:00,299.991890272,0.0,0.0,0.0,24.9203635341,199.362908273,2.18875484858,0.0,2.18875484858
 03/24  05:00:00,349.35798369,0.0,0.0,0.0,49.8407270682,199.362908273,4.36256860103,0.0,4.36256860103
 03/24  06:00:00,418.522629996,28.777364054,0.0,0.0,49.8407270682,199.362908273,61.4491799289,59.2585779664,2.19060196258
 03/24  07:00:00,496.880978048,25.739383151,0.0,0.0,149.522181205,199.362908273,42.8344710341,36.2770663477,6.55740468641
 03/24  08:00:00,1119.21414713,26.4729539646,30.659252027,0.0,448.566543614,448.566543614,16.449971823,3.29009054019,13.1598812828
 03/24  09:00:00,1227.30848644,28.264134288,148.402359033,0.0,448.566543614,448.566543614,14.4360916556,1.26729685832,13.1687947973
 03/24  10:00:00,1315.58083908,29.3324065757,281.143888953,0.0,448.566543614,448.566543614,13.6704762188,0.49550978391,13.1749664349
 03/24  11:00:00,1344.81554035,30.6848626648,306.749616921,0.0,448.566543614,448.566543614,17.6363899145,0.0270278607539,17.6093620538
 03/24  12:00:00,1300.4741877,29.3658648364,311.383615608,0.0,448.566543614,398.725816546,19.894905095,0.0240247703158,19.8708803247
 03/24  13:00:00,1360.0334741,33.0003326078,314.818449782,0.0,448.566543614,448.566543614,17.6503557742,0.0,17.6503557742
 03/24  14:00:00,1366.13288115,33.6326131851,319.301075946,0.0,448.566543614,448.566543614,13.1537896333,0.0,13.1537896333
 03/24  15:00:00,1372.25165211,34.4411071004,325.294437361,0.0,448.566543614,448.566543614,10.9635558698,0.0,10.9635558698
 03/24  16:00:00,1429.57006989,35.6640759092,333.01541337,0.0,448.566543614,448.566543614,15.3958777429,0.0,15.3958777429
 03/24  17:00:00,1307.71397913,31.0899270789,330.69312188,0.0,348.885089477,398.725816546,8.75503363247,0.0,8.75503363247
 03/24  18:00:00,1101.01249768,26.3067506926,322.267399051,0.0,249.203635341,299.044362409,8.74167140174,0.0,8.74167140174
 03/24  19:00:00,1109.2272067,25.739383151,315.009410525,0.0,249.203635341,299.044362409,4.37230004283,0.0,4.37230004283
 03/24  20:00:00,955.096141908,25.739383151,311.119246182,0.0,149.522181205,249.203635341,6.65004804051,0.0981371505958,6.55191088991
 03/24  21:00:00,934.253957663,25.739383151,313.95323382,0.0,149.522181205,249.203635341,5.42641645873,3.23521230078,2.19120415795
 03/24  22:00:00,349.356649245,0.0,0.0,0.0,49.8407270682,199.362908273,2.18921136364,0.0,2.18921136364
 03/24  23:00:00,299.991890155,0.0,0.0,0.0,24.9203635341,199.362908273,2.18906115583,0.0,2.18906115583
 03/24  24:00:00,287.76969248,0.0,0.0,0.0,24.9203635341,199.362908273,2.18917901014,0.0,2.18917901014
 03/25  01:00:00,237.928964511,0.0,0.0,0.0,24.9203635341,149.522181205,2.18902760653,0.0,2.18902760653
 03/25  02:00:00,237.928964537,0.0,0.0,0.0,24.9203635341,149.522181205,2.18914403124,0.0,2.18914403124
 03/25  03:00:00,237.928964563,0.0,0.0,0.0,24.9203635341,149.522181205,2.18899320989,0.0,2.18899320989
 03/25  04:00:00,250.151162279,0.0,0.0,0.0,24.9203635341,149.522181205,2.1891096183,0.0,2.1891096183
 03/25  05:00:00,274.596890521,0.0,0.0,0.0,24.9203635341,149.522181205,2.19124183439,0.0,2.19124183439
 03/25  06:00:00,534.540614871,28.5366855099,52.6228226043,0.0,49.8407270682,199.362908273,45.9754106094,43.7848736384,2.19053697098
 03/25  07:00:00,514.818008087,25.739383151,53.6877487747,0.0,49.8407270682,199.362908273,57.5958592248,53.2294868599,4.36637236488
 03/25  08:00:00,811.599148176,25.739383151,99.7693918562,0.0,249.203635341,249.203635341,21.1899423311,14.6417862485,6.54815608255
 03/25  09:00:00,867.409252438,25.739383151,189.992737096,0.0,249.203635341,249.203635341,14.9493178258,8.38873337961,6.56058444618
 03/25  10:00:00,919.927527587,25.739383151,288.924632741,0.0,249.203635341,249.203635341,11.3346056463,4.77857126652,6.55603437975
 03/25  11:00:00,947.081923857,26.1696292493,313.593505596,0.0,249.203635341,249.203635341,10.8165188152,2.0703925002,8.74612631503
 03/25  12:00:00,956.188131135,26.9666881047,319.999709642,0.0,249.203635341,249.203635341,8.0269654526,1.469142326,6.55782312661
 03/25  13:00:00,964.23405986,27.3662318222,325.927997339,0.0,249.203635341,249.203635341,7.44922215565,0.892306673648,6.556915482
 03/25  14:00:00,716.783196674,26.6976348635,328.024591978,0.0,74.7610906023,174.442544739,6.76197397531,0.214077996489,6.54789597882
 03/25  15:00:00,716.30850913,26.0575582261,328.274479126,0.0,74.7610906023,174.442544739,5.13250373127,0.763173047814,4.36933068346
 03/25  16:00:00,764.461601138,25.739383151,328.049849557,0.0,74.7610906023,174.442544739,8.45572839399,4.08547872921,4.37024966477
 03/25  17:00:00,721.510776004,25.739383151,324.713587609,0.0,24.9203635341,149.522181205,20.7357783182,16.3745520674,4.36122625079
 03/25  18:00:00,305.211299931,0.0,0.0,0.0,24.9203635341,149.522181205,2.19032081368,0.0,2.19032081368
 03/25  19:00:00,323.485237533,0.0,0.0,0.0,24.9203635341,149.522181205,2.19036668703,0.0,2.19036668703
 03/25  20:00:00,323.485237889,0.0,0.0,0.0,24.9203635341,149.522181205,2.19041250588,0.0,2.19041250588
 03/25  21:00:00,299.041731142,0.0,0.0,0.0,24.9203635341,149.522181205,4.36381666838,0.0,4.36381666838
 03/25  22:00:00,274.595557921,0.0,0.0,0.0,24.9203635341,149.522181205,2.18904513816,0.0,2.18904513816
 03/25  23:00:00,250.151162324,0.0,0.0,0.0,24.9203635341,149.522181205,2.18916129814,0.0,2.18916129814
 03/25  24:00:00,237.928964466,0.0,0.0,0.0,24.9203635341,149.522181205,2.18901035662,0.0,2.18901035662
 03/26  01:00:00,237.928518936,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 03/26  02:00:00,237.928519176,0.0,0.0,0.0,24.9203635341,149.522181205,2.1884028787,0.0,2.1884028787
 03/26  03:00:00,237.928519623,0.0,0.0,0.0,24.9203635341,149.522181205,2.1884135368,0.0,2.1884135368
 03/26  04:00:00,250.150717352,0.0,0.0,0.0,24.9203635341,149.522181205,2.18842411073,0.0,2.18842411073
 03/26  05:00:00,274.596445199,0.0,0.0,0.0,24.9203635341,149.522181205,2.19031951299,0.0,2.19031951299
 03/26  06:00:00,306.396570727,0.0,0.0,0.0,24.9203635341,149.522181205,2.18839753756,0.0,2.18839753756
 03/26  07:00:00,296.666299126,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 03/26  08:00:00,296.666299357,0.0,0.0,0.0,24.9203635341,149.522181205,2.18840798367,0.0,2.18840798367
 03/26  09:00:00,259.999706412,0.0,0.0,0.0,24.9203635341,149.522181205,2.18841840435,0.0,2.18841840435
 03/26  10:00:00,211.110915142,0.0,0.0,0.0,24.9203635341,149.522181205,2.18842880345,0.0,2.18842880345
 03/26  11:00:00,211.111803269,0.0,0.0,0.0,24.9203635341,149.522181205,2.1897882891,0.0,2.1897882891
 03/26  12:00:00,211.111803366,0.0,0.0,0.0,24.9203635341,149.522181205,2.18991385162,0.0,2.18991385162
 03/26  13:00:00,416.434010764,10.2748375082,158.92959712,0.0,24.9203635341,149.522181205,2.19182137245,0.0,2.19182137245
 03/26  14:00:00,211.111803623,0.0,0.0,0.0,24.9203635341,149.522181205,2.18987349673,0.0,2.18987349673
 03/26  15:00:00,347.076983252,7.01665580097,104.864664477,0.0,24.9203635341,149.522181205,2.18845397933,0.0,2.18845397933
 03/26  16:00:00,493.327725366,12.4270178345,169.487335794,0.0,24.9203635341,149.522181205,2.18846482876,0.0,2.18846482876
 03/26  17:00:00,461.820819057,8.56236459016,126.943437843,0.0,24.9203635341,149.522181205,2.18847529072,0.0,2.18847529072
 03/26  18:00:00,305.209966017,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 03/26  19:00:00,323.483903758,0.0,0.0,0.0,24.9203635341,149.522181205,2.18848474155,0.0,2.18848474155
 03/26  20:00:00,323.483904291,0.0,0.0,0.0,24.9203635341,149.522181205,2.18849506096,0.0,2.18849506096
 03/26  21:00:00,299.040840794,0.0,0.0,0.0,24.9203635341,149.522181205,2.19047165582,0.0,2.19047165582
 03/26  22:00:00,274.595113088,0.0,0.0,0.0,24.9203635341,149.522181205,2.18846834867,0.0,2.18846834867
 03/26  23:00:00,250.15071747,0.0,0.0,0.0,24.9203635341,149.522181205,2.18847868049,0.0,2.18847868049
 03/26  24:00:00,237.928519113,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 03/27  01:00:00,287.769689447,0.0,0.0,0.0,24.9203635341,199.362908273,2.18919634453,0.0,2.18919634453
 03/27  02:00:00,287.769689507,0.0,0.0,0.0,24.9203635341,199.362908273,2.18904261692,0.0,2.18904261692
 03/27  03:00:00,287.76968964,0.0,0.0,0.0,24.9203635341,199.362908273,2.18915541122,0.0,2.18915541122
 03/27  04:00:00,299.99188752,0.0,0.0,0.0,24.9203635341,199.362908273,2.18900155121,0.0,2.18900155121
 03/27  05:00:00,349.357978942,0.0,0.0,0.0,49.8407270682,199.362908273,4.36209535017,0.0,4.36209535017
