Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 03/27  06:00:00,709.003247454,28.690930759,230.510569536,0.0,49.8407270682,199.362908273,33.1980026916,31.0076423186,2.19036037302
 03/27  07:00:00,766.303440938,25.739383151,201.01342421,0.0,149.522181205,199.362908273,48.8123485066,42.2558076682,6.55654083836
 03/27  08:00:00,1306.82682466,25.7621876895,193.463631046,0.0,448.566543614,448.566543614,14.1710992888,2.31520459989,11.8558946889
 03/27  09:00:00,1303.29985439,26.5073257194,225.737665151,0.0,448.566543614,448.566543614,15.2854011914,0.815912025025,14.4694891664
 03/27  10:00:00,1339.76345486,27.1875755299,307.530138065,0.0,448.566543614,448.566543614,13.3025602222,0.130164308064,13.1723959141
 03/27  11:00:00,1350.68504496,27.719089808,316.695155721,0.0,448.566543614,448.566543614,15.4091366387,0.0,15.4091366387
 03/27  12:00:00,1300.71374125,26.162108668,318.128987343,0.0,448.566543614,398.725816546,19.8740759863,0.0,19.8740759863
 03/27  13:00:00,1352.97687778,28.3452034274,318.351979632,0.0,448.566543614,448.566543614,19.8541544661,0.0,19.8541544661
 03/27  14:00:00,1354.29368158,28.6885241036,319.008156453,0.0,448.566543614,448.566543614,10.9649974675,0.0,10.9649974675
 03/27  15:00:00,1356.73851394,29.0742047162,320.549616399,0.0,448.566543614,448.566543614,13.1501794334,0.0,13.1501794334
 03/27  16:00:00,1408.00630202,29.2178845726,322.253968616,0.0,448.566543614,448.566543614,15.3953637922,0.0,15.3953637922
 03/27  17:00:00,1294.93663217,26.9248228024,323.835173852,0.0,348.885089477,398.725816546,8.75485976752,0.0,8.75485976752
 03/27  18:00:00,1095.50027975,25.739383151,324.739558705,0.0,249.203635341,299.044362409,7.87693237736,1.31683168678,6.56010069057
 03/27  19:00:00,1123.22798133,25.739383151,325.347241835,0.0,249.203635341,299.044362409,14.0216212068,7.47400296406,6.54761824278
 03/27  20:00:00,975.666439175,25.739383151,326.780118018,0.0,149.522181205,249.203635341,38.8371768834,32.285681087,6.55149579634
 03/27  21:00:00,953.450012497,25.739383151,328.495867112,0.0,149.522181205,249.203635341,44.2118553973,42.0209481124,2.19090728485
 03/27  22:00:00,349.356646683,0.0,0.0,0.0,49.8407270682,199.362908273,2.18906951922,0.0,2.18906951922
 03/27  23:00:00,299.991887611,0.0,0.0,0.0,24.9203635341,199.362908273,2.18918207031,0.0,2.18918207031
 03/27  24:00:00,287.769689686,0.0,0.0,0.0,24.9203635341,199.362908273,2.18902812401,0.0,2.18902812401
 03/28  01:00:00,287.769688644,0.0,0.0,0.0,24.9203635341,199.362908273,2.18913806842,0.0,2.18913806842
 03/28  02:00:00,287.769688554,0.0,0.0,0.0,24.9203635341,199.362908273,2.18898271173,0.0,2.18898271173
 03/28  03:00:00,287.76968854,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 03/28  04:00:00,299.991886357,0.0,0.0,0.0,24.9203635341,199.362908273,2.18909379954,0.0,2.18909379954
 03/28  05:00:00,349.357977763,0.0,0.0,0.0,49.8407270682,199.362908273,4.36196978289,0.0,4.36196978289
 03/28  06:00:00,820.881894865,28.7223426311,333.423577863,0.0,49.8407270682,199.362908273,48.0084708966,45.8181180256,2.19035287103
 03/28  07:00:00,906.672994731,25.739383151,332.8991981,0.0,149.522181205,199.362908273,43.7160086772,37.1602864879,6.55572218929
 03/28  08:00:00,1449.71450989,25.7750111086,329.115213499,0.0,448.566543614,448.566543614,14.7670915818,1.60904562369,13.1580459581
 03/28  09:00:00,1406.87349282,26.6099595751,323.85910777,0.0,448.566543614,448.566543614,14.0403949611,0.87202723569,13.1683677254
 03/28  10:00:00,1351.38623849,27.3757979017,318.282891061,0.0,448.566543614,448.566543614,13.44185413,0.267623127612,13.1742310024
 03/28  11:00:00,1346.19004475,27.9520294426,313.660799564,0.0,448.566543614,448.566543614,15.4381945884,0.0270630429361,15.4111315455
 03/28  12:00:00,1291.03994055,26.7783071778,310.134213444,0.0,448.566543614,398.725816546,19.9184428288,0.0420980781131,19.8763447507
 03/28  13:00:00,1343.24615218,29.8628730446,308.640594772,0.0,448.566543614,448.566543614,19.8535940567,0.0,19.8535940567
 03/28  14:00:00,1341.73754798,30.6705210708,305.400219397,0.0,448.566543614,448.566543614,10.9634373043,0.0,10.9634373043
 03/28  15:00:00,1338.0318655,30.9625665967,300.55526019,0.0,448.566543614,448.566543614,13.1515389216,0.0,13.1515389216
 03/28  16:00:00,1383.12310048,31.6427930515,295.078691166,0.0,448.566543614,448.566543614,15.3946668808,0.0,15.3946668808
 03/28  17:00:00,1259.30832125,27.6007455342,289.155696888,0.0,348.885089477,398.725816546,8.75442744106,0.0,8.75442744106
 03/28  18:00:00,997.991071581,25.739383151,231.212516435,0.0,249.203635341,299.044362409,6.55968662824,0.0,6.55968662824
 03/28  19:00:00,955.503322214,25.739383151,163.968362387,0.0,249.203635341,299.044362409,6.84398478776,0.295756777845,6.54822800991
 03/28  20:00:00,759.325647935,25.739383151,118.735263192,0.0,149.522181205,249.203635341,19.8406551758,13.288579326,6.55207584982
 03/28  21:00:00,707.5660049,25.739383151,92.2755320303,0.0,149.522181205,249.203635341,26.5838844875,24.3927554908,2.19112899671
 03/28  22:00:00,349.356645889,0.0,0.0,0.0,49.8407270682,199.362908273,2.18913196123,0.0,2.18913196123
 03/28  23:00:00,299.991886683,0.0,0.0,0.0,24.9203635341,199.362908273,2.18910878059,0.0,2.18910878059
 03/28  24:00:00,287.769688922,0.0,0.0,0.0,24.9203635341,199.362908273,2.1889532361,0.0,2.1889532361
 03/29  01:00:00,287.769687781,0.0,0.0,0.0,24.9203635341,199.362908273,2.18906174094,0.0,2.18906174094
 03/29  02:00:00,287.76968776,0.0,0.0,0.0,24.9203635341,199.362908273,2.18917087349,0.0,2.18917087349
 03/29  03:00:00,287.769687589,0.0,0.0,0.0,24.9203635341,199.362908273,2.18901394226,0.0,2.18901394226
 03/29  04:00:00,299.991885378,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 03/29  05:00:00,349.357975634,0.0,0.0,0.0,49.8407270682,199.362908273,4.36235447698,0.0,4.36235447698
 03/29  06:00:00,517.83681126,28.7519450928,43.7161854441,0.0,49.8407270682,199.362908273,61.0692304189,58.878698373,2.1905320459
 03/29  07:00:00,610.202331305,25.739383151,48.7458592789,0.0,149.522181205,199.362908273,51.4758026,44.9205043537,6.55529824637
 03/29  08:00:00,1192.81414106,25.81684667,81.530540372,0.0,448.566543614,448.566543614,15.2356129606,2.07667892024,13.1589340403
 03/29  09:00:00,1216.60936559,26.742361614,138.998605768,0.0,448.566543614,448.566543614,14.1617230959,0.992554921121,13.1691681748
 03/29  10:00:00,1239.58908053,27.5221132848,208.062453449,0.0,448.566543614,448.566543614,13.4907824723,0.315814175637,13.1749682967
 03/29  11:00:00,1311.09470132,28.9821345455,276.189388151,0.0,448.566543614,448.566543614,17.6235632772,0.0150387883855,17.6085244888
 03/29  12:00:00,1275.09832951,27.6011382849,289.474961186,0.0,448.566543614,398.725816546,19.9049449181,0.0360930991903,19.8688518189
 03/29  13:00:00,1335.83471729,31.0928947904,294.860842526,0.0,448.566543614,448.566543614,17.6479595361,0.0,17.6479595361
 03/29  14:00:00,1339.59812008,31.8214726115,297.42723328,0.0,448.566543614,448.566543614,13.1520959396,0.0,13.1520959396
 03/29  15:00:00,1339.57887848,32.4413334066,297.651080715,0.0,448.566543614,448.566543614,10.9627356913,0.0,10.9627356913
 03/29  16:00:00,1388.69479288,33.2461415546,297.81187912,0.0,448.566543614,448.566543614,15.394971917,0.0,15.394971917
 03/29  17:00:00,1268.83584263,29.3879775644,296.002419624,0.0,348.885089477,398.725816546,8.75333494382,0.0,8.75333494382
 03/29  18:00:00,1046.87718258,26.0209149528,278.780473365,0.0,249.203635341,299.044362409,6.55982903081,0.0,6.55982903081
 03/29  19:00:00,1005.97871763,25.739383151,213.210433946,0.0,249.203635341,299.044362409,6.57851202196,0.0308909772902,6.54762104467
 03/29  20:00:00,826.79579025,25.739383151,184.250936455,0.0,149.522181205,249.203635341,16.6500134518,10.0978292035,6.55218424833
 03/29  21:00:00,800.715153424,25.739383151,182.614848828,0.0,149.522181205,249.203635341,18.8448287336,16.6536607598,2.19116797377
 03/29  22:00:00,349.356644896,0.0,0.0,0.0,49.8407270682,199.362908273,2.18917122814,0.0,2.18917122814
 03/29  23:00:00,299.991885722,0.0,0.0,0.0,24.9203635341,199.362908273,2.18914636601,0.0,2.18914636601
 03/29  24:00:00,287.769687895,0.0,0.0,0.0,24.9203635341,199.362908273,2.18898928526,0.0,2.18898928526
 03/30  01:00:00,287.769686815,0.0,0.0,0.0,24.9203635341,199.362908273,2.1890958278,0.0,2.1890958278
 03/30  02:00:00,287.769686836,0.0,0.0,0.0,24.9203635341,199.362908273,2.18893730494,0.0,2.18893730494
 03/30  03:00:00,287.769686605,0.0,0.0,0.0,24.9203635341,199.362908273,2.18904481146,0.0,2.18904481146
 03/30  04:00:00,299.991884395,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 03/30  05:00:00,349.357974003,0.0,0.0,0.0,49.8407270682,199.362908273,4.36240587126,0.0,4.36240587126
 03/30  06:00:00,482.208809123,28.7794286502,9.80294462108,0.0,49.8407270682,199.362908273,53.5379524121,51.3473967467,2.19055566543
 03/30  07:00:00,581.740134769,25.739383151,21.7217330808,0.0,149.522181205,199.362908273,36.8228004549,30.2670011644,6.55579929058
 03/30  08:00:00,1173.63195069,26.3075973579,62.4843210773,0.0,448.566543614,448.566543614,14.8935112909,1.73537545406,13.1581358368
 03/30  09:00:00,1220.68636734,28.1802898503,141.361689444,0.0,448.566543614,448.566543614,13.9181020068,0.749087151763,13.1690148551
 03/30  10:00:00,1279.33777348,29.1229885878,245.507852663,0.0,448.566543614,448.566543614,13.2890615946,0.114318834762,13.1747427599
 03/30  11:00:00,1325.86810334,30.0318099357,289.610424206,0.0,448.566543614,448.566543614,17.60806204,0.0,17.60806204
 03/30  12:00:00,1283.36215009,28.2965478377,297.917694376,0.0,448.566543614,398.725816546,19.2467868792,0.0,19.2467868792
 03/30  13:00:00,1343.47229001,31.0538830113,304.656602284,0.0,448.566543614,448.566543614,18.2682663836,0.0,18.2682663836
 03/30  14:00:00,1347.85527338,32.233181905,307.882261783,0.0,448.566543614,448.566543614,10.9633476116,0.0,10.9633476116
 03/30  15:00:00,1345.99280311,32.6057705427,306.415191352,0.0,448.566543614,448.566543614,13.1513050163,0.0,13.1513050163
 03/30  16:00:00,1392.98219255,33.2582326145,304.593545402,0.0,448.566543614,448.566543614,15.3940867642,0.0,15.3940867642
 03/30  17:00:00,1271.07760756,28.7041011757,301.116251899,0.0,348.885089477,398.725816546,8.75412447491,0.0,8.75412447491
 03/30  18:00:00,1037.36937934,25.739383151,270.773402742,0.0,249.203635341,299.044362409,6.56048063615,0.0,6.56048063615
 03/30  19:00:00,1004.98881361,25.739383151,212.698203422,0.0,249.203635341,299.044362409,6.54797184018,0.0,6.54797184018
 03/30  20:00:00,819.032306265,25.739383151,177.083855297,0.0,149.522181205,249.203635341,6.99000943253,0.438226612081,6.55178282045
 03/30  21:00:00,776.066415861,25.739383151,159.046888007,0.0,149.522181205,249.203635341,10.323209942,8.13217124166,2.19103870034
 03/30  22:00:00,349.356643947,0.0,0.0,0.0,49.8407270682,199.362908273,2.18917475636,0.0,2.18917475636
 03/30  23:00:00,299.991884738,0.0,0.0,0.0,24.9203635341,199.362908273,2.18901612829,0.0,2.18901612829
 03/30  24:00:00,287.769686885,0.0,0.0,0.0,24.9203635341,199.362908273,2.18912329299,0.0,2.18912329299
 03/31  01:00:00,287.769685838,0.0,0.0,0.0,24.9203635341,199.362908273,2.18896204191,0.0,2.18896204191
 03/31  02:00:00,287.769685651,0.0,0.0,0.0,24.9203635341,199.362908273,2.18906766611,0.0,2.18906766611
 03/31  03:00:00,287.769685628,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 03/31  04:00:00,299.99188341,0.0,0.0,0.0,24.9203635341,199.362908273,2.18917298445,0.0,2.18917298445
 03/31  05:00:00,349.357972738,0.0,0.0,0.0,49.8407270682,199.362908273,4.36212063505,0.0,4.36212063505
 03/31  06:00:00,412.0966202,28.8169527992,0.0166448702235,0.0,49.8407270682,199.362908273,54.8644508709,52.6740394963,2.19041137455
 03/31  07:00:00,496.880349633,25.739383151,0.0,0.0,149.522181205,199.362908273,42.0603059056,35.5054477318,6.55485817381
 03/31  08:00:00,1136.47311969,26.2370479217,37.5029474335,0.0,448.566543614,448.566543614,16.043621766,2.88498304595,13.1586387201
 03/31  09:00:00,1255.54836522,28.1588092323,175.571758182,0.0,448.566543614,448.566543614,14.2630102274,1.09517286864,13.1678373588
 03/31  10:00:00,1323.13196304,29.2262193344,286.715293281,0.0,448.566543614,448.566543614,13.4773493832,0.303881577074,13.1734678061
 03/31  11:00:00,1344.34707115,30.3790542966,304.767612602,0.0,448.566543614,448.566543614,15.4098065605,0.0,15.4098065605
 03/31  12:00:00,1301.08335313,29.0154135891,311.684312597,0.0,448.566543614,398.725816546,19.8739827049,0.0,19.8739827049
 03/31  13:00:00,1361.80258946,32.6402371269,317.971621974,0.0,448.566543614,448.566543614,19.8534727986,0.0,19.8534727986
 03/31  14:00:00,1366.91518139,33.3169095336,323.144184177,0.0,448.566543614,448.566543614,10.9635972029,0.0,10.9635972029
 03/31  15:00:00,1366.56454747,33.592292993,323.884487434,0.0,448.566543614,448.566543614,13.1495523568,0.0,13.1495523568
 03/31  16:00:00,1417.0355624,34.3653630989,324.93510065,0.0,448.566543614,448.566543614,15.3940078071,0.0,15.3940078071
 03/31  17:00:00,1298.31217083,29.8595840897,324.160099383,0.0,348.885089477,398.725816546,8.75414758071,0.0,8.75414758071
 03/31  18:00:00,1088.5028913,25.8617650895,319.565052299,0.0,249.203635341,299.044362409,6.56055757695,0.0,6.56055757695
 03/31  19:00:00,1108.65658394,25.739383151,314.326542374,0.0,249.203635341,299.044362409,6.54814705744,0.0,6.54814705744
 03/31  20:00:00,955.704236085,25.739383151,311.49579329,0.0,149.522181205,249.203635341,4.40210281585,0.0280917907251,4.37401102512
 03/31  21:00:00,929.170487521,25.739383151,309.709656234,0.0,149.522181205,249.203635341,7.22058187286,2.85816698202,4.36241489084
 03/31  22:00:00,349.356642684,0.0,0.0,0.0,49.8407270682,199.362908273,2.18913556449,0.0,2.18913556449
 03/31  23:00:00,299.991883535,0.0,0.0,0.0,24.9203635341,199.362908273,2.18897527484,0.0,2.18897527484
 03/31  24:00:00,287.769685597,0.0,0.0,0.0,24.9203635341,199.362908273,2.1890806285,0.0,2.1890806285
 04/01  01:00:00,237.9289575,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/01  02:00:00,237.928957488,0.0,0.0,0.0,24.9203635341,149.522181205,2.18918267963,0.0,2.18918267963
 04/01  03:00:00,237.928957546,0.0,0.0,0.0,24.9203635341,149.522181205,2.1890209961,0.0,2.1890209961
 04/01  04:00:00,250.151155478,0.0,0.0,0.0,24.9203635341,149.522181205,2.18912449833,0.0,2.18912449833
 04/01  05:00:00,274.596880602,0.0,0.0,0.0,24.9203635341,149.522181205,4.36229110745,0.0,4.36229110745
 04/01  06:00:00,550.425351334,28.6340507029,76.2834429996,0.0,49.8407270682,199.362908273,35.8955117738,33.705063541,2.19044823281
 04/01  07:00:00,571.167836823,25.739383151,108.358604177,0.0,49.8407270682,199.362908273,32.0599488563,27.6934486412,4.36650021516
 04/01  08:00:00,930.700629039,25.7548268977,215.77901937,0.0,249.203635341,249.203635341,14.8533943906,10.481480397,4.37191399353
 04/01  09:00:00,941.411492898,26.1212343974,259.972887662,0.0,249.203635341,249.203635341,12.8088227597,4.06879639517,8.74002636449
 04/01  10:00:00,912.105537017,26.0317012124,277.288565848,0.0,249.203635341,249.203635341,8.18330882972,1.62808513369,6.55522369603
 04/01  11:00:00,926.113596266,26.2190296883,288.487743208,0.0,249.203635341,249.203635341,7.67122246228,1.10746530765,6.56375715463
 04/01  12:00:00,945.20738939,27.1136490835,304.382148392,0.0,249.203635341,249.203635341,9.2971998809,0.559754046021,8.73744583488
 04/01  13:00:00,966.058924533,27.469972407,320.239108736,0.0,249.203635341,249.203635341,6.67005238123,0.114358606875,6.55569377435
 04/01  14:00:00,711.311864217,26.6735774137,317.105813677,0.0,74.7610906023,174.442544739,4.37175700247,0.0,4.37175700247
 04/01  15:00:00,693.497425829,26.0338846637,304.074156955,0.0,74.7610906023,174.442544739,4.36887704521,0.0,4.36887704521
 04/01  16:00:00,744.219538327,25.781881716,299.593561491,0.0,74.7610906023,174.442544739,6.54557532747,0.0,6.54557532747
 04/01  17:00:00,692.408570538,25.7455144656,292.876204571,0.0,24.9203635341,149.522181205,3.09160894603,0.901310869062,2.19029807697
 04/01  18:00:00,296.66762376,0.0,0.0,0.0,24.9203635341,149.522181205,2.19051175962,0.0,2.19051175962
 04/01  19:00:00,323.485228498,0.0,0.0,0.0,24.9203635341,149.522181205,2.19054461461,0.0,2.19054461461
 04/01  20:00:00,323.485228701,0.0,0.0,0.0,24.9203635341,149.522181205,4.36082681729,0.0,4.36082681729
 04/01  21:00:00,299.041718329,0.0,0.0,0.0,24.9203635341,149.522181205,2.19179240445,0.0,2.19179240445
 04/01  22:00:00,274.595551166,0.0,0.0,0.0,24.9203635341,149.522181205,2.18909630489,0.0,2.18909630489
 04/01  23:00:00,250.151155673,0.0,0.0,0.0,24.9203635341,149.522181205,2.18893436846,0.0,2.18893436846
 04/01  24:00:00,237.928957773,0.0,0.0,0.0,24.9203635341,149.522181205,2.18903791903,0.0,2.18903791903
 04/02  01:00:00,237.928513897,0.0,0.0,0.0,24.9203635341,149.522181205,2.18846935915,0.0,2.18846935915
 04/02  02:00:00,237.928513339,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/02  03:00:00,237.928513897,0.0,0.0,0.0,24.9203635341,149.522181205,2.18846813242,0.0,2.18846813242
 04/02  04:00:00,250.150711993,0.0,0.0,0.0,24.9203635341,149.522181205,2.18846682436,0.0,2.18846682436
 04/02  05:00:00,274.596435497,0.0,0.0,0.0,24.9203635341,149.522181205,2.19055407575,0.0,2.19055407575
 04/02  06:00:00,306.396565406,0.0,0.0,0.0,24.9203635341,149.522181205,2.18841575768,0.0,2.18841575768
 04/02  07:00:00,296.666294003,0.0,0.0,0.0,24.9203635341,149.522181205,2.1884143376,0.0,2.1884143376
 04/02  08:00:00,296.666293588,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/02  09:00:00,259.999700752,0.0,0.0,0.0,24.9203635341,149.522181205,2.18841290824,0.0,2.18841290824
 04/02  10:00:00,211.110909771,0.0,0.0,0.0,24.9203635341,149.522181205,2.18841146647,0.0,2.18841146647
 04/02  11:00:00,211.111795064,0.0,0.0,0.0,24.9203635341,149.522181205,2.18965571212,0.0,2.18965571212
 04/02  12:00:00,211.111795008,0.0,0.0,0.0,24.9203635341,149.522181205,2.18976812969,0.0,2.18976812969
 04/02  13:00:00,211.113123889,0.0,0.0,0.0,24.9203635341,149.522181205,2.19195931213,0.0,2.19195931213
 04/02  14:00:00,211.111795348,0.0,0.0,0.0,24.9203635341,149.522181205,4.35957517361,0.0,4.35957517361
 04/02  15:00:00,211.110909161,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/02  16:00:00,259.999700915,0.0,0.0,0.0,24.9203635341,149.522181205,2.18837084385,0.0,2.18837084385
 04/02  17:00:00,296.666294471,0.0,0.0,0.0,24.9203635341,149.522181205,2.18836943869,0.0,2.18836943869
 04/02  18:00:00,296.666294034,0.0,0.0,0.0,24.9203635341,149.522181205,2.18836802621,0.0,2.18836802621
 04/02  19:00:00,323.48389811,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/02  20:00:00,323.483898669,0.0,0.0,0.0,24.9203635341,149.522181205,2.18836660874,0.0,2.18836660874
 04/02  21:00:00,299.040831359,0.0,0.0,0.0,24.9203635341,149.522181205,2.19053399844,0.0,2.19053399844
 04/02  22:00:00,274.595107544,0.0,0.0,0.0,24.9203635341,149.522181205,2.18831550655,0.0,2.18831550655
 04/02  23:00:00,250.150712024,0.0,0.0,0.0,24.9203635341,149.522181205,2.18831414513,0.0,2.18831414513
 04/02  24:00:00,237.928513711,0.0,0.0,0.0,24.9203635341,149.522181205,2.18831277939,0.0,2.18831277939
 04/03  01:00:00,287.769682489,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 04/03  02:00:00,287.769682523,0.0,0.0,0.0,24.9203635341,199.362908273,2.18906885475,0.0,2.18906885475
 04/03  03:00:00,287.769682719,0.0,0.0,0.0,24.9203635341,199.362908273,2.18916844532,0.0,2.18916844532
 04/03  04:00:00,299.991880541,0.0,0.0,0.0,24.9203635341,199.362908273,2.18900341843,0.0,2.18900341843
 04/03  05:00:00,349.357967828,0.0,0.0,0.0,49.8407270682,199.362908273,4.36202793434,0.0,4.36202793434
 04/03  06:00:00,545.652213195,28.9099552021,79.7511896181,0.0,49.8407270682,199.362908273,42.0971906422,39.906877742,2.19031290019
 04/03  07:00:00,652.418927078,25.739383151,90.0208254947,0.0,149.522181205,199.362908273,46.8768488085,40.3207402913,6.55610851722
 04/03  08:00:00,1235.86254651,26.8864165167,122.406354595,0.0,448.566543614,448.566543614,13.4853361593,2.51566657557,10.9696695837
 04/03  09:00:00,1233.12657282,28.3677715782,153.065228725,0.0,448.566543614,448.566543614,14.7218908224,1.54684835062,13.1750424717
 04/03  10:00:00,1259.41370702,29.2471869541,222.915011982,0.0,448.566543614,448.566543614,16.166903909,0.800513272048,15.366390637
 04/03  11:00:00,1313.61334638,30.3447254801,273.007699762,0.0,448.566543614,448.566543614,15.5241727646,0.117368813497,15.4068039511
 04/03  12:00:00,1261.08306047,28.8759639624,274.0476084,0.0,448.566543614,398.725816546,19.8877950876,0.0210662077591,19.8667288798
 04/03  13:00:00,1319.45452029,31.3541846989,281.378995719,0.0,448.566543614,448.566543614,17.6475626319,0.0,17.6475626319
 04/03  14:00:00,1333.51286502,31.8340829515,294.012402609,0.0,448.566543614,448.566543614,13.1556826261,0.0,13.1556826261
 04/03  15:00:00,1333.219168,31.891827405,295.721858808,0.0,448.566543614,448.566543614,10.9607470634,0.0,10.9607470634
 04/03  16:00:00,1378.45569005,30.9278279617,294.010782318,0.0,448.566543614,448.566543614,15.3937587443,0.0,15.3937587443
 04/03  17:00:00,1261.34649334,27.9980762244,291.120643239,0.0,348.885089477,398.725816546,8.75268428715,0.0,8.75268428715
 04/03  18:00:00,995.385427887,25.739383151,228.121822588,0.0,249.203635341,299.044362409,8.73997836358,0.0,8.73997836358
 04/03  19:00:00,970.97925552,25.739383151,178.690216645,0.0,249.203635341,299.044362409,4.74171667872,0.370163849518,4.3715528292
 04/03  20:00:00,671.881646102,25.739383151,54.7969786051,0.0,149.522181205,249.203635341,18.3369534943,11.7860754812,6.55087801314
 04/03  21:00:00,559.416650787,25.739383151,0.000484734843092,0.0,149.522181205,249.203635341,36.1748421009,33.9836750797,2.1911670212
 04/03  22:00:00,349.356639539,0.0,0.0,0.0,49.8407270682,199.362908273,2.1891788401,0.0,2.1891788401
 04/03  23:00:00,299.991880453,0.0,0.0,0.0,24.9203635341,199.362908273,2.18901292255,0.0,2.18901292255
 04/03  24:00:00,287.769682754,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911240929,0.0,2.18911240929
 04/04  01:00:00,287.769681783,0.0,0.0,0.0,24.9203635341,199.362908273,2.18894498708,0.0,2.18894498708
 04/04  02:00:00,287.769681728,0.0,0.0,0.0,24.9203635341,199.362908273,2.18904292653,0.0,2.18904292653
 04/04  03:00:00,287.769681759,0.0,0.0,0.0,24.9203635341,199.362908273,2.18914057896,0.0,2.18914057896
 04/04  04:00:00,299.991879467,0.0,0.0,0.0,24.9203635341,199.362908273,2.18897383796,0.0,2.18897383796
 04/04  05:00:00,349.357965322,0.0,0.0,0.0,49.8407270682,199.362908273,2.19106329663,0.0,2.19106329663
 04/04  06:00:00,401.404965762,28.7309826077,0.0,0.0,49.8407270682,199.362908273,83.9767659336,81.786240904,2.19052502951
 04/04  07:00:00,507.224352997,25.739383151,0.000746131523428,0.0,149.522181205,199.362908273,63.5256781672,56.9695620835,6.55611608368
 04/04  08:00:00,1118.72805638,26.0395547504,20.6844338209,0.0,448.566543614,448.566543614,21.7547890821,8.59555606434,13.1592330178
 04/04  09:00:00,1179.84415947,27.2948938882,103.10662945,0.0,448.566543614,448.566543614,15.3418632196,2.1723881038,13.1694751158
 04/04  10:00:00,1197.51977355,27.9879906594,166.388429948,0.0,448.566543614,448.566543614,14.5709154316,1.39611289645,13.1748025351
 04/04  11:00:00,1278.4012239,28.8853881079,244.313493307,0.0,448.566543614,448.566543614,18.3233529984,0.716113383664,17.6072396147
 04/04  12:00:00,1268.92561781,27.5961339629,285.035066815,0.0,448.566543614,398.725816546,18.5274092467,0.866561400529,17.6608478461
 04/04  13:00:00,1323.99722241,30.7593427441,286.554898268,0.0,448.566543614,448.566543614,19.8716825526,0.0210623109469,19.8506202417
 04/04  14:00:00,1323.47118739,31.1935682569,285.747540869,0.0,448.566543614,448.566543614,10.9635301937,0.0,10.9635301937
 04/04  15:00:00,1327.1338833,31.4110991296,288.551778723,0.0,448.566543614,448.566543614,13.1492089065,0.0,13.1492089065
 04/04  16:00:00,1379.74526342,32.4427530599,290.487553076,0.0,448.566543614,448.566543614,15.3929609749,0.0,15.3929609749
 04/04  17:00:00,1261.68757231,28.7993119763,289.999109659,0.0,348.885089477,398.725816546,8.7536087658,0.0,8.7536087658
 04/04  18:00:00,997.377373079,25.7575009214,230.782239174,0.0,249.203635341,299.044362409,6.56011739986,0.0,6.56011739986
 04/04  19:00:00,949.383592399,25.739383151,158.134643466,0.0,249.203635341,299.044362409,6.55331532785,0.00561867537958,6.54769665247
 04/04  20:00:00,752.147624784,25.739383151,111.985662083,0.0,149.522181205,249.203635341,11.5875548033,7.21306891174,4.3744858916
 04/04  21:00:00,711.548519614,25.739383151,96.4910211474,0.0,149.522181205,249.203635341,21.4148974269,17.0528082103,4.36208921666
 04/04  22:00:00,349.356638471,0.0,0.0,0.0,49.8407270682,199.362908273,2.18897210678,0.0,2.18897210678
 04/04  23:00:00,299.991879252,0.0,0.0,0.0,24.9203635341,199.362908273,2.18906971621,0.0,2.18906971621
 04/04  24:00:00,287.769681439,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 04/05  01:00:00,287.769680368,0.0,0.0,0.0,24.9203635341,199.362908273,2.18916537039,0.0,2.18916537039
 04/05  02:00:00,287.769680449,0.0,0.0,0.0,24.9203635341,199.362908273,2.18899709678,0.0,2.18899709678
 04/05  03:00:00,287.769680577,0.0,0.0,0.0,24.9203635341,199.362908273,2.1890928936,0.0,2.1890928936
 04/05  04:00:00,299.99187853,0.0,0.0,0.0,24.9203635341,199.362908273,2.18892443782,0.0,2.18892443782
 04/05  05:00:00,349.357964412,0.0,0.0,0.0,49.8407270682,199.362908273,2.19099840374,0.0,2.19099840374
 04/05  06:00:00,401.421909306,28.7619581738,0.0,0.0,49.8407270682,199.362908273,66.5787082799,62.2181588655,4.36054941441
 04/05  07:00:00,524.829683302,25.739383151,6.97526407239,0.0,149.522181205,199.362908273,45.2447189414,38.6889799464,6.55573899504
 04/05  08:00:00,1178.80652314,26.3264603267,67.751141868,0.0,448.566543614,448.566543614,14.2561930492,3.28717772079,10.9690153284
 04/05  09:00:00,1249.63092131,28.1770308342,169.778756681,0.0,448.566543614,448.566543614,14.5308494575,1.35702953909,13.1738199184
 04/05  10:00:00,1317.33793199,28.7609876576,282.326890751,0.0,448.566543614,448.566543614,15.8609520882,0.490458639485,15.3704934487
 04/05  11:00:00,1338.63809813,29.3759264276,301.38900033,0.0,448.566543614,448.566543614,15.4191534803,0.01203581503,15.4071176653
 04/05  12:00:00,1291.55172446,27.7916489607,305.833944088,0.0,448.566543614,398.725816546,19.8929473042,0.0210626789249,19.8718846253
 04/05  13:00:00,1341.4324494,31.1266101067,302.777622842,0.0,448.566543614,448.566543614,17.6452982697,0.0,17.6452982697
 04/05  14:00:00,1341.3075025,31.6445479202,302.131791258,0.0,448.566543614,448.566543614,13.1535217393,0.0,13.1535217393
 04/05  15:00:00,1342.45128937,32.252663858,302.986301183,0.0,448.566543614,448.566543614,10.9620041103,0.0,10.9620041103
 04/05  16:00:00,1395.36880079,33.0720402762,305.385432289,0.0,448.566543614,448.566543614,15.3929190266,0.0,15.3929190266
 04/05  17:00:00,1276.73010995,28.9479955758,304.685453642,0.0,348.885089477,398.725816546,8.75351473345,0.0,8.75351473345
 04/05  18:00:00,1047.153614,25.7549460376,280.800288553,0.0,249.203635341,299.044362409,6.55986692758,0.0,6.55986692758
 04/05  19:00:00,1011.18192561,25.739383151,219.805017354,0.0,249.203635341,299.044362409,6.54763999475,0.0,6.54763999475
 04/05  20:00:00,831.377088256,25.739383151,190.079155122,0.0,149.522181205,249.203635341,7.25449030992,0.702449848249,6.55204046167
 04/05  21:00:00,779.329895656,25.739383151,163.302825322,0.0,149.522181205,249.203635341,10.4219701183,8.23082624923,2.1911438691
 04/05  22:00:00,349.356637761,0.0,0.0,0.0,49.8407270682,199.362908273,2.18915070521,0.0,2.18915070521
 04/05  23:00:00,299.991878585,0.0,0.0,0.0,24.9203635341,199.362908273,2.1891134268,0.0,2.1891134268
 04/05  24:00:00,287.769680776,0.0,0.0,0.0,24.9203635341,199.362908273,2.18894487169,0.0,2.18894487169
 04/06  01:00:00,287.769679574,0.0,0.0,0.0,24.9203635341,199.362908273,2.18903784551,0.0,2.18903784551
 04/06  02:00:00,287.769679535,0.0,0.0,0.0,24.9203635341,199.362908273,2.18913159134,0.0,2.18913159134
 04/06  03:00:00,287.769679369,0.0,0.0,0.0,24.9203635341,199.362908273,2.18896149581,0.0,2.18896149581
 04/06  04:00:00,299.991877148,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 04/06  05:00:00,349.357962603,0.0,0.0,0.0,49.8407270682,199.362908273,4.36216430788,0.0,4.36216430788
 04/06  06:00:00,401.449791673,28.7959316066,0.0,0.0,49.8407270682,199.362908273,55.9227219897,53.7323014777,2.19042051201
 04/06  07:00:00,617.146387479,25.739383151,56.2182666519,0.0,149.522181205,199.362908273,52.0626537009,45.5080124072,6.55464129364
 04/06  08:00:00,1209.1168574,26.0220296818,98.0842826786,0.0,448.566543614,448.566543614,14.7946223936,1.63512906112,13.1594933325
 04/06  09:00:00,1254.44057679,27.6920431825,176.514905439,0.0,448.566543614,448.566543614,14.1092384126,0.940455209675,13.1687832029
 04/06  10:00:00,1334.59856457,28.7270269793,300.58636183,0.0,448.566543614,448.566543614,13.4209337369,0.249785766937,13.1711479699
 04/06  11:00:00,1354.33335834,29.6832882404,316.886786402,0.0,448.566543614,448.566543614,15.4061891941,0.0,15.4061891941
 04/06  12:00:00,1306.2125237,28.3397903213,317.029616272,0.0,448.566543614,398.725816546,19.8679911373,0.0,19.8679911373
 04/06  13:00:00,1360.036959,31.7084936974,316.650076913,0.0,448.566543614,448.566543614,19.8492160039,0.0,19.8492160039
 04/06  14:00:00,1358.67228713,32.200824321,315.770797012,0.0,448.566543614,448.566543614,10.9663821508,0.0,10.9663821508
 04/06  15:00:00,1359.58380972,32.9934811214,317.622080456,0.0,448.566543614,448.566543614,10.9610218033,0.0,10.9610218033
 04/06  16:00:00,1410.8290265,34.1668054633,319.984104508,0.0,448.566543614,448.566543614,15.3915570281,0.0,15.3915570281
 04/06  17:00:00,1295.78094339,30.3238804735,321.494062421,0.0,348.885089477,398.725816546,8.75268590099,0.0,8.75268590099
 04/06  18:00:00,1090.40922211,26.3944492184,320.147079037,0.0,249.203635341,299.044362409,8.74043115817,0.0,8.74043115817
 04/06  19:00:00,1113.88700415,25.739383151,318.048536547,0.0,249.203635341,299.044362409,4.37188776791,0.0,4.37188776791
 04/06  20:00:00,962.422543222,25.739383151,316.817186698,0.0,149.522181205,249.203635341,6.84794958971,0.297183670303,6.5507659194
 04/06  21:00:00,932.349030119,25.739383151,311.014973658,0.0,149.522181205,249.203635341,7.39724900357,5.20610999442,2.19113900915
 04/06  22:00:00,349.356636367,0.0,0.0,0.0,49.8407270682,199.362908273,2.18915241704,0.0,2.18915241704
 04/06  23:00:00,299.991877305,0.0,0.0,0.0,24.9203635341,199.362908273,2.18898140847,0.0,2.18898140847
 04/06  24:00:00,287.769679581,0.0,0.0,0.0,24.9203635341,199.362908273,2.18907501644,0.0,2.18907501644
 04/07  01:00:00,287.769678628,0.0,0.0,0.0,24.9203635341,199.362908273,2.18861674644,0.0,2.18861674644
 04/07  02:00:00,287.769678526,0.0,0.0,0.0,24.9203635341,199.362908273,2.18899432224,0.0,2.18899432224
 04/07  03:00:00,287.769678502,0.0,0.0,0.0,24.9203635341,199.362908273,2.18908608245,0.0,2.18908608245
 04/07  04:00:00,299.991876297,0.0,0.0,0.0,24.9203635341,199.362908273,2.18891418953,0.0,2.18891418953
 04/07  05:00:00,349.357960258,0.0,0.0,0.0,49.8407270682,199.362908273,2.19098992051,0.0,2.19098992051
 04/07  06:00:00,514.591975178,28.9163565062,49.3078723749,0.0,49.8407270682,199.362908273,27.8913290673,25.7008811664,2.19044790092
 04/07  07:00:00,671.238412402,25.739383151,108.097515932,0.0,149.522181205,199.362908273,25.5152167365,18.9595847221,6.55563201442
 04/07  08:00:00,1378.18808328,27.2235295723,261.04156879,0.0,448.566543614,448.566543614,13.7811254158,0.623067558248,13.1580578576
 04/07  09:00:00,1401.20206623,29.4872267882,313.19591718,0.0,448.566543614,448.566543614,13.1770783563,0.00902998213435,13.1680483741
 04/07  10:00:00,1376.32090441,30.5075827286,332.279945613,0.0,448.566543614,448.566543614,13.1731050786,0.0,13.1731050786
 04/07  11:00:00,1389.64960257,31.2725985799,344.244840552,0.0,448.566543614,448.566543614,15.4076907292,0.0,15.4076907292
 04/07  12:00:00,1340.7441466,28.82913693,347.494928442,0.0,448.566543614,398.725816546,19.8703932957,0.0,19.8703932957
 04/07  13:00:00,1409.53459223,33.1474504551,360.067080891,0.0,448.566543614,448.566543614,19.8488733669,0.0,19.8488733669
 04/07  14:00:00,1407.513533,34.0349914809,358.484448117,0.0,448.566543614,448.566543614,10.9643990141,0.0,10.9643990141
 04/07  15:00:00,1404.7436886,35.6925030995,351.621224267,0.0,448.566543614,448.566543614,10.9590531072,0.0,10.9590531072
 04/07  16:00:00,1454.64167974,37.0789043364,351.644223717,0.0,448.566543614,448.566543614,15.3910043925,0.0,15.3910043925
 04/07  17:00:00,1329.48123217,32.259301982,345.147280264,0.0,348.885089477,398.725816546,8.75357703211,0.0,8.75357703211
 04/07  18:00:00,1112.04774895,26.9525068342,335.271854886,0.0,249.203635341,299.044362409,8.7397783258,0.0,8.7397783258
 04/07  19:00:00,1130.48235988,25.7963881485,330.350134651,0.0,249.203635341,299.044362409,4.37146857223,0.0,4.37146857223
 04/07  20:00:00,979.337841324,25.739383151,329.401525,0.0,149.522181205,249.203635341,6.55138886555,0.0,6.55138886555
 04/07  21:00:00,948.357534172,25.739383151,324.575293685,0.0,149.522181205,249.203635341,2.1909470463,0.0,2.1909470463
 04/07  22:00:00,349.356635361,0.0,0.0,0.0,49.8407270682,199.362908273,2.189152198,0.0,2.189152198
 04/07  23:00:00,299.991876321,0.0,0.0,0.0,24.9203635341,199.362908273,2.18892622596,0.0,2.18892622596
 04/07  24:00:00,287.769678539,0.0,0.0,0.0,24.9203635341,199.362908273,2.18901796832,0.0,2.18901796832
 04/08  01:00:00,237.928950465,0.0,0.0,0.0,24.9203635341,149.522181205,2.18910721851,0.0,2.18910721851
 04/08  02:00:00,237.928950509,0.0,0.0,0.0,24.9203635341,149.522181205,2.18893374047,0.0,2.18893374047
 04/08  03:00:00,237.928950441,0.0,0.0,0.0,24.9203635341,149.522181205,2.18902362095,0.0,2.18902362095
 04/08  04:00:00,250.151148244,0.0,0.0,0.0,24.9203635341,149.522181205,2.18911325281,0.0,2.18911325281
 04/08  05:00:00,274.59686795,0.0,0.0,0.0,24.9203635341,149.522181205,2.1911848059,0.0,2.1911848059
 04/08  06:00:00,641.303101628,28.8322483948,172.074098798,0.0,49.8407270682,199.362908273,12.7565611621,10.5660958842,2.19046527785
 04/08  07:00:00,674.608987216,25.739383151,207.60552309,0.0,49.8407270682,199.362908273,18.1859740733,13.8196335664,4.36634050689
 04/08  08:00:00,1018.35636374,26.4047942382,295.343943644,0.0,249.203635341,249.203635341,8.49268386167,1.94497102495,6.54771283672
 04/08  09:00:00,1011.69544364,26.969374535,318.182404904,0.0,249.203635341,249.203635341,7.4814862803,0.921163562299,6.560322718
 04/08  10:00:00,988.317238098,26.7145766244,342.424371536,0.0,249.203635341,249.203635341,6.79542005255,0.240827871256,6.5545921813
 04/08  11:00:00,1011.4784537,26.5589607794,365.73961054,0.0,249.203635341,249.203635341,8.74470877377,0.0,8.74470877377
 04/08  12:00:00,1022.26653009,27.0917385903,375.996231632,0.0,249.203635341,249.203635341,6.55758836523,0.0,6.55758836523
 04/08  13:00:00,1010.43235367,27.3480784003,363.906158446,0.0,249.203635341,249.203635341,6.55461531174,0.0,6.55461531174
 04/08  14:00:00,750.598264723,26.5690611184,354.667593065,0.0,74.7610906023,174.442544739,6.54732199159,0.0,6.54732199159
 04/08  15:00:00,748.216924983,26.0044902979,352.668271018,0.0,74.7610906023,174.442544739,4.36891176206,0.0,4.36891176206
 04/08  16:00:00,797.368572893,26.520122872,352.094195515,0.0,74.7610906023,174.442544739,4.37047721597,0.0,4.37047721597
 04/08  17:00:00,760.317487697,26.5778440094,352.976166949,0.0,24.9203635341,149.522181205,2.19043275756,0.0,2.19043275756
 04/08  18:00:00,517.96904573,11.0228121623,162.306354066,0.0,24.9203635341,149.522181205,2.19045419797,0.0,2.19045419797
 04/08  19:00:00,323.485218401,0.0,0.0,0.0,24.9203635341,149.522181205,4.36096254289,0.0,4.36096254289
 04/08  20:00:00,323.485217924,0.0,0.0,0.0,24.9203635341,149.522181205,2.19050892598,0.0,2.19050892598
 04/08  21:00:00,299.041705119,0.0,0.0,0.0,24.9203635341,149.522181205,2.19175444431,0.0,2.19175444431
 04/08  22:00:00,274.595543684,0.0,0.0,0.0,24.9203635341,149.522181205,2.18898789606,0.0,2.18898789606
 04/08  23:00:00,250.151148183,0.0,0.0,0.0,24.9203635341,149.522181205,2.18907747306,0.0,2.18907747306
 04/08  24:00:00,237.928950521,0.0,0.0,0.0,24.9203635341,149.522181205,2.18890374433,0.0,2.18890374433
 04/09  01:00:00,237.928508229,0.0,0.0,0.0,24.9203635341,149.522181205,2.1884192703,0.0,2.1884192703
 04/09  02:00:00,237.928507877,0.0,0.0,0.0,24.9203635341,149.522181205,2.18840541171,0.0,2.18840541171
 04/09  03:00:00,237.928507404,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/09  04:00:00,250.150705793,0.0,0.0,0.0,24.9203635341,149.522181205,2.18839146617,0.0,2.18839146617
 04/09  05:00:00,274.596425314,0.0,0.0,0.0,24.9203635341,149.522181205,2.19052770316,0.0,2.19052770316
 04/09  06:00:00,297.852892713,0.0,0.0,0.0,24.9203635341,149.522181205,2.18831442321,0.0,2.18831442321
 04/09  07:00:00,296.666288468,0.0,0.0,0.0,24.9203635341,149.522181205,2.18840947703,0.0,2.18840947703
 04/09  08:00:00,634.389452925,18.3738152038,245.778686953,0.0,24.9203635341,149.522181205,2.18844988142,0.0,2.18844988142
 04/09  09:00:00,566.491043229,16.4599632139,217.619835304,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/09  10:00:00,558.762235907,19.5571062502,251.371888195,0.0,24.9203635341,149.522181205,2.18841763444,0.0,2.18841763444
 04/09  11:00:00,473.334181227,13.6997833443,196.164915209,0.0,24.9203635341,149.522181205,2.18982572709,0.0,2.18982572709
 04/09  12:00:00,211.111786195,0.0,0.0,0.0,24.9203635341,149.522181205,2.18971761952,0.0,2.18971761952
 04/09  13:00:00,496.366734722,12.9874787309,200.000581104,0.0,24.9203635341,149.522181205,4.36350757697,0.0,4.36350757697
 04/09  14:00:00,386.339787078,7.60001790062,117.504566324,0.0,24.9203635341,149.522181205,2.18984323858,0.0,2.18984323858
 04/09  15:00:00,527.115053604,17.4829419156,222.653059065,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/09  16:00:00,572.796387602,16.7441686032,220.481304121,0.0,24.9203635341,149.522181205,2.18845446327,0.0,2.18845446327
 04/09  17:00:00,646.863902747,20.2585049973,252.556416264,0.0,24.9203635341,149.522181205,2.18844033358,0.0,2.18844033358
 04/09  18:00:00,612.923471255,16.6444571524,225.127985633,0.0,24.9203635341,149.522181205,2.188426212,0.0,2.188426212
 04/09  19:00:00,346.544738232,0.333389434883,12.0829282115,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/09  20:00:00,323.48389241,0.0,0.0,0.0,24.9203635341,149.522181205,2.18832432221,0.0,2.18832432221
 04/09  21:00:00,299.040820985,0.0,0.0,0.0,24.9203635341,149.522181205,2.19032257327,0.0,2.19032257327
 04/09  22:00:00,274.595101456,0.0,0.0,0.0,24.9203635341,149.522181205,2.18824718134,0.0,2.18824718134
 04/09  23:00:00,250.150706151,0.0,0.0,0.0,24.9203635341,149.522181205,2.18845019009,0.0,2.18845019009
 04/09  24:00:00,237.928508014,0.0,0.0,0.0,24.9203635341,149.522181205,2.18843597688,0.0,2.18843597688
 04/10  01:00:00,287.769675,0.0,0.0,0.0,24.9203635341,199.362908273,2.18890965169,0.0,2.18890965169
 04/10  02:00:00,287.769674973,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 04/10  03:00:00,287.769675032,0.0,0.0,0.0,24.9203635341,199.362908273,2.18899549636,0.0,2.18899549636
 04/10  04:00:00,299.99187298,0.0,0.0,0.0,24.9203635341,199.362908273,2.18908109166,0.0,2.18908109166
 04/10  05:00:00,349.357955854,0.0,0.0,0.0,49.8407270682,199.362908273,4.36210715202,0.0,4.36210715202
 04/10  06:00:00,740.850927192,28.059566025,271.284540195,0.0,49.8407270682,199.362908273,7.83538481347,5.64504722533,2.19033758814
 04/10  07:00:00,797.428310806,25.739383151,232.257245711,0.0,149.522181205,199.362908273,10.5511544273,3.99527077745,6.55588364988
 04/10  08:00:00,1385.61522594,25.9634687683,270.749746541,0.0,448.566543614,448.566543614,10.9690452312,0.0,10.9690452312
 04/10  09:00:00,1396.44807532,26.949417585,314.181577006,0.0,448.566543614,448.566543614,13.1729469281,0.0,13.1729469281
 04/10  10:00:00,1358.34289187,27.85826167,322.025422358,0.0,448.566543614,448.566543614,14.533174276,0.0,14.533174276
 04/10  11:00:00,1362.3707236,28.6089920737,324.779745165,0.0,448.566543614,448.566543614,16.2448868828,0.0,16.2448868828
 04/10  12:00:00,1321.47023371,27.3179126581,332.023895127,0.0,448.566543614,398.725816546,19.8676140676,0.0,19.8676140676
 04/10  13:00:00,1389.33282549,30.9761931127,344.985521665,0.0,448.566543614,448.566543614,17.6428149203,0.0,17.6428149203
 04/10  14:00:00,1393.64321267,31.8569772499,348.123250642,0.0,448.566543614,448.566543614,12.1937550168,0.0,12.1937550168
 04/10  15:00:00,1407.78368397,33.5535324936,358.666599174,0.0,448.566543614,448.566543614,11.9171095109,0.0,11.9171095109
 04/10  16:00:00,1456.54510012,34.7737795466,358.890644319,0.0,448.566543614,448.566543614,15.3921872385,0.0,15.3921872385
 04/10  17:00:00,1313.00686072,30.1862780697,337.100567161,0.0,348.885089477,398.725816546,8.75324612439,0.0,8.75324612439
 04/10  18:00:00,1089.77129085,25.9984237085,321.035952575,0.0,249.203635341,299.044362409,6.55978862981,0.0,6.55978862981
 04/10  19:00:00,1052.92652539,25.7884917104,269.154475643,0.0,249.203635341,299.044362409,6.54697859568,0.0,6.54697859568
 04/10  20:00:00,843.321426638,25.739383151,201.782823455,0.0,149.522181205,249.203635341,4.5118984619,0.137730636292,4.3741678256
 04/10  21:00:00,813.86542126,25.739383151,196.774606098,0.0,149.522181205,249.203635341,5.33797072914,0.975753909905,4.36221681924
 04/10  22:00:00,349.356631903,0.0,0.0,0.0,49.8407270682,199.362908273,2.18909632038,0.0,2.18909632038
 04/10  23:00:00,299.991872694,0.0,0.0,0.0,24.9203635341,199.362908273,2.18891908441,0.0,2.18891908441
 04/10  24:00:00,287.769674891,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 04/11  01:00:00,287.769673836,0.0,0.0,0.0,24.9203635341,199.362908273,2.18900280642,0.0,2.18900280642
 04/11  02:00:00,287.769674011,0.0,0.0,0.0,24.9203635341,199.362908273,2.18908642739,0.0,2.18908642739
 04/11  03:00:00,287.769674153,0.0,0.0,0.0,24.9203635341,199.362908273,2.1889076031,0.0,2.1889076031
 04/11  04:00:00,299.991871946,0.0,0.0,0.0,24.9203635341,199.362908273,2.18899128701,0.0,2.18899128701
 04/11  05:00:00,349.357953583,0.0,0.0,0.0,49.8407270682,199.362908273,2.19117466087,0.0,2.19117466087
 04/11  06:00:00,610.399138132,28.930921514,150.663431683,0.0,49.8407270682,199.362908273,19.7881605229,15.4272950896,4.36086543338
 04/11  07:00:00,730.6109975,25.739383151,166.298681356,0.0,149.522181205,199.362908273,32.2983682961,25.7436298563,6.55473843977
 04/11  08:00:00,1302.62935972,26.1977609844,189.089581004,0.0,448.566543614,448.566543614,11.135413468,0.165665157311,10.9697483107
 04/11  09:00:00,1310.23139551,27.4539071225,231.120606729,0.0,448.566543614,448.566543614,13.1703520861,0.0,13.1703520861
 04/11  10:00:00,1289.65978096,28.177374312,258.243099899,0.0,448.566543614,448.566543614,13.1750924019,0.0,13.1750924019
 04/11  11:00:00,1322.80579466,28.7387332281,290.340987016,0.0,448.566543614,448.566543614,17.6051000144,0.0,17.6051000144
 04/11  12:00:00,1286.36520284,27.1666769709,303.6325809,0.0,448.566543614,398.725816546,17.6582228436,0.0,17.6582228436
 04/11  13:00:00,1346.14216526,30.4398421452,309.672410332,0.0,448.566543614,448.566543614,19.8494363218,0.0,19.8494363218
 04/11  14:00:00,1349.27422389,30.9162585035,312.498542981,0.0,448.566543614,448.566543614,10.9631454871,0.0,10.9631454871
 04/11  15:00:00,1349.10595535,30.9814860819,312.025373319,0.0,448.566543614,448.566543614,10.9592028762,0.0,10.9592028762
 04/11  16:00:00,1394.84937716,31.1260518316,309.114487347,0.0,448.566543614,448.566543614,15.3905863585,0.0,15.3905863585
 04/11  17:00:00,1274.06381443,27.8339028125,305.543547401,0.0,348.885089477,398.725816546,8.75338634204,0.0,8.75338634204
 04/11  18:00:00,1063.95352805,25.739383151,297.364163076,0.0,249.203635341,299.044362409,8.73951645558,0.0,8.73951645558
 04/11  19:00:00,1076.08589837,25.739383151,291.226424018,0.0,249.203635341,299.044362409,4.38385250967,0.0120441888853,4.37180832078
 04/11  20:00:00,931.43980926,25.739383151,287.828691207,0.0,149.522181205,249.203635341,16.6634895765,10.1123959497,6.55109362675
 04/11  21:00:00,860.814282801,25.739383151,242.717222029,0.0,149.522181205,249.203635341,29.0098748961,26.8190113691,2.190863527
 04/11  22:00:00,349.35663095,0.0,0.0,0.0,49.8407270682,199.362908273,2.18912248202,0.0,2.18912248202
 04/11  23:00:00,299.991871897,0.0,0.0,0.0,24.9203635341,199.362908273,2.18909953676,0.0,2.18909953676
 04/11  24:00:00,287.76967419,0.0,0.0,0.0,24.9203635341,199.362908273,2.18892055913,0.0,2.18892055913
 04/12  01:00:00,287.769673047,0.0,0.0,0.0,24.9203635341,199.362908273,2.18900169903,0.0,2.18900169903
 04/12  02:00:00,287.769673094,0.0,0.0,0.0,24.9203635341,199.362908273,2.18908321614,0.0,2.18908321614
 04/12  03:00:00,287.769673104,0.0,0.0,0.0,24.9203635341,199.362908273,2.18890260064,0.0,2.18890260064
 04/12  04:00:00,299.991870752,0.0,0.0,0.0,24.9203635341,199.362908273,2.18898419151,0.0,2.18898419151
 04/12  05:00:00,349.357951355,0.0,0.0,0.0,49.8407270682,199.362908273,2.19103656326,0.0,2.19103656326
 04/12  06:00:00,617.374089411,28.8206246696,156.787083333,0.0,49.8407270682,199.362908273,44.507429746,42.3169420717,2.1904876743
 04/12  07:00:00,725.485600447,25.739383151,160.149727611,0.0,149.522181205,199.362908273,42.5191956936,35.9635429023,6.55565279137
 04/12  08:00:00,1296.10713901,26.082377045,181.615809686,0.0,448.566543614,448.566543614,14.5503794426,1.39325622274,13.1571232198
 04/12  09:00:00,1295.6530876,27.2381759265,216.08892239,0.0,448.566543614,448.566543614,13.7931442871,0.626503617682,13.1666406694
 04/12  10:00:00,1309.35968543,27.9375495029,276.829797664,0.0,448.566543614,448.566543614,13.2164303048,0.0451806395728,13.1712496652
 04/12  11:00:00,1330.49104153,29.0056529592,294.622230266,0.0,448.566543614,448.566543614,15.4053527697,0.0,15.4053527697
 04/12  12:00:00,1286.66492024,27.7059680544,300.302410905,0.0,448.566543614,398.725816546,19.8654110738,0.0,19.8654110738
 04/12  13:00:00,1346.72103264,31.0293486522,306.257934758,0.0,448.566543614,448.566543614,19.5084335937,0.0,19.5084335937
 04/12  14:00:00,1350.42721652,31.5987346357,308.911388984,0.0,448.566543614,448.566543614,11.299381715,0.0,11.299381715
 04/12  15:00:00,1351.83471208,32.5448399524,309.364950373,0.0,448.566543614,448.566543614,10.9604014331,0.0,10.9604014331
 04/12  16:00:00,1405.14098973,34.101109311,311.466709381,0.0,448.566543614,448.566543614,15.3896402756,0.0,15.3896402756
 04/12  17:00:00,1287.45865877,29.9799968571,312.090302619,0.0,348.885089477,398.725816546,8.75295417208,0.0,8.75295417208
 04/12  18:00:00,1076.93677604,26.1441722137,307.302780113,0.0,249.203635341,299.044362409,6.5593783211,0.0,6.5593783211
 04/12  19:00:00,1085.05106517,25.739383151,299.797045895,0.0,249.203635341,299.044362409,6.54785076789,0.0,6.54785076789
 04/12  20:00:00,936.578047324,25.739383151,293.15896606,0.0,149.522181205,249.203635341,14.8802922613,8.32894240009,6.55134986118
 04/12  21:00:00,913.560121551,25.739383151,294.692864797,0.0,149.522181205,249.203635341,17.0866814235,14.8957400916,2.19094133184
 04/12  22:00:00,349.356630087,0.0,0.0,0.0,49.8407270682,199.362908273,2.18908263804,0.0,2.18908263804
 04/12  23:00:00,299.991870966,0.0,0.0,0.0,24.9203635341,199.362908273,2.18890186769,0.0,2.18890186769
 04/12  24:00:00,287.769672995,0.0,0.0,0.0,24.9203635341,199.362908273,2.18898332259,0.0,2.18898332259
 04/13  01:00:00,287.769671729,0.0,0.0,0.0,24.9203635341,199.362908273,2.18906145046,0.0,2.18906145046
 04/13  02:00:00,287.769671639,0.0,0.0,0.0,24.9203635341,199.362908273,2.18887905638,0.0,2.18887905638
 04/13  03:00:00,287.769671606,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 04/13  04:00:00,299.991869483,0.0,0.0,0.0,24.9203635341,199.362908273,2.18895862114,0.0,2.18895862114
 04/13  05:00:00,349.357950632,0.0,0.0,0.0,49.8407270682,199.362908273,4.36195371927,0.0,4.36195371927
