Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 04/13  06:00:00,557.244751306,28.8758988015,99.0568709531,0.0,49.8407270682,199.362908273,31.1947920529,29.0043385114,2.19045354147
 04/13  07:00:00,735.937973123,25.739383151,171.242154074,0.0,149.522181205,199.362908273,23.6028318469,17.0467333773,6.55609846955
 04/13  08:00:00,1396.75125904,26.6130491317,280.526329439,0.0,448.566543614,448.566543614,11.6417809914,0.676355415134,10.9654255762
 04/13  09:00:00,1404.40259046,28.7166622013,317.618217876,0.0,448.566543614,448.566543614,13.2028080966,0.0301272506458,13.172680846
 04/13  10:00:00,1390.92121033,29.6612855301,346.199704192,0.0,448.566543614,448.566543614,14.0228549802,0.0,14.0228549802
 04/13  11:00:00,1408.70964315,30.3099499024,361.939446107,0.0,448.566543614,448.566543614,16.7551515411,0.0,16.7551515411
 04/13  12:00:00,1364.13669517,28.5732079604,367.846986059,0.0,448.566543614,398.725816546,19.8653984339,0.0,19.8653984339
 04/13  13:00:00,1430.21705872,32.5001979392,379.797533133,0.0,448.566543614,448.566543614,17.6429893819,0.0,17.6429893819
 04/13  14:00:00,1429.15155922,33.5472568166,377.693779594,0.0,448.566543614,448.566543614,10.962610616,0.0,10.962610616
 04/13  15:00:00,1426.03169138,35.2775233762,372.844093541,0.0,448.566543614,448.566543614,13.1474800503,0.0,13.1474800503
 04/13  16:00:00,1481.54381901,36.4090447711,378.409616064,0.0,448.566543614,448.566543614,13.193155586,0.0,13.193155586
 04/13  17:00:00,1360.80106188,31.4925373165,375.677893736,0.0,348.885089477,398.725816546,10.9355009587,0.0,10.9355009587
 04/13  18:00:00,1148.42201138,26.4101785389,368.033128608,0.0,249.203635341,299.044362409,6.55964563315,0.0,6.55964563315
 04/13  19:00:00,1154.14611983,25.8116171091,358.095248772,0.0,249.203635341,299.044362409,4.37137450988,0.0,4.37137450988
 04/13  20:00:00,1004.08160296,25.739383151,350.332435152,0.0,149.522181205,249.203635341,6.55147702959,0.0,6.55147702959
 04/13  21:00:00,982.996750296,25.739383151,352.698684909,0.0,149.522181205,249.203635341,4.40683861199,0.0450065286181,4.36183208337
 04/13  22:00:00,349.356628665,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 04/13  23:00:00,299.991869589,0.0,0.0,0.0,24.9203635341,199.362908273,2.18896641376,0.0,2.18896641376
 04/13  24:00:00,287.769671889,0.0,0.0,0.0,24.9203635341,199.362908273,2.18904563843,0.0,2.18904563843
 04/14  01:00:00,287.769670867,0.0,0.0,0.0,24.9203635341,199.362908273,2.18912230783,0.0,2.18912230783
 04/14  02:00:00,287.769670832,0.0,0.0,0.0,24.9203635341,199.362908273,2.18893822294,0.0,2.18893822294
 04/14  03:00:00,287.769670801,0.0,0.0,0.0,24.9203635341,199.362908273,2.18901557318,0.0,2.18901557318
 04/14  04:00:00,299.991868602,0.0,0.0,0.0,24.9203635341,199.362908273,2.18909271247,0.0,2.18909271247
 04/14  05:00:00,349.357947777,0.0,0.0,0.0,49.8407270682,199.362908273,2.19113575772,0.0,2.19113575772
 04/14  06:00:00,662.361474595,29.1248181823,200.432329622,0.0,49.8407270682,199.362908273,8.45583444185,6.26542498137,2.19040946047
 04/14  07:00:00,819.044596112,25.739383151,249.44602469,0.0,149.522181205,199.362908273,11.6080447937,5.05218993777,6.55585485593
 04/14  08:00:00,1419.92157028,27.4905373444,292.84722577,0.0,448.566543614,448.566543614,13.1572371107,0.0,13.1572371107
 04/14  09:00:00,1415.1873436,30.2263608864,318.556775621,0.0,448.566543614,448.566543614,13.1665494061,0.0,13.1665494061
 04/14  10:00:00,1396.45746315,31.6539941277,346.914946905,0.0,448.566543614,448.566543614,13.1709842279,0.0,13.1709842279
 04/14  11:00:00,1411.17466324,33.5997064696,359.658720046,0.0,448.566543614,448.566543614,15.4047169858,0.0,15.4047169858
 04/14  12:00:00,1365.39869486,31.3202054607,365.998579119,0.0,448.566543614,398.725816546,19.8640935257,0.0,19.8640935257
 04/14  13:00:00,1404.82155612,36.2460297021,350.656210314,0.0,448.566543614,448.566543614,17.6437475649,0.0,17.6437475649
 04/14  14:00:00,1398.62455662,37.5878129416,343.12623611,0.0,448.566543614,448.566543614,13.1529497818,0.0,13.1529497818
 04/14  15:00:00,1398.35297318,39.4236504284,341.019249849,0.0,448.566543614,448.566543614,10.9594356036,0.0,10.9594356036
 04/14  16:00:00,1450.0269242,39.9299879797,343.293229944,0.0,448.566543614,448.566543614,15.3900565082,0.0,15.3900565082
 04/14  17:00:00,1352.42105546,33.903712086,364.57715153,0.0,348.885089477,398.725816546,8.75202084639,0.0,8.75202084639
 04/14  18:00:00,1133.87603425,26.7185221642,353.868648322,0.0,249.203635341,299.044362409,6.55866704477,0.0,6.55866704477
 04/14  19:00:00,1130.78408906,25.9021072116,337.634372684,0.0,249.203635341,299.044362409,6.54712658364,0.0,6.54712658364
 04/14  20:00:00,980.855213944,25.739383151,330.741707779,0.0,149.522181205,249.203635341,6.55058596338,0.0,6.55058596338
 04/14  21:00:00,961.010026821,25.739383151,333.504308713,0.0,149.522181205,249.203635341,2.19109431167,0.0,2.19109431167
 04/14  22:00:00,349.356627725,0.0,0.0,0.0,49.8407270682,199.362908273,2.18909994818,0.0,2.18909994818
 04/14  23:00:00,299.991868494,0.0,0.0,0.0,24.9203635341,199.362908273,2.18891559425,0.0,2.18891559425
 04/14  24:00:00,287.769670491,0.0,0.0,0.0,24.9203635341,199.362908273,2.18899277628,0.0,2.18899277628
 04/15  01:00:00,237.928942198,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/15  02:00:00,237.928942217,0.0,0.0,0.0,24.9203635341,149.522181205,2.18906634419,0.0,2.18906634419
 04/15  03:00:00,237.928942425,0.0,0.0,0.0,24.9203635341,149.522181205,2.18888032702,0.0,2.18888032702
 04/15  04:00:00,250.151140268,0.0,0.0,0.0,24.9203635341,149.522181205,2.18895561708,0.0,2.18895561708
 04/15  05:00:00,274.596856105,0.0,0.0,0.0,24.9203635341,149.522181205,4.36179907633,0.0,4.36179907633
 04/15  06:00:00,686.484918662,28.997355334,225.350042788,0.0,49.8407270682,199.362908273,3.84721573297,1.65704291319,2.19017281978
 04/15  07:00:00,742.511532244,25.739383151,274.573954935,0.0,49.8407270682,199.362908273,9.12451892679,4.7587556625,4.36576326429
 04/15  08:00:00,1033.26424188,25.9684986179,309.008970529,0.0,249.203635341,249.203635341,5.00848431647,0.637244319571,4.3712399969
 04/15  09:00:00,1018.50767333,26.5697815233,324.814798678,0.0,249.203635341,249.203635341,6.5916734668,0.0331427944113,6.55853067239
 04/15  10:00:00,990.117687323,26.2210602739,346.732326219,0.0,249.203635341,249.203635341,6.55570839294,0.0,6.55570839294
 04/15  11:00:00,1008.96928308,26.1556291612,363.706309789,0.0,249.203635341,249.203635341,8.74478553835,0.0,8.74478553835
 04/15  12:00:00,1028.02294934,26.4975464755,382.346876143,0.0,249.203635341,249.203635341,6.55653614626,0.0,6.55653614626
 04/15  13:00:00,1034.53568475,26.6808297524,388.676768597,0.0,249.203635341,249.203635341,6.55526024103,0.0,6.55526024103
 04/15  14:00:00,768.630071994,26.1796019424,372.477777035,0.0,74.7610906023,174.442544739,6.54717239228,0.0,6.54717239228
 04/15  15:00:00,758.529307626,25.8175833482,362.739911928,0.0,74.7610906023,174.442544739,4.36859521847,0.0,4.36859521847
 04/15  16:00:00,801.349063586,25.9117463448,356.576274985,0.0,74.7610906023,174.442544739,4.3700539877,0.0,4.3700539877
 04/15  17:00:00,759.004335185,25.8000897601,353.487903314,0.0,24.9203635341,149.522181205,2.19022678841,0.0,2.19022678841
 04/15  18:00:00,296.66760294,0.0,0.0,0.0,24.9203635341,149.522181205,4.36027028692,0.0,4.36027028692
 04/15  19:00:00,314.941540439,0.0,0.0,0.0,24.9203635341,149.522181205,2.19024045013,0.0,2.19024045013
 04/15  20:00:00,323.485206712,0.0,0.0,0.0,24.9203635341,149.522181205,2.19024501504,0.0,2.19024501504
 04/15  21:00:00,299.041691308,0.0,0.0,0.0,24.9203635341,149.522181205,2.19181696371,0.0,2.19181696371
 04/15  22:00:00,274.595535736,0.0,0.0,0.0,24.9203635341,149.522181205,2.18906061342,0.0,2.18906061342
 04/15  23:00:00,250.151140321,0.0,0.0,0.0,24.9203635341,149.522181205,2.18887441205,0.0,2.18887441205
 04/15  24:00:00,237.928942532,0.0,0.0,0.0,24.9203635341,149.522181205,2.18894955627,0.0,2.18894955627
 04/16  01:00:00,237.928501904,0.0,0.0,0.0,24.9203635341,149.522181205,2.18824030861,0.0,2.18824030861
 04/16  02:00:00,237.928501642,0.0,0.0,0.0,24.9203635341,149.522181205,2.18842854528,0.0,2.18842854528
 04/16  03:00:00,237.928501011,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/16  04:00:00,250.150699408,0.0,0.0,0.0,24.9203635341,149.522181205,2.18840118391,0.0,2.18840118391
 04/16  05:00:00,274.596414217,0.0,0.0,0.0,24.9203635341,149.522181205,2.19050388954,0.0,2.19050388954
 04/16  06:00:00,289.309219673,0.0,0.0,0.0,24.9203635341,149.522181205,2.18829649309,0.0,2.18829649309
 04/16  07:00:00,296.666282083,0.0,0.0,0.0,24.9203635341,149.522181205,2.18826899703,0.0,2.18826899703
 04/16  08:00:00,296.666281545,0.0,0.0,0.0,24.9203635341,149.522181205,2.18834985384,0.0,2.18834985384
 04/16  09:00:00,443.510873142,8.56236459016,143.550510434,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/16  10:00:00,473.04967512,11.2754222813,189.339845772,0.0,24.9203635341,149.522181205,2.18843027342,0.0,2.18843027342
 04/16  11:00:00,211.111776655,0.0,0.0,0.0,24.9203635341,149.522181205,2.18953375752,0.0,2.18953375752
 04/16  12:00:00,211.111776563,0.0,0.0,0.0,24.9203635341,149.522181205,2.18961679489,0.0,2.18961679489
 04/16  13:00:00,211.113096169,0.0,0.0,0.0,24.9203635341,149.522181205,4.36322082518,0.0,4.36322082518
 04/16  14:00:00,324.113149003,5.1374187541,87.5763021265,0.0,24.9203635341,149.522181205,2.18976018918,0.0,2.18976018918
 04/16  15:00:00,556.224854273,14.4326521619,256.899045183,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/16  16:00:00,542.723339829,13.2170667142,205.034082041,0.0,24.9203635341,149.522181205,2.18836692527,0.0,2.18836692527
 04/16  17:00:00,646.461261624,17.2219697696,261.403412964,0.0,24.9203635341,149.522181205,2.18841125822,0.0,2.18841125822
 04/16  18:00:00,340.655345802,0.933490417674,13.7481678635,0.0,24.9203635341,149.522181205,2.18838336691,0.0,2.18838336691
 04/16  19:00:00,314.940219019,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/16  20:00:00,323.483886295,0.0,0.0,0.0,24.9203635341,149.522181205,2.1883552463,0.0,2.1883552463
 04/16  21:00:00,299.040809773,0.0,0.0,0.0,24.9203635341,149.522181205,2.19045717179,0.0,2.19045717179
 04/16  22:00:00,274.595095238,0.0,0.0,0.0,24.9203635341,149.522181205,2.18825019524,0.0,2.18825019524
 04/16  23:00:00,250.150699711,0.0,0.0,0.0,24.9203635341,149.522181205,2.18822267158,0.0,2.18822267158
 04/16  24:00:00,237.928501262,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/17  01:00:00,287.769666878,0.0,0.0,0.0,24.9203635341,199.362908273,2.18909933349,0.0,2.18909933349
 04/17  02:00:00,287.769667033,0.0,0.0,0.0,24.9203635341,199.362908273,2.18890975944,0.0,2.18890975944
 04/17  03:00:00,287.769667139,0.0,0.0,0.0,24.9203635341,199.362908273,2.18898073202,0.0,2.18898073202
 04/17  04:00:00,299.99186506,0.0,0.0,0.0,24.9203635341,199.362908273,2.18905150528,0.0,2.18905150528
 04/17  05:00:00,349.357942763,0.0,0.0,0.0,49.8407270682,199.362908273,2.19080838997,0.0,2.19080838997
 04/17  06:00:00,598.2125981,28.8995302145,138.984361749,0.0,49.8407270682,199.362908273,12.1575916313,7.79676111183,4.36083051948
 04/17  07:00:00,704.14030294,25.739383151,140.588030311,0.0,149.522181205,199.362908273,18.3700634224,11.8155599724,6.55450344999
 04/17  08:00:00,1280.77822369,26.5868664181,167.380135936,0.0,448.566543614,448.566543614,11.036898404,0.0682990557247,10.9685993483
 04/17  09:00:00,1335.59709479,28.0173788687,255.502153777,0.0,448.566543614,448.566543614,13.16842319,0.0,13.16842319
 04/17  10:00:00,1332.37800637,28.698580941,299.482826677,0.0,448.566543614,448.566543614,13.1726108872,0.0,13.1726108872
 04/17  11:00:00,1335.19668789,29.2412540283,301.751352055,0.0,448.566543614,448.566543614,15.4038986064,0.0,15.4038986064
 04/17  12:00:00,1286.94173295,27.4421378258,304.805086689,0.0,448.566543614,398.725816546,19.8650554395,0.0,19.8650554395
 04/17  13:00:00,1345.48199799,30.7157546977,309.99002063,0.0,448.566543614,448.566543614,19.8445211318,0.0,19.8445211318
 04/17  14:00:00,1344.98633668,31.1730751782,309.63429829,0.0,448.566543614,448.566543614,10.9638591114,0.0,10.9638591114
 04/17  15:00:00,1341.29272675,31.4714328402,305.803224976,0.0,448.566543614,448.566543614,10.9595162815,0.0,10.9595162815
 04/17  16:00:00,1387.48728856,31.644564332,302.727650507,0.0,448.566543614,448.566543614,15.3896403296,0.0,15.3896403296
 04/17  17:00:00,1258.81656786,28.1419788366,291.110293467,0.0,348.885089477,398.725816546,8.75183613726,0.0,8.75183613726
 04/17  18:00:00,987.823362089,25.739383151,223.103650838,0.0,249.203635341,299.044362409,6.55849760883,0.0,6.55849760883
 04/17  19:00:00,973.822280569,25.739383151,191.359797913,0.0,249.203635341,299.044362409,6.56763524469,0.020692663776,6.54694258092
 04/17  20:00:00,803.101416638,25.739383151,162.356207289,0.0,149.522181205,249.203635341,14.3369366926,8.74013568813,5.59680100448
 04/17  21:00:00,782.591069014,25.739383151,166.071030235,0.0,149.522181205,249.203635341,25.719199839,22.5775123502,3.14168748885
 04/17  22:00:00,349.356624137,0.0,0.0,0.0,49.8407270682,199.362908273,2.18902840364,0.0,2.18902840364
 04/17  23:00:00,299.99186498,0.0,0.0,0.0,24.9203635341,199.362908273,2.1890989326,0.0,2.1890989326
 04/17  24:00:00,287.769666951,0.0,0.0,0.0,24.9203635341,199.362908273,2.18890910456,0.0,2.18890910456
 04/18  01:00:00,287.769665722,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 04/18  02:00:00,287.7696658,0.0,0.0,0.0,24.9203635341,199.362908273,2.18897633099,0.0,2.18897633099
 04/18  03:00:00,287.769665974,0.0,0.0,0.0,24.9203635341,199.362908273,2.18904501801,0.0,2.18904501801
 04/18  04:00:00,299.991863951,0.0,0.0,0.0,24.9203635341,199.362908273,2.18885319266,0.0,2.18885319266
 04/18  05:00:00,349.357940907,0.0,0.0,0.0,49.8407270682,199.362908273,2.19086605072,0.0,2.19086605072
 04/18  06:00:00,613.261628467,28.8682933156,152.992144652,0.0,49.8407270682,199.362908273,38.3662945382,34.0054244321,4.36087010615
 04/18  07:00:00,700.914736822,25.739383151,136.764965904,0.0,149.522181205,199.362908273,45.0127852105,38.4581651189,6.55462009165
 04/18  08:00:00,1273.52404224,26.3564894738,159.898905802,0.0,448.566543614,448.566543614,12.2649140582,1.29788672721,10.967027331
 04/18  09:00:00,1305.31512598,27.6467186589,225.663494718,0.0,448.566543614,448.566543614,13.4005081457,0.232087692679,13.1684204531
 04/18  10:00:00,1314.81210881,28.3245527709,281.890765894,0.0,448.566543614,448.566543614,13.1725157212,0.0,13.1725157212
 04/18  11:00:00,1329.72555091,28.9978170946,294.843200289,0.0,448.566543614,448.566543614,15.4036224482,0.0,15.4036224482
 04/18  12:00:00,1282.97433503,27.4398115194,297.985700788,0.0,448.566543614,398.725816546,19.8644405864,0.0,19.8644405864
 04/18  13:00:00,1336.1524252,31.1673977462,297.523551231,0.0,448.566543614,448.566543614,19.8437466054,0.0,19.8437466054
 04/18  14:00:00,1336.88182782,31.7171952546,297.854369025,0.0,448.566543614,448.566543614,10.9634341223,0.0,10.9634341223
 04/18  15:00:00,1339.75193256,31.6916284788,300.160903441,0.0,448.566543614,448.566543614,10.9590404662,0.0,10.9590404662
 04/18  16:00:00,1383.86797714,31.6816885724,296.597516473,0.0,448.566543614,448.566543614,15.3888156347,0.0,15.3888156347
 04/18  17:00:00,1250.2181946,28.0041377746,281.266294501,0.0,348.885089477,398.725816546,8.75137859243,0.0,8.75137859243
 04/18  18:00:00,1011.29209442,25.739383151,244.229408428,0.0,249.203635341,299.044362409,6.55914042516,0.0,6.55914042516
 04/18  19:00:00,991.42803153,25.739383151,206.753113914,0.0,249.203635341,299.044362409,6.54730200447,0.0,6.54730200447
 04/18  20:00:00,821.575228561,25.739383151,178.802722961,0.0,149.522181205,249.203635341,14.2619550093,9.88850143053,4.37345357879
 04/18  21:00:00,799.075994364,25.739383151,180.95658963,0.0,149.522181205,249.203635341,28.9741808315,24.6122082333,4.36197259815
 04/18  22:00:00,349.356622831,0.0,0.0,0.0,49.8407270682,199.362908273,2.18890870794,0.0,2.18890870794
 04/18  23:00:00,299.991863549,0.0,0.0,0.0,24.9203635341,199.362908273,2.18897727323,0.0,2.18897727323
 04/18  24:00:00,287.769665696,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 04/19  01:00:00,287.769664535,0.0,0.0,0.0,24.9203635341,199.362908273,2.18904376617,0.0,2.18904376617
 04/19  02:00:00,287.769664781,0.0,0.0,0.0,24.9203635341,199.362908273,2.18863543201,0.0,2.18863543201
 04/19  03:00:00,287.769664829,0.0,0.0,0.0,24.9203635341,199.362908273,2.18891699956,0.0,2.18891699956
 04/19  04:00:00,299.991862689,0.0,0.0,0.0,24.9203635341,199.362908273,2.18898354632,0.0,2.18898354632
 04/19  05:00:00,349.357938788,0.0,0.0,0.0,49.8407270682,199.362908273,2.19112696538,0.0,2.19112696538
 04/19  06:00:00,620.366854349,28.862988369,167.318022091,0.0,49.8407270682,199.362908273,34.1766122201,29.8158774916,4.36073472845
 04/19  07:00:00,724.858670129,25.739383151,159.118587374,0.0,149.522181205,199.362908273,28.6592621012,22.1051070393,6.55415506184
 04/19  08:00:00,1323.80982976,26.4597645938,207.555831928,0.0,448.566543614,448.566543614,11.9832634864,1.01550935095,10.9677541355
 04/19  09:00:00,1362.63105963,28.6056522865,278.144730176,0.0,448.566543614,448.566543614,13.4687186851,0.301488147747,13.1672305374
 04/19  10:00:00,1334.93147811,29.2389119329,291.917974666,0.0,448.566543614,448.566543614,13.1712245113,0.0,13.1712245113
 04/19  11:00:00,1346.15736326,29.5902898444,301.597410886,0.0,448.566543614,448.566543614,15.4041611959,0.0,15.4041611959
 04/19  12:00:00,1297.17306602,27.9074995433,306.609175173,0.0,448.566543614,398.725816546,19.8620677388,0.0,19.8620677388
 04/19  13:00:00,1353.02727178,31.3696173685,309.566972985,0.0,448.566543614,448.566543614,17.6412300411,0.0,17.6412300411
 04/19  14:00:00,1354.73831742,32.0033134613,310.640504547,0.0,448.566543614,448.566543614,13.1511451304,0.0,13.1511451304
 04/19  15:00:00,1357.14853087,33.2927509784,312.297092404,0.0,448.566543614,448.566543614,10.9591807187,0.0,10.9591807187
 04/19  16:00:00,1406.66990642,34.7552524277,311.806723037,0.0,448.566543614,448.566543614,15.3887632771,0.0,15.3887632771
 04/19  17:00:00,1280.16425496,30.3467917835,304.815383749,0.0,348.885089477,398.725816546,8.75261768731,0.0,8.75261768731
 04/19  18:00:00,1070.22755519,26.1776241755,300.223287954,0.0,249.203635341,299.044362409,6.55922210362,0.0,6.55922210362
 04/19  19:00:00,1080.36721088,25.7484640189,293.828568804,0.0,249.203635341,299.044362409,6.54638740858,0.0,6.54638740858
 04/19  20:00:00,929.119779596,25.739383151,284.295597567,0.0,149.522181205,249.203635341,4.47296580201,0.0985223455698,4.37444345644
 04/19  21:00:00,904.3973617,25.739383151,284.019157548,0.0,149.522181205,249.203635341,7.76740170895,3.40525320425,4.3621485047
 04/19  22:00:00,349.356621479,0.0,0.0,0.0,49.8407270682,199.362908273,2.18886101866,0.0,2.18886101866
 04/19  23:00:00,299.991862346,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 04/19  24:00:00,287.769664651,0.0,0.0,0.0,24.9203635341,199.362908273,2.1889275061,0.0,2.1889275061
 04/20  01:00:00,287.769663581,0.0,0.0,0.0,24.9203635341,199.362908273,2.188991646,0.0,2.188991646
 04/20  02:00:00,287.769663719,0.0,0.0,0.0,24.9203635341,199.362908273,2.18905600689,0.0,2.18905600689
 04/20  03:00:00,287.769663801,0.0,0.0,0.0,24.9203635341,199.362908273,2.18886074941,0.0,2.18886074941
 04/20  04:00:00,299.991861517,0.0,0.0,0.0,24.9203635341,199.362908273,2.18892521208,0.0,2.18892521208
 04/20  05:00:00,349.357936569,0.0,0.0,0.0,49.8407270682,199.362908273,2.19080330409,0.0,2.19080330409
 04/20  06:00:00,450.594126848,28.9300960228,23.8574064957,0.0,49.8407270682,199.362908273,23.4905584478,21.300093274,2.1904651738
 04/20  07:00:00,663.075438398,25.7457641536,100.066328423,0.0,149.522181205,199.362908273,26.157788155,19.6020308471,6.55575730794
 04/20  08:00:00,1337.47241105,28.0876512602,219.906718449,0.0,448.566543614,448.566543614,13.9762115847,0.820136161768,13.1560754229
 04/20  09:00:00,1385.49091783,30.0962588945,292.560624175,0.0,448.566543614,448.566543614,13.222098342,0.0572890489542,13.164809293
 04/20  10:00:00,1363.29106165,30.6137607807,317.190861821,0.0,448.566543614,448.566543614,13.168687549,0.0,13.168687549
 04/20  11:00:00,1377.0721553,31.0926752131,330.400697186,0.0,448.566543614,448.566543614,15.4032381297,0.0,15.4032381297
 04/20  12:00:00,1326.52680099,29.0368095544,330.490094196,0.0,448.566543614,398.725816546,19.8631712495,0.0,19.8631712495
 04/20  13:00:00,1395.8624411,33.3922144891,345.486949976,0.0,448.566543614,448.566543614,17.6398082061,0.0,17.6398082061
 04/20  14:00:00,1401.71306798,34.233051525,350.351661534,0.0,448.566543614,448.566543614,10.9607290613,0.0,10.9607290613
 04/20  15:00:00,1395.67111618,36.4301864432,342.549832894,0.0,448.566543614,448.566543614,13.1466552776,0.0,13.1466552776
 04/20  16:00:00,1442.0863549,38.2777340012,339.184568305,0.0,448.566543614,448.566543614,13.1912695891,0.0,13.1912695891
 04/20  17:00:00,1322.54085466,33.522107673,338.25099552,0.0,348.885089477,398.725816546,10.935315771,0.0,10.935315771
 04/20  18:00:00,1107.48543892,27.6324255769,327.970269949,0.0,249.203635341,299.044362409,6.55869156571,0.0,6.55869156571
 04/20  19:00:00,1110.56819566,25.9773344469,316.928428707,0.0,249.203635341,299.044362409,4.37169949,0.0,4.37169949
 04/20  20:00:00,951.107787023,25.739383151,300.736065297,0.0,149.522181205,249.203635341,6.55036746054,0.0,6.55036746054
 04/20  21:00:00,912.22541581,25.739383151,287.515215196,0.0,149.522181205,249.203635341,2.19105204304,0.0,2.19105204304
 04/20  22:00:00,349.356620483,0.0,0.0,0.0,49.8407270682,199.362908273,2.18907298074,0.0,2.18907298074
 04/20  23:00:00,299.99186147,0.0,0.0,0.0,24.9203635341,199.362908273,2.18887677404,0.0,2.18887677404
 04/20  24:00:00,287.76966369,0.0,0.0,0.0,24.9203635341,199.362908273,2.18894103493,0.0,2.18894103493
 04/21  01:00:00,287.769662499,0.0,0.0,0.0,24.9203635341,199.362908273,2.18900241848,0.0,2.18900241848
 04/21  02:00:00,287.76966251,0.0,0.0,0.0,24.9203635341,199.362908273,2.18906453819,0.0,2.18906453819
 04/21  03:00:00,287.769662412,0.0,0.0,0.0,24.9203635341,199.362908273,2.18886740924,0.0,2.18886740924
 04/21  04:00:00,299.991859977,0.0,0.0,0.0,24.9203635341,199.362908273,2.18892964426,0.0,2.18892964426
 04/21  05:00:00,349.357934867,0.0,0.0,0.0,49.8407270682,199.362908273,2.19107245311,0.0,2.19107245311
 04/21  06:00:00,530.202143797,29.3148613577,80.8491173467,0.0,49.8407270682,199.362908273,4.14714895184,1.95668305906,2.19046589278
 04/21  07:00:00,761.197590717,25.7648638078,195.48609771,0.0,149.522181205,199.362908273,8.52973812593,1.97471017014,6.5550279558
 04/21  08:00:00,1389.67946782,29.6476391541,264.448331422,0.0,448.566543614,448.566543614,13.1532012465,0.0,13.1532012465
 04/21  09:00:00,1413.62542185,32.4110146938,315.783088256,0.0,448.566543614,448.566543614,10.9730073761,0.0,10.9730073761
 04/21  10:00:00,1379.19798578,34.8075047095,326.49250978,0.0,448.566543614,448.566543614,15.3650570115,0.0,15.3650570115
 04/21  11:00:00,1373.84699309,36.4244116162,319.506434049,0.0,448.566543614,448.566543614,15.4009157946,0.0,15.4009157946
 04/21  12:00:00,1330.85432645,33.0938073458,329.68070545,0.0,448.566543614,398.725816546,19.1005857564,0.0,19.1005857564
 04/21  13:00:00,1381.09271421,38.1643254356,325.009163858,0.0,448.566543614,448.566543614,18.3984755136,0.0,18.3984755136
 04/21  14:00:00,1377.37109557,39.8511777461,319.60946292,0.0,448.566543614,448.566543614,10.9621591393,0.0,10.9621591393
 04/21  15:00:00,1374.28885291,42.302612702,314.07622239,0.0,448.566543614,448.566543614,10.9576670705,0.0,10.9576670705
 04/21  16:00:00,1428.69731276,43.533510999,318.360173495,0.0,448.566543614,448.566543614,15.3870118356,0.0,15.3870118356
 04/21  17:00:00,1322.39827821,37.1783663791,331.279760656,0.0,348.885089477,398.725816546,8.75251990777,0.0,8.75251990777
 04/21  18:00:00,1130.07065982,28.7937132969,346.976445649,0.0,249.203635341,299.044362409,6.55895421426,0.0,6.55895421426
 04/21  19:00:00,1133.07167147,26.2509336599,334.966380882,0.0,249.203635341,299.044362409,6.54737720578,0.0,6.54737720578
 04/21  20:00:00,978.597990367,25.7495224155,323.083651379,0.0,149.522181205,249.203635341,6.55065482514,0.0,6.55065482514
 04/21  21:00:00,943.391372457,25.739383151,314.654910438,0.0,149.522181205,249.203635341,2.19114071912,0.0,2.19114071912
 04/21  22:00:00,349.3566195,0.0,0.0,0.0,49.8407270682,199.362908273,2.18889123212,0.0,2.18889123212
 04/21  23:00:00,299.991860257,0.0,0.0,0.0,24.9203635341,199.362908273,2.1889532838,0.0,2.1889532838
 04/21  24:00:00,287.769662316,0.0,0.0,0.0,24.9203635341,199.362908273,2.18901522185,0.0,2.18901522185
 04/22  01:00:00,237.928933911,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/22  02:00:00,237.9289339,0.0,0.0,0.0,24.9203635341,149.522181205,2.18907347044,0.0,2.18907347044
 04/22  03:00:00,237.928934067,0.0,0.0,0.0,24.9203635341,149.522181205,2.18887452309,0.0,2.18887452309
 04/22  04:00:00,250.151131962,0.0,0.0,0.0,24.9203635341,149.522181205,2.18893457433,0.0,2.18893457433
 04/22  05:00:00,274.596842803,0.0,0.0,0.0,24.9203635341,149.522181205,2.19092772464,0.0,2.19092772464
 04/22  06:00:00,709.772172909,29.3347171533,256.51692981,0.0,49.8407270682,199.362908273,4.36391706061,0.0030152557217,4.36090180489
 04/22  07:00:00,732.171433623,25.749959554,262.319240831,0.0,49.8407270682,199.362908273,2.44639070643,0.253281680601,2.19310902583
 04/22  08:00:00,1006.45799528,26.9140214099,280.061612523,0.0,249.203635341,249.203635341,6.54668377694,0.0,6.54668377694
 04/22  09:00:00,998.718172523,27.4003155013,305.667491075,0.0,249.203635341,249.203635341,6.55871502295,0.0,6.55871502295
 04/22  10:00:00,966.946448701,27.0612069817,321.82326721,0.0,249.203635341,249.203635341,6.55478199079,0.0,6.55478199079
 04/22  11:00:00,986.08435094,26.9617861772,340.251207187,0.0,249.203635341,249.203635341,8.74429954832,0.0,8.74429954832
 04/22  12:00:00,997.701223869,27.3267394916,351.278556585,0.0,249.203635341,249.203635341,6.55715054249,0.0,6.55715054249
 04/22  13:00:00,1000.28744284,27.5824428846,353.69433562,0.0,249.203635341,249.203635341,6.55384973922,0.0,6.55384973922
 04/22  14:00:00,752.808889632,26.4442038964,356.936147634,0.0,74.7610906023,174.442544739,4.37151956713,0.0,4.37151956713
 04/22  15:00:00,753.829723969,26.187795273,358.166331741,0.0,74.7610906023,174.442544739,6.54277622421,0.0,6.54277622421
 04/22  16:00:00,803.623309855,26.9582307893,357.804059142,0.0,74.7610906023,174.442544739,4.37027837186,0.0,4.37027837186
 04/22  17:00:00,766.726108149,26.9238110767,359.038843115,0.0,24.9203635341,149.522181205,2.19039438294,0.0,2.19039438294
 04/22  18:00:00,522.900231216,11.5016142757,169.980789324,0.0,24.9203635341,149.522181205,2.19045594021,0.0,2.19045594021
 04/22  19:00:00,532.558655476,10.941616378,164.627578611,0.0,24.9203635341,149.522181205,2.19037450872,0.0,2.19037450872
 04/22  20:00:00,323.485195598,0.0,0.0,0.0,24.9203635341,149.522181205,4.36071331548,0.0,4.36071331548
 04/22  21:00:00,299.041675759,0.0,0.0,0.0,24.9203635341,149.522181205,2.19163312549,0.0,2.19163312549
 04/22  22:00:00,274.595527587,0.0,0.0,0.0,24.9203635341,149.522181205,2.18896750406,0.0,2.18896750406
 04/22  23:00:00,250.151132045,0.0,0.0,0.0,24.9203635341,149.522181205,2.18902719774,0.0,2.18902719774
 04/22  24:00:00,237.928934278,0.0,0.0,0.0,24.9203635341,149.522181205,2.18908679872,0.0,2.18908679872
 04/23  01:00:00,237.928494576,0.0,0.0,0.0,24.9203635341,149.522181205,2.18823469952,0.0,2.18823469952
 04/23  02:00:00,237.928494425,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/23  03:00:00,237.92849512,0.0,0.0,0.0,24.9203635341,149.522181205,2.18790245827,0.0,2.18790245827
 04/23  04:00:00,250.150692889,0.0,0.0,0.0,24.9203635341,149.522181205,2.18836598283,0.0,2.18836598283
 04/23  05:00:00,274.596402301,0.0,0.0,0.0,24.9203635341,149.522181205,2.19013987734,0.0,2.19013987734
 04/23  06:00:00,280.765546168,0.0,0.0,0.0,24.9203635341,149.522181205,2.18823249736,0.0,2.18823249736
 04/23  07:00:00,296.66627445,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/23  08:00:00,527.295582803,11.1086581524,171.196087833,0.0,24.9203635341,149.522181205,2.18815302406,0.0,2.18815302406
 04/23  09:00:00,475.371366778,9.27364165885,155.426785199,0.0,24.9203635341,149.522181205,2.18836314151,0.0,2.18836314151
 04/23  10:00:00,530.048510559,14.882052658,233.747418173,0.0,24.9203635341,149.522181205,2.18836525319,0.0,2.18836525319
 04/23  11:00:00,360.426145207,6.84989167213,115.464179868,0.0,24.9203635341,149.522181205,2.18966873619,0.0,2.18966873619
 04/23  12:00:00,211.111766578,0.0,0.0,0.0,24.9203635341,149.522181205,2.18973577709,0.0,2.18973577709
 04/23  13:00:00,211.11308006,0.0,0.0,0.0,24.9203635341,149.522181205,2.19165416721,0.0,2.19165416721
 04/23  14:00:00,400.062192741,9.39590758877,145.918724492,0.0,24.9203635341,149.522181205,2.18976397558,0.0,2.18976397558
 04/23  15:00:00,553.340053728,15.030884135,253.133691557,0.0,24.9203635341,149.522181205,2.18836951411,0.0,2.18836951411
 04/23  16:00:00,656.820035784,20.1513552989,299.682736964,0.0,24.9203635341,149.522181205,2.18837071322,0.0,2.18837071322
 04/23  17:00:00,643.095940284,16.7308090495,256.06258799,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/23  18:00:00,562.598441956,12.9874787309,198.509400633,0.0,24.9203635341,149.522181205,2.18837191524,0.0,2.18837191524
 04/23  19:00:00,384.691382805,3.42494583606,54.0539602372,0.0,24.9203635341,149.522181205,2.18837273086,0.0,2.18837273086
 04/23  20:00:00,323.483879388,0.0,0.0,0.0,24.9203635341,149.522181205,2.18833068707,0.0,2.18833068707
 04/23  21:00:00,299.040797948,0.0,0.0,0.0,24.9203635341,149.522181205,2.19023805735,0.0,2.19023805735
 04/23  22:00:00,274.595087908,0.0,0.0,0.0,24.9203635341,149.522181205,2.18819656065,0.0,2.18819656065
 04/23  23:00:00,250.150692259,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/23  24:00:00,237.928495085,0.0,0.0,0.0,24.9203635341,149.522181205,2.18836871486,0.0,2.18836871486
 04/24  01:00:00,287.769658857,0.0,0.0,0.0,24.9203635341,199.362908273,2.18892917766,0.0,2.18892917766
 04/24  02:00:00,287.769658796,0.0,0.0,0.0,24.9203635341,199.362908273,2.18898479389,0.0,2.18898479389
 04/24  03:00:00,287.769658703,0.0,0.0,0.0,24.9203635341,199.362908273,2.18904024068,0.0,2.18904024068
 04/24  04:00:00,299.991856339,0.0,0.0,0.0,24.9203635341,199.362908273,2.18883739643,0.0,2.18883739643
 04/24  05:00:00,349.357929115,0.0,0.0,0.0,49.8407270682,199.362908273,2.19096436336,0.0,2.19096436336
 04/24  06:00:00,749.286833291,28.8630304855,295.424101745,0.0,49.8407270682,199.362908273,3.57046757019,1.38011364346,2.19035392673
 04/24  07:00:00,862.235990527,25.739383151,295.452473982,0.0,149.522181205,199.362908273,8.30657826935,1.75293725868,6.55364101067
 04/24  08:00:00,1428.21234619,26.6473283122,311.165520221,0.0,448.566543614,448.566543614,10.9636625163,0.0,10.9636625163
 04/24  09:00:00,1403.10121319,28.2858089851,317.696367686,0.0,448.566543614,448.566543614,13.1704493512,0.0,13.1704493512
 04/24  10:00:00,1379.62812804,29.6293115472,336.828274549,0.0,448.566543614,448.566543614,13.1738959305,0.0,13.1738959305
 04/24  11:00:00,1394.35976789,30.1742027533,350.11963945,0.0,448.566543614,448.566543614,17.599946803,0.0,17.599946803
 04/24  12:00:00,1337.85906868,28.17757686,345.786217263,0.0,448.566543614,398.725816546,17.6561963013,0.0,17.6561963013
 04/24  13:00:00,1393.80532802,32.0049457058,348.25603033,0.0,448.566543614,448.566543614,19.841936564,0.0,19.841936564
 04/24  14:00:00,1401.76926179,32.7141501376,354.087507739,0.0,448.566543614,448.566543614,10.9624953703,0.0,10.9624953703
 04/24  15:00:00,1408.06561803,34.6427848879,358.951388586,0.0,448.566543614,448.566543614,10.95776922,0.0,10.95776922
 04/24  16:00:00,1445.97700913,36.5879170503,348.189851681,0.0,448.566543614,448.566543614,15.3880490868,0.0,15.3880490868
 04/24  17:00:00,1317.37224948,32.2501652759,338.198740159,0.0,348.885089477,398.725816546,8.75228861497,0.0,8.75228861497
 04/24  18:00:00,1098.53139334,27.1533252567,326.475624007,0.0,249.203635341,299.044362409,6.5589206612,0.0,6.5589206612
 04/24  19:00:00,1098.90043912,25.8956352276,319.695863802,0.0,249.203635341,299.044362409,6.54643233932,0.0,6.54643233932
 04/24  20:00:00,971.948948683,25.739383151,323.429907865,0.0,149.522181205,249.203635341,4.37414781072,0.0,4.37414781072
 04/24  21:00:00,949.754165254,25.739383151,326.148669691,0.0,149.522181205,249.203635341,4.7391476404,0.377252462323,4.36189517808
 04/24  22:00:00,349.356615453,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 04/24  23:00:00,299.991856387,0.0,0.0,0.0,24.9203635341,199.362908273,2.18899210918,0.0,2.18899210918
 04/24  24:00:00,287.769658795,0.0,0.0,0.0,24.9203635341,199.362908273,2.18904735599,0.0,2.18904735599
 04/25  01:00:00,287.76965769,0.0,0.0,0.0,24.9203635341,199.362908273,2.18884214348,0.0,2.18884214348
 04/25  02:00:00,287.769657689,0.0,0.0,0.0,24.9203635341,199.362908273,2.18889572518,0.0,2.18889572518
 04/25  03:00:00,287.769657671,0.0,0.0,0.0,24.9203635341,199.362908273,2.1889491201,0.0,2.1889491201
 04/25  04:00:00,299.991855426,0.0,0.0,0.0,24.9203635341,199.362908273,2.18900236255,0.0,2.18900236255
 04/25  05:00:00,349.357926723,0.0,0.0,0.0,49.8407270682,199.362908273,2.19099050149,0.0,2.19099050149
 04/25  06:00:00,677.272947185,29.1829709502,224.545860869,0.0,49.8407270682,199.362908273,4.24138765077,2.05096440851,2.19042324226
 04/25  07:00:00,841.023156843,25.739383151,274.185474662,0.0,149.522181205,199.362908273,8.53065089213,1.97579964763,6.55485124451
 04/25  08:00:00,1432.34101026,27.2142752854,313.462040949,0.0,448.566543614,448.566543614,13.1535083864,0.0,13.1535083864
 04/25  09:00:00,1407.13892519,29.1608649678,320.754250092,0.0,448.566543614,448.566543614,13.1617686313,0.0,13.1617686313
 04/25  10:00:00,1360.88436331,29.7077911458,323.306926314,0.0,448.566543614,448.566543614,13.1651536827,0.0,13.1651536827
 04/25  11:00:00,1363.32708775,31.24068976,323.298888887,0.0,448.566543614,448.566543614,15.4003983138,0.0,15.4003983138
 04/25  12:00:00,1315.95780775,29.0139652559,327.231929895,0.0,448.566543614,398.725816546,17.7337047169,0.0,17.7337047169
 04/25  13:00:00,1370.59939656,33.1637214841,327.694540445,0.0,448.566543614,448.566543614,19.7620810098,0.0,19.7620810098
 04/25  14:00:00,1375.2264857,33.8007705093,331.233965492,0.0,448.566543614,448.566543614,10.9624460436,0.0,10.9624460436
 04/25  15:00:00,1367.47107536,33.2549355128,326.022423335,0.0,448.566543614,448.566543614,10.9576893532,0.0,10.9576893532
 04/25  16:00:00,1404.47425158,32.8672307029,317.059693572,0.0,448.566543614,448.566543614,15.3862473704,0.0,15.3862473704
 04/25  17:00:00,1279.73922592,28.7484483366,310.798170636,0.0,348.885089477,398.725816546,8.75094563016,0.0,8.75094563016
 04/25  18:00:00,1069.41974366,25.7739301257,303.26588329,0.0,249.203635341,299.044362409,6.55785263368,0.0,6.55785263368
 04/25  19:00:00,1044.91265633,25.739383151,269.683808338,0.0,249.203635341,299.044362409,6.54686315854,0.0,6.54686315854
 04/25  20:00:00,890.405708749,25.739383151,248.047522324,0.0,149.522181205,249.203635341,4.71332036092,0.339458607819,4.3738617531
 04/25  21:00:00,864.999182232,25.739383151,247.085459519,0.0,149.522181205,249.203635341,10.1074262474,5.74540652789,4.36201971954
 04/25  22:00:00,349.356614205,0.0,0.0,0.0,49.8407270682,199.362908273,2.18899140332,0.0,2.18899140332
 04/25  23:00:00,299.991855004,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 04/25  24:00:00,287.76965723,0.0,0.0,0.0,24.9203635341,199.362908273,2.18904440231,0.0,2.18904440231
 04/26  01:00:00,287.769656218,0.0,0.0,0.0,24.9203635341,199.362908273,2.1888375376,0.0,2.1888375376
 04/26  02:00:00,287.769656319,0.0,0.0,0.0,24.9203635341,199.362908273,2.18888889692,0.0,2.18888889692
 04/26  03:00:00,287.769656394,0.0,0.0,0.0,24.9203635341,199.362908273,2.18894007408,0.0,2.18894007408
 04/26  04:00:00,299.991854237,0.0,0.0,0.0,24.9203635341,199.362908273,2.18899110304,0.0,2.18899110304
 04/26  05:00:00,349.357924823,0.0,0.0,0.0,49.8407270682,199.362908273,2.19084023158,0.0,2.19084023158
 04/26  06:00:00,729.694336927,29.1307622987,275.659919553,0.0,49.8407270682,199.362908273,13.3571732724,11.1668549642,2.1903183082
 04/26  07:00:00,826.791709958,25.739383151,260.661518348,0.0,149.522181205,199.362908273,22.7927863381,16.2372522924,6.55553404569
 04/26  08:00:00,1400.74038168,26.8470329152,284.733561851,0.0,448.566543614,448.566543614,13.3798804646,0.225175890864,13.1547045738
 04/26  09:00:00,1392.98195381,28.2738408048,311.079736668,0.0,448.566543614,448.566543614,13.1628459645,0.0,13.1628459645
 04/26  10:00:00,1348.27810446,29.1454563845,313.880055734,0.0,448.566543614,448.566543614,13.1661575874,0.0,13.1661575874
 04/26  11:00:00,1349.69336962,30.0194268541,314.394137386,0.0,448.566543614,448.566543614,15.3999313728,0.0,15.3999313728
 04/26  12:00:00,1297.72848108,27.8614688762,314.428094153,0.0,448.566543614,398.725816546,19.8590614117,0.0,19.8590614117
 04/26  13:00:00,1353.39603972,31.4962632654,315.825186022,0.0,448.566543614,448.566543614,17.6380030588,0.0,17.6380030588
 04/26  14:00:00,1356.83710096,32.1702633069,318.044593011,0.0,448.566543614,448.566543614,10.9613277617,0.0,10.9613277617
 04/26  15:00:00,1357.56926528,32.4589871801,318.44981939,0.0,448.566543614,448.566543614,10.9581001205,0.0,10.9581001205
 04/26  16:00:00,1404.54209366,32.5386527264,317.172995544,0.0,448.566543614,448.566543614,15.3861584579,0.0,15.3861584579
 04/26  17:00:00,1284.86046522,28.5743761769,314.919465173,0.0,348.885089477,398.725816546,8.75118809323,0.0,8.75118809323
 04/26  18:00:00,1082.15889586,25.739383151,314.456081292,0.0,249.203635341,299.044362409,6.55791635978,0.0,6.55791635978
 04/26  19:00:00,1091.83092362,25.739383151,314.404489588,0.0,249.203635341,299.044362409,6.54615122019,0.0,6.54615122019
 04/26  20:00:00,959.367803879,25.739383151,314.404601625,0.0,149.522181205,249.203635341,5.61248713091,1.23933278607,4.37315434484
 04/26  21:00:00,934.917020881,25.739383151,314.415790093,0.0,149.522181205,249.203635341,16.5398142518,12.1780859469,4.36172830496
 04/26  22:00:00,349.356613079,0.0,0.0,0.0,49.8407270682,199.362908273,2.18904143194,0.0,2.18904143194
 04/26  23:00:00,299.991853795,0.0,0.0,0.0,24.9203635341,199.362908273,2.18883467081,0.0,2.18883467081
 04/26  24:00:00,287.76965598,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 04/27  01:00:00,287.769654884,0.0,0.0,0.0,24.9203635341,199.362908273,2.18888369261,0.0,2.18888369261
 04/27  02:00:00,287.769655042,0.0,0.0,0.0,24.9203635341,199.362908273,2.18893273391,0.0,2.18893273391
 04/27  03:00:00,287.769655164,0.0,0.0,0.0,24.9203635341,199.362908273,2.18898160546,0.0,2.18898160546
 04/27  04:00:00,299.991853044,0.0,0.0,0.0,24.9203635341,199.362908273,2.18903033856,0.0,2.18903033856
 04/27  05:00:00,349.357922842,0.0,0.0,0.0,49.8407270682,199.362908273,2.19087467485,0.0,2.19087467485
 04/27  06:00:00,776.356045131,29.0704924275,318.52236677,0.0,49.8407270682,199.362908273,19.7931551885,17.602804119,2.19035106946
 04/27  07:00:00,892.204896347,25.739383151,321.883915709,0.0,149.522181205,199.362908273,25.9669841109,19.4113994432,6.55558466767
 04/27  08:00:00,1445.35085545,26.6123886312,324.383856692,0.0,448.566543614,448.566543614,13.39595131,0.24130703605,13.154644274
 04/27  09:00:00,1414.31697913,28.0022421381,328.254299707,0.0,448.566543614,448.566543614,13.1626834778,0.0,13.1626834778
 04/27  10:00:00,1366.35137931,28.6100528037,328.337103924,0.0,448.566543614,448.566543614,13.1659027765,0.0,13.1659027765
 04/27  11:00:00,1370.30460496,29.4322876098,330.83578864,0.0,448.566543614,448.566543614,15.4009460406,0.0,15.4009460406
 04/27  12:00:00,1318.77272125,27.6132359981,330.982201325,0.0,448.566543614,398.725816546,19.8581778124,0.0,19.8581778124
 04/27  13:00:00,1375.97430523,31.2824786317,334.078606028,0.0,448.566543614,448.566543614,17.637058128,0.0,17.637058128
 04/27  14:00:00,1376.56262192,31.8559105805,334.616311187,0.0,448.566543614,448.566543614,10.9607625671,0.0,10.9607625671
 04/27  15:00:00,1371.51698008,32.1819415821,329.893740832,0.0,448.566543614,448.566543614,10.9574801549,0.0,10.9574801549
 04/27  16:00:00,1417.65798842,32.1328037918,327.689899667,0.0,448.566543614,448.566543614,15.3864293635,0.0,15.3864293635
 04/27  17:00:00,1295.83883521,28.3365467892,323.872950122,0.0,348.885089477,398.725816546,8.75060321642,0.0,8.75060321642
 04/27  18:00:00,1087.61642908,25.739383151,319.081185817,0.0,249.203635341,299.044362409,6.55845358093,0.0,6.55845358093
 04/27  19:00:00,1094.0003241,25.739383151,316.307515053,0.0,249.203635341,299.044362409,6.54657418175,0.0,6.54657418175
 04/27  20:00:00,961.076017959,25.739383151,315.844911872,0.0,149.522181205,249.203635341,9.1852600638,4.81162250747,4.37363755633
 04/27  21:00:00,939.197051513,25.739383151,317.554823531,0.0,149.522181205,249.203635341,23.0099082714,18.6480959291,4.36181234222
 04/27  22:00:00,349.356611704,0.0,0.0,0.0,49.8407270682,199.362908273,2.18888722743,0.0,2.18888722743
 04/27  23:00:00,299.991852547,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 04/27  24:00:00,287.769654853,0.0,0.0,0.0,24.9203635341,199.362908273,2.18893593965,0.0,2.18893593965
 04/28  01:00:00,287.7696538,0.0,0.0,0.0,24.9203635341,199.362908273,2.18898229164,0.0,2.18898229164
 04/28  02:00:00,287.76965396,0.0,0.0,0.0,24.9203635341,199.362908273,2.18902893281,0.0,2.18902893281
 04/28  03:00:00,287.769654044,0.0,0.0,0.0,24.9203635341,199.362908273,2.18881855308,0.0,2.18881855308
 04/28  04:00:00,299.991851761,0.0,0.0,0.0,24.9203635341,199.362908273,2.18886531726,0.0,2.18886531726
 04/28  05:00:00,349.35792094,0.0,0.0,0.0,49.8407270682,199.362908273,2.19109555503,0.0,2.19109555503
 04/28  06:00:00,770.488628776,28.9983034055,321.07851713,0.0,49.8407270682,199.362908273,24.272589094,22.0822367675,2.19035232643
 04/28  07:00:00,889.556556271,25.739383151,319.841784992,0.0,149.522181205,199.362908273,33.1729868619,26.6179744129,6.555012449
 04/28  08:00:00,1439.71024289,26.3932763936,320.69870201,0.0,448.566543614,448.566543614,13.6472732779,0.493923176663,13.1533501013
 04/28  09:00:00,1409.82217176,27.7164567863,324.40370497,0.0,448.566543614,448.566543614,13.1613062938,0.0,13.1613062938
 04/28  10:00:00,1365.94760577,28.4984527929,328.268935321,0.0,448.566543614,448.566543614,13.1644148498,0.0,13.1644148498
 04/28  11:00:00,1364.66835575,29.2986747323,326.820513323,0.0,448.566543614,448.566543614,15.398999445,0.0,15.398999445
 04/28  12:00:00,1312.59697286,27.4452516409,326.461132393,0.0,448.566543614,398.725816546,17.6514457762,0.0,17.6514457762
 04/28  13:00:00,1367.0461213,30.8190905046,327.126214607,0.0,448.566543614,448.566543614,19.8390666816,0.0,19.8390666816
 04/28  14:00:00,1369.04262832,31.5221525623,328.094464583,0.0,448.566543614,448.566543614,10.9623453002,0.0,10.9623453002
 04/28  15:00:00,1366.42102231,31.8189102055,326.086178873,0.0,448.566543614,448.566543614,10.9573875913,0.0,10.9573875913
 04/28  16:00:00,1411.55107453,31.9072948934,322.886332425,0.0,448.566543614,448.566543614,15.3867904199,0.0,15.3867904199
 04/28  17:00:00,1294.21279561,28.1802272898,322.197137233,0.0,348.885089477,398.725816546,8.75163060012,0.0,8.75163060012
 04/28  18:00:00,1092.13959605,25.739383151,321.963916695,0.0,249.203635341,299.044362409,6.5593681927,0.0,6.5593681927
 04/28  19:00:00,1104.64869271,25.739383151,323.834698259,0.0,249.203635341,299.044362409,4.37117637733,0.0,4.37117637733
 04/28  20:00:00,974.666557142,25.739383151,326.128724204,0.0,149.522181205,249.203635341,10.4084788958,3.8576414885,6.55083740728
 04/28  21:00:00,949.107400746,25.739383151,325.372858774,0.0,149.522181205,249.203635341,19.218389568,17.0275461345,2.19084343352
 04/28  22:00:00,349.356610674,0.0,0.0,0.0,49.8407270682,199.362908273,2.18905484411,0.0,2.18905484411
 04/28  23:00:00,299.991851705,0.0,0.0,0.0,24.9203635341,199.362908273,2.18904850885,0.0,2.18904850885
 04/28  24:00:00,287.769654,0.0,0.0,0.0,24.9203635341,199.362908273,2.18883798623,0.0,2.18883798623
 04/29  01:00:00,237.92892569,0.0,0.0,0.0,24.9203635341,149.522181205,2.18888200018,0.0,2.18888200018
 04/29  02:00:00,237.928925671,0.0,0.0,0.0,24.9203635341,149.522181205,2.18892654998,0.0,2.18892654998
 04/29  03:00:00,237.928925605,0.0,0.0,0.0,24.9203635341,149.522181205,2.18897094384,0.0,2.18897094384
 04/29  04:00:00,250.151123287,0.0,0.0,0.0,24.9203635341,149.522181205,2.18901521096,0.0,2.18901521096
 04/29  05:00:00,274.596828559,0.0,0.0,0.0,24.9203635341,149.522181205,2.19072562669,0.0,2.19072562669
 04/29  06:00:00,771.420875701,28.7892471815,322.184970988,0.0,49.8407270682,199.362908273,25.3800409846,23.1898879135,2.19015307114
 04/29  07:00:00,791.745482449,25.739383151,321.191649083,0.0,49.8407270682,199.362908273,38.5873716764,34.2215111971,4.36586047937
 04/29  08:00:00,1040.7597635,25.739383151,321.051708233,0.0,249.203635341,249.203635341,14.0666162583,9.69587148131,4.37074477697
 04/29  09:00:00,1003.59539318,25.739383151,320.653113205,0.0,249.203635341,249.203635341,12.5017926852,3.76414991892,8.73764276629
 04/29  10:00:00,952.944703964,25.739383151,319.447491087,0.0,249.203635341,249.203635341,12.1189322206,5.56524090345,6.55369131716
 04/29  11:00:00,950.469917368,25.739383151,317.66786878,0.0,249.203635341,249.203635341,11.0838240795,4.52141274669,6.5624113328
 04/29  12:00:00,948.148867541,25.739383151,315.689017471,0.0,249.203635341,249.203635341,7.70969556542,1.15320571891,6.55648984651
 04/29  13:00:00,948.916468153,25.739383151,315.809838519,0.0,249.203635341,249.203635341,7.08281025785,0.52786656564,6.55494369221
 04/29  14:00:00,702.056372507,25.739383151,317.619617719,0.0,74.7610906023,174.442544739,10.3029471893,3.75658328181,6.54636390754
 04/29  15:00:00,700.853359726,25.739383151,316.364498771,0.0,74.7610906023,174.442544739,15.3445317909,10.9757158757,4.36881591523
 04/29  16:00:00,748.776816343,25.739383151,314.950931323,0.0,74.7610906023,174.442544739,26.0529195308,21.6834342807,4.36948525014
 04/29  17:00:00,712.494423289,25.739383151,317.251494927,0.0,24.9203635341,149.522181205,45.6322179746,43.4418834413,2.19033453334
 04/29  18:00:00,296.667579042,0.0,0.0,0.0,24.9203635341,149.522181205,2.19030989668,0.0,2.19030989668
 04/29  19:00:00,306.397850198,0.0,0.0,0.0,24.9203635341,149.522181205,4.36053759052,0.0,4.36053759052
 04/29  20:00:00,323.485183303,0.0,0.0,0.0,24.9203635341,149.522181205,2.19022935043,0.0,2.19022935043
 04/29  21:00:00,299.041660415,0.0,0.0,0.0,24.9203635341,149.522181205,2.19139350088,0.0,2.19139350088
 04/29  22:00:00,274.595518942,0.0,0.0,0.0,24.9203635341,149.522181205,2.18891708853,0.0,2.18891708853
 04/29  23:00:00,250.151123447,0.0,0.0,0.0,24.9203635341,149.522181205,2.18896127904,0.0,2.18896127904
 04/29  24:00:00,237.928925703,0.0,0.0,0.0,24.9203635341,149.522181205,2.18900540493,0.0,2.18900540493
 04/30  01:00:00,237.928488034,0.0,0.0,0.0,24.9203635341,149.522181205,2.18819129369,0.0,2.18819129369
 04/30  02:00:00,237.928487355,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/30  03:00:00,237.928487997,0.0,0.0,0.0,24.9203635341,149.522181205,2.18834780051,0.0,2.18834780051
 04/30  04:00:00,250.15068606,0.0,0.0,0.0,24.9203635341,149.522181205,2.18829230358,0.0,2.18829230358
 04/30  05:00:00,274.59639007,0.0,0.0,0.0,24.9203635341,149.522181205,2.19024521137,0.0,2.19024521137
 04/30  06:00:00,272.221872797,0.0,0.0,0.0,24.9203635341,149.522181205,2.18834118598,0.0,2.18834118598
 04/30  07:00:00,296.666267688,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/30  08:00:00,296.666267932,0.0,0.0,0.0,24.9203635341,149.522181205,2.18828551563,0.0,2.18828551563
 04/30  09:00:00,259.999675109,0.0,0.0,0.0,24.9203635341,149.522181205,2.18833623741,0.0,2.18833623741
