Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 04/30  10:00:00,211.11088366,0.0,0.0,0.0,24.9203635341,149.522181205,2.18817409185,0.0,2.18817409185
 04/30  11:00:00,211.111756198,0.0,0.0,0.0,24.9203635341,149.522181205,2.18970456589,0.0,2.18970456589
 04/30  12:00:00,211.111756205,0.0,0.0,0.0,24.9203635341,149.522181205,2.1894547675,0.0,2.1894547675
 04/30  13:00:00,211.113064495,0.0,0.0,0.0,24.9203635341,149.522181205,2.19163914969,0.0,2.19163914969
 04/30  14:00:00,211.111756151,0.0,0.0,0.0,24.9203635341,149.522181205,2.18945119961,0.0,2.18945119961
 04/30  15:00:00,401.052286921,8.89589284785,139.612830632,0.0,24.9203635341,149.522181205,2.18835870027,0.0,2.18835870027
 04/30  16:00:00,537.489254965,14.5084213153,198.750375765,0.0,24.9203635341,149.522181205,2.18834305374,0.0,2.18834305374
 04/30  17:00:00,591.051638209,15.8417390837,225.601408215,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/30  18:00:00,296.666268185,0.0,0.0,0.0,24.9203635341,149.522181205,2.18837157149,0.0,2.18837157149
 04/30  19:00:00,306.396539538,0.0,0.0,0.0,24.9203635341,149.522181205,2.18831531242,0.0,2.18831531242
 04/30  20:00:00,323.483872392,0.0,0.0,0.0,24.9203635341,149.522181205,2.18825954468,0.0,2.18825954468
 04/30  21:00:00,299.040785952,0.0,0.0,0.0,24.9203635341,149.522181205,2.19013202374,0.0,2.19013202374
 04/30  22:00:00,274.595080839,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/30  23:00:00,250.150685432,0.0,0.0,0.0,24.9203635341,149.522181205,2.18830798562,0.0,2.18830798562
 04/30  24:00:00,237.928488205,0.0,0.0,0.0,24.9203635341,149.522181205,2.18825219859,0.0,2.18825219859
 05/01  01:00:00,287.769650256,0.0,0.0,0.0,24.9203635341,199.362908273,2.1890478398,0.0,2.1890478398
 05/01  02:00:00,287.76965008,0.0,0.0,0.0,24.9203635341,199.362908273,2.18883181318,0.0,2.18883181318
 05/01  03:00:00,287.769649831,0.0,0.0,0.0,24.9203635341,199.362908273,2.18887184783,0.0,2.18887184783
 05/01  04:00:00,299.99184757,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/01  05:00:00,349.357915626,0.0,0.0,0.0,49.8407270682,199.362908273,4.36168638145,0.0,4.36168638145
 05/01  06:00:00,748.166904609,28.6912416498,302.588618926,0.0,49.8407270682,199.362908273,8.2132168541,6.02309307826,2.19012377584
 05/01  07:00:00,881.958876465,25.739383151,313.125260766,0.0,149.522181205,199.362908273,13.6890298255,7.13375137169,6.55527845384
 05/01  08:00:00,1444.31703655,26.7912325173,322.917777522,0.0,448.566543614,448.566543614,11.0839260831,0.120751130274,10.9631749529
 05/01  09:00:00,1416.2961319,27.9631839844,329.092052079,0.0,448.566543614,448.566543614,13.1664514613,0.0,13.1664514613
 05/01  10:00:00,1370.64380825,27.8262768014,332.075982083,0.0,448.566543614,448.566543614,13.1693013493,0.0,13.1693013493
 05/01  11:00:00,1380.82809914,28.4077329188,339.913129821,0.0,448.566543614,448.566543614,15.3998798951,0.0,15.3998798951
 05/01  12:00:00,1340.30008153,26.6224430305,349.133582134,0.0,448.566543614,398.725816546,19.8560494602,0.0,19.8560494602
 05/01  13:00:00,1406.86775422,29.7376790254,360.652923795,0.0,448.566543614,448.566543614,17.6342269829,0.0,17.6342269829
 05/01  14:00:00,1413.52462964,30.3971731264,366.638709218,0.0,448.566543614,448.566543614,10.9606176602,0.0,10.9606176602
 05/01  15:00:00,1400.77927788,31.6793549523,355.604687838,0.0,448.566543614,448.566543614,10.9571164053,0.0,10.9571164053
 05/01  16:00:00,1439.51765264,33.6051473242,345.008067199,0.0,448.566543614,448.566543614,15.3839827676,0.0,15.3839827676
 05/01  17:00:00,1320.1726393,30.3194495485,341.844149185,0.0,348.885089477,398.725816546,8.75120128021,0.0,8.75120128021
 05/01  18:00:00,1103.75300414,26.5384464156,331.490503835,0.0,249.203635341,299.044362409,6.55786543009,0.0,6.55786543009
 05/01  19:00:00,1100.38949789,25.739383151,321.349633269,0.0,249.203635341,299.044362409,6.54659854269,0.0,6.54659854269
 05/01  20:00:00,964.381674647,25.739383151,318.587827619,0.0,149.522181205,249.203635341,4.58723728919,0.214210679647,4.37302660954
 05/01  21:00:00,935.796627617,25.739383151,315.574674122,0.0,149.522181205,249.203635341,6.57549978637,2.21386466688,4.36163511949
 05/01  22:00:00,349.356606843,0.0,0.0,0.0,49.8407270682,199.362908273,2.18899138545,0.0,2.18899138545
 05/01  23:00:00,299.99184758,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/01  24:00:00,287.769649784,0.0,0.0,0.0,24.9203635341,199.362908273,2.18903097132,0.0,2.18903097132
 05/02  01:00:00,287.769648749,0.0,0.0,0.0,24.9203635341,199.362908273,2.18881264973,0.0,2.18881264973
 05/02  02:00:00,287.769648874,0.0,0.0,0.0,24.9203635341,199.362908273,2.18885058754,0.0,2.18885058754
 05/02  03:00:00,287.769648947,0.0,0.0,0.0,24.9203635341,199.362908273,2.18888837089,0.0,2.18888837089
 05/02  04:00:00,299.991846762,0.0,0.0,0.0,24.9203635341,199.362908273,2.18892603123,0.0,2.18892603123
 05/02  05:00:00,349.357912908,0.0,0.0,0.0,49.8407270682,199.362908273,2.19074556558,0.0,2.19074556558
 05/02  06:00:00,600.32657796,28.8967758965,158.121560894,0.0,49.8407270682,199.362908273,10.7347541333,8.5443675604,2.1903865729
 05/02  07:00:00,795.164932086,25.739383151,229.827459177,0.0,149.522181205,199.362908273,13.8197942506,7.26486503215,6.55492921846
 05/02  08:00:00,1427.60041772,27.1278416408,309.383666895,0.0,448.566543614,448.566543614,13.2287697645,0.0762289752808,13.1525407893
 05/02  09:00:00,1407.57501236,29.2569047515,320.779150031,0.0,448.566543614,448.566543614,13.1600872631,0.0,13.1600872631
 05/02  10:00:00,1365.61321735,29.5525287864,326.633469817,0.0,448.566543614,448.566543614,11.2069734449,0.0,11.2069734449
 05/02  11:00:00,1372.2626426,29.2495600426,331.672567938,0.0,448.566543614,448.566543614,17.3626524943,0.0,17.3626524943
 05/02  12:00:00,1334.2924156,27.3540728851,343.141095267,0.0,448.566543614,398.725816546,17.6513148315,0.0,17.6513148315
 05/02  13:00:00,1397.84736505,31.0641650438,351.957043357,0.0,448.566543614,448.566543614,17.6346032578,0.0,17.6346032578
 05/02  14:00:00,1407.26273886,32.1416350111,359.285161111,0.0,448.566543614,448.566543614,13.1482387843,0.0,13.1482387843
 05/02  15:00:00,1420.83570578,34.3036059073,369.086761895,0.0,448.566543614,448.566543614,10.9574538976,0.0,10.9574538976
 05/02  16:00:00,1475.51013239,36.1044539971,372.602166038,0.0,448.566543614,448.566543614,13.1885590335,0.0,13.1885590335
 05/02  17:00:00,1367.9967277,31.6712198774,382.385427258,0.0,348.885089477,398.725816546,8.75132618655,0.0,8.75132618655
 05/02  18:00:00,1145.54371954,26.8942391775,366.232213369,0.0,249.203635341,299.044362409,8.73707252874,0.0,8.73707252874
 05/02  19:00:00,1127.59805019,25.908771684,343.541805555,0.0,249.203635341,299.044362409,4.37123410934,0.0,4.37123410934
 05/02  20:00:00,985.175086736,25.739383151,334.505931129,0.0,149.522181205,249.203635341,6.55029681807,0.0,6.55029681807
 05/02  21:00:00,957.483851619,25.739383151,332.403196739,0.0,149.522181205,249.203635341,2.37978831458,0.188855544552,2.19093277003
 05/02  22:00:00,349.356605947,0.0,0.0,0.0,49.8407270682,199.362908273,2.18895573456,0.0,2.18895573456
 05/02  23:00:00,299.991846756,0.0,0.0,0.0,24.9203635341,199.362908273,2.18886454796,0.0,2.18886454796
 05/02  24:00:00,287.769648847,0.0,0.0,0.0,24.9203635341,199.362908273,2.18890207624,0.0,2.18890207624
 05/03  01:00:00,287.7696474,0.0,0.0,0.0,24.9203635341,199.362908273,2.18893615381,0.0,2.18893615381
 05/03  02:00:00,287.769647271,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/03  03:00:00,287.769647325,0.0,0.0,0.0,24.9203635341,199.362908273,2.18897159148,0.0,2.18897159148
 05/03  04:00:00,299.991845375,0.0,0.0,0.0,24.9203635341,199.362908273,2.18900690921,0.0,2.18900690921
 05/03  05:00:00,349.357911662,0.0,0.0,0.0,49.8407270682,199.362908273,4.36168634123,0.0,4.36168634123
 05/03  06:00:00,651.3021228,29.1475043856,207.751469287,0.0,49.8407270682,199.362908273,11.8249913905,9.63491663021,2.19007476029
 05/03  07:00:00,805.335848422,25.739383151,239.769001988,0.0,149.522181205,199.362908273,17.7605422676,11.2065665795,6.5539756881
 05/03  08:00:00,1421.38296432,26.6634894144,304.579331139,0.0,448.566543614,448.566543614,10.9656205836,0.0,10.9656205836
 05/03  09:00:00,1400.75457757,28.1780119735,316.827032825,0.0,448.566543614,448.566543614,13.1633264269,0.0,13.1633264269
 05/03  10:00:00,1362.29675484,29.2296175845,323.856686479,0.0,448.566543614,448.566543614,13.1660022025,0.0,13.1660022025
 05/03  11:00:00,1377.016859,29.9892951905,335.067354969,0.0,448.566543614,448.566543614,15.3978575493,0.0,15.3978575493
 05/03  12:00:00,1343.08542573,28.0838035405,349.851547969,0.0,448.566543614,398.725816546,19.8553450506,0.0,19.8553450506
 05/03  13:00:00,1416.59914056,32.2165017686,366.900401222,0.0,448.566543614,448.566543614,17.633622656,0.0,17.633622656
 05/03  14:00:00,1425.53843923,33.13083168,374.656181962,0.0,448.566543614,448.566543614,10.960288582,0.0,10.960288582
 05/03  15:00:00,1429.94745756,34.9603659597,377.09533472,0.0,448.566543614,448.566543614,10.9566181486,0.0,10.9566181486
 05/03  16:00:00,1477.07859368,36.4714860279,373.803601103,0.0,448.566543614,448.566543614,15.3848080293,0.0,15.3848080293
 05/03  17:00:00,1369.69770746,31.472691145,384.284947398,0.0,348.885089477,398.725816546,8.75057424668,0.0,8.75057424668
 05/03  18:00:00,1155.91166362,26.2279392158,375.261967774,0.0,249.203635341,299.044362409,6.5585147088,0.0,6.5585147088
 05/03  19:00:00,1148.57664822,25.87425907,360.590641643,0.0,249.203635341,299.044362409,4.37061575837,0.0,4.37061575837
 05/03  20:00:00,1007.30700994,25.739383151,353.080596683,0.0,149.522181205,249.203635341,6.54987513533,0.0,6.54987513533
 05/03  21:00:00,981.589099275,25.739383151,351.855324433,0.0,149.522181205,249.203635341,2.37545764439,0.184524608431,2.19093303596
 05/03  22:00:00,349.356604509,0.0,0.0,0.0,49.8407270682,199.362908273,2.18896157907,0.0,2.18896157907
 05/03  23:00:00,299.991845493,0.0,0.0,0.0,24.9203635341,199.362908273,2.18899589497,0.0,2.18899589497
 05/03  24:00:00,287.769647787,0.0,0.0,0.0,24.9203635341,199.362908273,2.18903099041,0.0,2.18903099041
 05/04  01:00:00,287.769646458,0.0,0.0,0.0,24.9203635341,199.362908273,2.18880803956,0.0,2.18880803956
 05/04  02:00:00,287.769646302,0.0,0.0,0.0,24.9203635341,199.362908273,2.18884144028,0.0,2.18884144028
 05/04  03:00:00,287.769646073,0.0,0.0,0.0,24.9203635341,199.362908273,2.18887470803,0.0,2.18887470803
 05/04  04:00:00,299.991843793,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/04  05:00:00,349.357909585,0.0,0.0,0.0,49.8407270682,199.362908273,4.36165476985,0.0,4.36165476985
 05/04  06:00:00,786.289849302,29.316590061,334.545006964,0.0,49.8407270682,199.362908273,3.90856556799,1.71846484091,2.19010072708
 05/04  07:00:00,904.662965054,25.739383151,331.418786117,0.0,149.522181205,199.362908273,11.0411009344,4.48605218712,6.55504874729
 05/04  08:00:00,1458.91504409,27.0203663162,334.650241996,0.0,448.566543614,448.566543614,10.9640762574,0.0,10.9640762574
 05/04  09:00:00,1437.66714984,28.4855162584,346.625739133,0.0,448.566543614,448.566543614,13.1652260167,0.0,13.1652260167
 05/04  10:00:00,1404.58344153,29.5505783982,359.035516043,0.0,448.566543614,448.566543614,13.1677962729,0.0,13.1677962729
 05/04  11:00:00,1414.54340046,31.1284504399,366.854441182,0.0,448.566543614,448.566543614,15.3976262724,0.0,15.3976262724
 05/04  12:00:00,1362.6688632,29.1831211224,366.224989427,0.0,448.566543614,398.725816546,19.8549324475,0.0,19.8549324475
 05/04  13:00:00,1425.88725454,33.3134477176,374.655539697,0.0,448.566543614,448.566543614,17.6354424517,0.0,17.6354424517
 05/04  14:00:00,1430.41167513,33.7632317574,378.738099282,0.0,448.566543614,448.566543614,10.9598502589,0.0,10.9598502589
 05/04  15:00:00,1427.07553238,34.4384991809,375.59302412,0.0,448.566543614,448.566543614,10.9561627831,0.0,10.9561627831
 05/04  16:00:00,1468.59580885,34.2532216115,369.224431992,0.0,448.566543614,448.566543614,15.3840720019,0.0,15.3840720019
 05/04  17:00:00,1341.19985365,29.5643686497,360.628036866,0.0,348.885089477,398.725816546,8.75133979346,0.0,8.75133979346
 05/04  18:00:00,1122.35024571,25.8654782357,346.641708469,0.0,249.203635341,299.044362409,6.55907441507,0.0,6.55907441507
 05/04  19:00:00,1121.96558432,25.7940812184,338.026222781,0.0,249.203635341,299.044362409,4.37097972171,0.0,4.37097972171
 05/04  20:00:00,984.784660565,25.739383151,333.916421665,0.0,149.522181205,249.203635341,6.55039783985,0.0,6.55039783985
 05/04  21:00:00,958.312872257,25.739383151,332.431309196,0.0,149.522181205,249.203635341,2.26487829376,0.0741566095506,2.19072168421
 05/04  22:00:00,349.356603199,0.0,0.0,0.0,49.8407270682,199.362908273,2.18860353189,0.0,2.18860353189
 05/04  23:00:00,299.991844167,0.0,0.0,0.0,24.9203635341,199.362908273,2.18891591342,0.0,2.18891591342
 05/04  24:00:00,287.769646486,0.0,0.0,0.0,24.9203635341,199.362908273,2.18894887967,0.0,2.18894887967
 05/05  01:00:00,287.769645265,0.0,0.0,0.0,24.9203635341,199.362908273,2.18897895311,0.0,2.18897895311
 05/05  02:00:00,287.769645243,0.0,0.0,0.0,24.9203635341,199.362908273,2.18900987363,0.0,2.18900987363
 05/05  03:00:00,287.769645108,0.0,0.0,0.0,24.9203635341,199.362908273,2.18878609267,0.0,2.18878609267
 05/05  04:00:00,299.991842611,0.0,0.0,0.0,24.9203635341,199.362908273,2.18881715183,0.0,2.18881715183
 05/05  05:00:00,349.357907168,0.0,0.0,0.0,49.8407270682,199.362908273,2.1908857682,0.0,2.1908857682
 05/05  06:00:00,778.643178508,29.2762034727,327.508101548,0.0,49.8407270682,199.362908273,9.44580462485,7.25554451108,2.19026011377
 05/05  07:00:00,904.871854224,25.739383151,331.083818155,0.0,149.522181205,199.362908273,16.0918674196,9.53814132319,6.55372609642
 05/05  08:00:00,1466.66104082,27.002154258,340.834363767,0.0,448.566543614,448.566543614,10.9725888046,0.0100649304124,10.9625238742
 05/05  09:00:00,1450.61139769,28.6888476484,357.055336071,0.0,448.566543614,448.566543614,13.1658838014,0.0,13.1658838014
 05/05  10:00:00,1417.60791719,30.181396087,369.773905339,0.0,448.566543614,448.566543614,13.1683294609,0.0,13.1683294609
 05/05  11:00:00,1426.8357046,31.2656740342,377.654034569,0.0,448.566543614,448.566543614,15.3980663529,0.0,15.3980663529
 05/05  12:00:00,1380.51463117,29.1543225604,383.280689474,0.0,448.566543614,398.725816546,19.8552295138,0.0,19.8552295138
 05/05  13:00:00,1434.46908866,33.2792608338,383.273267249,0.0,448.566543614,448.566543614,17.6342759523,0.0,17.6342759523
 05/05  14:00:00,1430.58336945,34.032514169,378.640519988,0.0,448.566543614,448.566543614,10.9599314141,0.0,10.9599314141
 05/05  15:00:00,1424.31164105,34.5210085945,373.250733401,0.0,448.566543614,448.566543614,10.9561845746,0.0,10.9561845746
 05/05  16:00:00,1460.95297442,34.0951738912,363.264456574,0.0,448.566543614,448.566543614,15.3839168468,0.0,15.3839168468
 05/05  17:00:00,1330.37682448,29.2699630188,351.857288512,0.0,348.885089477,398.725816546,8.75126677734,0.0,8.75126677734
 05/05  18:00:00,1114.01268331,25.8815545683,339.745076627,0.0,249.203635341,299.044362409,6.5590060672,0.0,6.5590060672
 05/05  19:00:00,1117.4027414,25.8014391207,334.104243493,0.0,249.203635341,299.044362409,4.37093494225,0.0,4.37093494225
 05/05  20:00:00,984.091987411,25.739383151,333.328505068,0.0,149.522181205,249.203635341,6.55030669342,0.0,6.55030669342
 05/05  21:00:00,958.101229214,25.739383151,332.349931803,0.0,149.522181205,249.203635341,2.25108510596,0.0603895944449,2.19069551151
 05/05  22:00:00,349.356601939,0.0,0.0,0.0,49.8407270682,199.362908273,2.18901127905,0.0,2.18901127905
 05/05  23:00:00,299.991842913,0.0,0.0,0.0,24.9203635341,199.362908273,2.18888794303,0.0,2.18888794303
 05/05  24:00:00,287.76964522,0.0,0.0,0.0,24.9203635341,199.362908273,2.18891869786,0.0,2.18891869786
 05/06  01:00:00,237.928916912,0.0,0.0,0.0,24.9203635341,149.522181205,2.18894656297,0.0,2.18894656297
 05/06  02:00:00,237.92891687,0.0,0.0,0.0,24.9203635341,149.522181205,2.18897527941,0.0,2.18897527941
 05/06  03:00:00,237.928916738,0.0,0.0,0.0,24.9203635341,149.522181205,2.18900387948,0.0,2.18900387948
 05/06  04:00:00,250.151114295,0.0,0.0,0.0,24.9203635341,149.522181205,2.1887781302,0.0,2.1887781302
 05/06  05:00:00,274.596814615,0.0,0.0,0.0,24.9203635341,149.522181205,2.19084137359,0.0,2.19084137359
 05/06  06:00:00,778.441572974,28.8841628879,327.698172511,0.0,49.8407270682,199.362908273,17.1875862541,14.9973718395,2.19021441462
 05/06  07:00:00,800.822093228,25.739383151,328.016689127,0.0,49.8407270682,199.362908273,30.4667519011,26.1010401517,4.36571174939
 05/06  08:00:00,1054.31248882,25.739383151,331.157995177,0.0,249.203635341,249.203635341,7.69422193679,3.32356705861,4.37065487817
 05/06  09:00:00,1025.78808624,25.739383151,337.283855432,0.0,249.203635341,249.203635341,7.71761537644,1.1596313112,6.55798406524
 05/06  10:00:00,988.591983827,25.739383151,347.076617278,0.0,249.203635341,249.203635341,7.4758623423,0.921064683565,6.55479765874
 05/06  11:00:00,995.033583192,25.739383151,352.627863139,0.0,249.203635341,249.203635341,9.54886273775,0.806311776542,8.74255096121
 05/06  12:00:00,998.225442045,25.739383151,355.313203386,0.0,249.203635341,249.203635341,6.98220569147,0.425806237054,6.55639945441
 05/06  13:00:00,999.315740919,25.739383151,356.237791131,0.0,249.203635341,249.203635341,6.65251811368,0.0996569125974,6.55286120109
 05/06  14:00:00,745.462409172,25.739383151,352.608117348,0.0,74.7610906023,174.442544739,4.37077979549,0.0,4.37077979549
 05/06  15:00:00,737.544796695,25.739383151,346.149676617,0.0,74.7610906023,174.442544739,4.36842417749,0.0,4.36842417749
 05/06  16:00:00,778.530993452,25.739383151,339.49819011,0.0,74.7610906023,174.442544739,7.0488533376,0.504643456537,6.54420988107
 05/06  17:00:00,735.462189315,25.739383151,335.038084467,0.0,24.9203635341,149.522181205,11.6850371286,9.49477456078,2.19026256783
 05/06  18:00:00,296.667566274,0.0,0.0,0.0,24.9203635341,149.522181205,2.19022048151,0.0,2.19022048151
 05/06  19:00:00,306.39783755,0.0,0.0,0.0,24.9203635341,149.522181205,2.19035130515,0.0,2.19035130515
 05/06  20:00:00,323.485170987,0.0,0.0,0.0,24.9203635341,149.522181205,2.19013651001,0.0,2.19013651001
 05/06  21:00:00,299.041645532,0.0,0.0,0.0,24.9203635341,149.522181205,4.36284490471,0.0,4.36284490471
 05/06  22:00:00,274.595510146,0.0,0.0,0.0,24.9203635341,149.522181205,2.18884077246,0.0,2.18884077246
 05/06  23:00:00,250.151114309,0.0,0.0,0.0,24.9203635341,149.522181205,2.18886934065,0.0,2.18886934065
 05/06  24:00:00,237.928916412,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/07  01:00:00,237.928480817,0.0,0.0,0.0,24.9203635341,149.522181205,2.18822492873,0.0,2.18822492873
 05/07  02:00:00,237.928481339,0.0,0.0,0.0,24.9203635341,149.522181205,2.1881553009,0.0,2.1881553009
 05/07  03:00:00,237.928480914,0.0,0.0,0.0,24.9203635341,149.522181205,2.1882956751,0.0,2.1882956751
 05/07  04:00:00,250.150678186,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/07  05:00:00,274.596378452,0.0,0.0,0.0,24.9203635341,149.522181205,2.19002818255,0.0,2.19002818255
 05/07  06:00:00,272.22186536,0.0,0.0,0.0,24.9203635341,149.522181205,2.1883138457,0.0,2.1883138457
 05/07  07:00:00,296.666261546,0.0,0.0,0.0,24.9203635341,149.522181205,2.18824392612,0.0,2.18824392612
 05/07  08:00:00,296.666261347,0.0,0.0,0.0,24.9203635341,149.522181205,2.18817395388,0.0,2.18817395388
 05/07  09:00:00,259.999667199,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/07  10:00:00,211.110876669,0.0,0.0,0.0,24.9203635341,149.522181205,2.188314549,0.0,2.188314549
 05/07  11:00:00,211.111745704,0.0,0.0,0.0,24.9203635341,149.522181205,2.18955083912,0.0,2.18955083912
 05/07  12:00:00,211.111745691,0.0,0.0,0.0,24.9203635341,149.522181205,2.18958579262,0.0,2.18958579262
 05/07  13:00:00,211.113049818,0.0,0.0,0.0,24.9203635341,149.522181205,4.3629007419,0.0,4.3629007419
 05/07  14:00:00,247.54328709,1.71247291803,28.1105650877,0.0,24.9203635341,149.522181205,2.18958490781,0.0,2.18958490781
 05/07  15:00:00,624.467446651,18.4693488714,315.435648593,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/07  16:00:00,649.834800797,17.069805967,295.190105605,0.0,24.9203635341,149.522181205,2.1883437949,0.0,2.1883437949
 05/07  17:00:00,715.846545806,19.8321548831,320.149420212,0.0,24.9203635341,149.522181205,2.18831582973,0.0,2.18831582973
 05/07  18:00:00,661.006829188,16.8518672306,272.41704579,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/07  19:00:00,451.940968431,6.84989167213,112.950263477,0.0,24.9203635341,149.522181205,2.18832975764,0.0,2.18832975764
 05/07  20:00:00,323.483865898,0.0,0.0,0.0,24.9203635341,149.522181205,2.18825885868,0.0,2.18825885868
 05/07  21:00:00,299.040773629,0.0,0.0,0.0,24.9203635341,149.522181205,2.19004393262,0.0,2.19004393262
 05/07  22:00:00,274.595074673,0.0,0.0,0.0,24.9203635341,149.522181205,2.18827639564,0.0,2.18827639564
 05/07  23:00:00,250.150678531,0.0,0.0,0.0,24.9203635341,149.522181205,2.18820631227,0.0,2.18820631227
 05/07  24:00:00,237.928480477,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/08  01:00:00,287.769641346,0.0,0.0,0.0,24.9203635341,199.362908273,2.18884823624,0.0,2.18884823624
 05/08  02:00:00,287.769641441,0.0,0.0,0.0,24.9203635341,199.362908273,2.18887262568,0.0,2.18887262568
 05/08  03:00:00,287.769641453,0.0,0.0,0.0,24.9203635341,199.362908273,2.18889689313,0.0,2.18889689313
 05/08  04:00:00,299.991839176,0.0,0.0,0.0,24.9203635341,199.362908273,2.18892106566,0.0,2.18892106566
 05/08  05:00:00,349.357900739,0.0,0.0,0.0,49.8407270682,199.362908273,2.1908426127,0.0,2.1908426127
 05/08  06:00:00,778.547166971,28.6921971709,328.987086712,0.0,49.8407270682,199.362908273,6.46456720646,4.27431057059,2.19025663588
 05/08  07:00:00,898.723149031,25.739383151,326.602989657,0.0,149.522181205,199.362908273,13.1575475607,6.60382553067,6.55372203001
 05/08  08:00:00,1455.54852209,25.7437024437,332.637411747,0.0,448.566543614,448.566543614,11.6009689862,0.0,11.6009689862
 05/08  09:00:00,1439.72152243,26.5763662056,348.939775419,0.0,448.566543614,448.566543614,12.5273588733,0.0,12.5273588733
 05/08  10:00:00,1409.80111849,27.6039347754,364.656191223,0.0,448.566543614,448.566543614,13.1690265266,0.0,13.1690265266
 05/08  11:00:00,1417.09230676,28.2682176766,370.90813105,0.0,448.566543614,448.566543614,15.3962057351,0.0,15.3962057351
 05/08  12:00:00,1366.20833414,26.565339108,371.594662014,0.0,448.566543614,398.725816546,19.8524888239,0.0,19.8524888239
 05/08  13:00:00,1424.59378665,30.2778201214,376.396967217,0.0,448.566543614,448.566543614,17.6322489877,0.0,17.6322489877
 05/08  14:00:00,1427.44522139,31.181388031,379.038419467,0.0,448.566543614,448.566543614,10.9594685678,0.0,10.9594685678
 05/08  15:00:00,1407.19540326,32.619453276,360.303766131,0.0,448.566543614,448.566543614,10.9555468452,0.0,10.9555468452
 05/08  16:00:00,1444.80745406,32.8193224112,350.25383028,0.0,448.566543614,448.566543614,15.3844975825,0.0,15.3844975825
 05/08  17:00:00,1318.27579177,28.1551600333,341.836990909,0.0,348.885089477,398.725816546,8.75048045537,0.0,8.75048045537
 05/08  18:00:00,1104.32223257,25.7920474919,332.148817833,0.0,249.203635341,299.044362409,6.5583800476,0.0,6.5583800476
 05/08  19:00:00,1095.02937233,25.7433843717,323.496495191,0.0,249.203635341,299.044362409,4.37052408233,0.0,4.37052408233
 05/08  20:00:00,968.524649885,25.739383151,321.351978549,0.0,149.522181205,249.203635341,6.66523074206,0.115613009353,6.5496177327
 05/08  21:00:00,942.378118375,25.739383151,319.994430847,0.0,149.522181205,249.203635341,4.00257137528,1.81170644956,2.19086492572
 05/08  22:00:00,349.356598241,0.0,0.0,0.0,49.8407270682,199.362908273,2.18889653273,0.0,2.18889653273
 05/08  23:00:00,299.991839171,0.0,0.0,0.0,24.9203635341,199.362908273,2.18891966851,0.0,2.18891966851
 05/08  24:00:00,287.769641429,0.0,0.0,0.0,24.9203635341,199.362908273,2.18894363797,0.0,2.18894363797
 05/09  01:00:00,287.769640116,0.0,0.0,0.0,24.9203635341,199.362908273,2.18896446609,0.0,2.18896446609
 05/09  02:00:00,287.769639979,0.0,0.0,0.0,24.9203635341,199.362908273,2.18898642268,0.0,2.18898642268
 05/09  03:00:00,287.769639741,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/09  04:00:00,299.991837524,0.0,0.0,0.0,24.9203635341,199.362908273,2.18900827938,0.0,2.18900827938
 05/09  05:00:00,340.814232956,0.0,0.0,0.0,49.8407270682,199.362908273,4.36173830851,0.0,4.36173830851
 05/09  06:00:00,774.764413521,29.0398459614,323.666978957,0.0,49.8407270682,199.362908273,12.6931777229,10.502898767,2.19027895591
 05/09  07:00:00,897.83267256,25.739383151,326.008277857,0.0,149.522181205,199.362908273,25.8725948948,19.3182957865,6.55429910836
 05/09  08:00:00,1448.24599685,26.3400435023,326.762561794,0.0,448.566543614,448.566543614,10.9733497664,0.00956485926528,10.9637849071
 05/09  09:00:00,1420.32685461,27.8748217186,332.179690535,0.0,448.566543614,448.566543614,13.1624904391,0.0,13.1624904391
 05/09  10:00:00,1393.99746756,28.7726691194,349.820292418,0.0,448.566543614,448.566543614,13.1645610876,0.0,13.1645610876
 05/09  11:00:00,1414.67510505,29.3836823902,367.512684324,0.0,448.566543614,448.566543614,15.3972859741,0.0,15.3972859741
 05/09  12:00:00,1358.86028051,27.3153321917,364.710778581,0.0,448.566543614,398.725816546,17.6468368137,0.0,17.6468368137
 05/09  13:00:00,1414.52490593,30.7884941883,366.609085759,0.0,448.566543614,448.566543614,17.6329237654,0.0,17.6329237654
 05/09  14:00:00,1427.84298249,31.6390900537,378.293591219,0.0,448.566543614,448.566543614,13.1470602643,0.0,13.1470602643
 05/09  15:00:00,1431.8600352,32.2244934178,381.861112182,0.0,448.566543614,448.566543614,10.9560156872,0.0,10.9560156872
 05/09  16:00:00,1475.14180737,32.2405329985,376.304532117,0.0,448.566543614,448.566543614,13.1857615108,0.0,13.1857615108
 05/09  17:00:00,1355.65378679,28.4635892683,373.250160963,0.0,348.885089477,398.725816546,8.74964099215,0.0,8.74964099215
 05/09  18:00:00,1138.76922813,25.7490753964,360.794003494,0.0,249.203635341,299.044362409,7.35929747817,0.0,7.35929747817
 05/09  19:00:00,1127.04721211,25.739383151,349.390723881,0.0,249.203635341,299.044362409,5.74649033501,0.0,5.74649033501
 05/09  20:00:00,998.281772537,25.739383151,345.438787666,0.0,149.522181205,249.203635341,6.80459569317,0.255078078173,6.549517615
 05/09  21:00:00,963.578392798,25.739383151,336.915281731,0.0,149.522181205,249.203635341,7.98013446875,5.78930776604,2.1908267027
 05/09  22:00:00,349.356596994,0.0,0.0,0.0,49.8407270682,199.362908273,2.18884864739,0.0,2.18884864739
 05/09  23:00:00,299.991837648,0.0,0.0,0.0,24.9203635341,199.362908273,2.18887048452,0.0,2.18887048452
 05/09  24:00:00,287.769639719,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/10  01:00:00,287.769638553,0.0,0.0,0.0,24.9203635341,199.362908273,2.18889025679,0.0,2.18889025679
 05/10  02:00:00,287.769638783,0.0,0.0,0.0,24.9203635341,199.362908273,2.18891013369,0.0,2.18891013369
 05/10  03:00:00,287.769638926,0.0,0.0,0.0,24.9203635341,199.362908273,2.18892989375,0.0,2.18892989375
 05/10  04:00:00,299.991836778,0.0,0.0,0.0,24.9203635341,199.362908273,2.1889495641,0.0,2.1889495641
 05/10  05:00:00,340.814230133,0.0,0.0,0.0,49.8407270682,199.362908273,2.19072984833,0.0,2.19072984833
 05/10  06:00:00,757.41317577,29.0929262795,310.926020559,0.0,49.8407270682,199.362908273,13.4456578956,11.2554711083,2.19018678731
 05/10  07:00:00,866.461129898,25.739383151,298.700403395,0.0,149.522181205,199.362908273,18.776155263,12.2217147779,6.55444048506
 05/10  08:00:00,1415.52849745,26.5500289095,297.835854794,0.0,448.566543614,448.566543614,13.2862256821,0.135934586438,13.1502910957
 05/10  09:00:00,1386.84007096,27.8982634814,302.531405561,0.0,448.566543614,448.566543614,10.9711939943,0.0,10.9711939943
 05/10  10:00:00,1343.28584427,28.8098825122,305.745037617,0.0,448.566543614,448.566543614,13.169797194,0.0,13.169797194
 05/10  11:00:00,1342.95222875,29.6429249825,302.948229624,0.0,448.566543614,448.566543614,15.3967229904,0.0,15.3967229904
 05/10  12:00:00,1287.61126952,27.6514657367,295.928449236,0.0,448.566543614,398.725816546,19.8523530115,0.0,19.8523530115
 05/10  13:00:00,1340.29104057,31.3934640008,294.631147825,0.0,448.566543614,448.566543614,17.6296247987,0.0,17.6296247987
 05/10  14:00:00,1339.3768739,31.681023687,294.319196477,0.0,448.566543614,448.566543614,10.9594065491,0.0,10.9594065491
 05/10  15:00:00,1326.74722766,32.852017578,287.033649462,0.0,448.566543614,448.566543614,10.9553603329,0.0,10.9553603329
 05/10  16:00:00,1387.54510786,33.5929823275,291.376784803,0.0,448.566543614,448.566543614,15.3838672474,0.0,15.3838672474
 05/10  17:00:00,1270.50142875,28.646248461,294.316034364,0.0,348.885089477,398.725816546,8.75014895362,0.0,8.75014895362
 05/10  18:00:00,1034.08358608,25.7445713184,266.056260775,0.0,249.203635341,299.044362409,6.55810987195,0.0,6.55810987195
 05/10  19:00:00,944.804002958,25.739383151,179.195947247,0.0,249.203635341,299.044362409,4.37104059172,0.0,4.37104059172
 05/10  20:00:00,787.80497793,25.739383151,146.578983446,0.0,149.522181205,249.203635341,12.2545322231,5.70444791323,6.55008430986
 05/10  21:00:00,752.909907282,25.739383151,135.470542987,0.0,149.522181205,249.203635341,17.4719195892,15.2811538846,2.19076570459
 05/10  22:00:00,349.356595724,0.0,0.0,0.0,49.8407270682,199.362908273,2.18892513637,0.0,2.18892513637
 05/10  23:00:00,299.991836668,0.0,0.0,0.0,24.9203635341,199.362908273,2.1888173339,0.0,2.1888173339
 05/10  24:00:00,287.769638865,0.0,0.0,0.0,24.9203635341,199.362908273,2.18883695762,0.0,2.18883695762
 05/11  01:00:00,287.769637484,0.0,0.0,0.0,24.9203635341,199.362908273,2.18885345195,0.0,2.18885345195
 05/11  02:00:00,287.769637272,0.0,0.0,0.0,24.9203635341,199.362908273,2.18887107717,0.0,2.18887107717
 05/11  03:00:00,287.769637146,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/11  04:00:00,299.99183507,0.0,0.0,0.0,24.9203635341,199.362908273,2.18888860678,0.0,2.18888860678
 05/11  05:00:00,340.814229014,0.0,0.0,0.0,49.8407270682,199.362908273,4.36147439143,0.0,4.36147439143
 05/11  06:00:00,543.993061166,28.9328099943,101.095276664,0.0,49.8407270682,199.362908273,38.3967950059,36.2066528736,2.19014213231
 05/11  07:00:00,728.490386467,25.739383151,161.83856114,0.0,149.522181205,199.362908273,29.7530426875,23.1992559896,6.55378669792
 05/11  08:00:00,1344.4712375,26.2817550914,227.015707723,0.0,448.566543614,448.566543614,11.8927521883,0.928503829286,10.964248359
 05/11  09:00:00,1345.36737458,27.5502061011,263.005597459,0.0,448.566543614,448.566543614,13.3542691484,0.193354801635,13.1609143468
 05/11  10:00:00,1321.91980144,28.2144922658,286.167918099,0.0,448.566543614,448.566543614,13.1628411586,0.0,13.1628411586
 05/11  11:00:00,1324.94596186,28.7753770797,287.541352593,0.0,448.566543614,448.566543614,15.3948885216,0.0,15.3948885216
 05/11  12:00:00,1277.56828006,26.9901552708,290.005318743,0.0,448.566543614,398.725816546,17.6462099214,0.0,17.6462099214
 05/11  13:00:00,1335.67496632,30.0112667295,293.918936437,0.0,448.566543614,448.566543614,17.629474611,0.0,17.629474611
 05/11  14:00:00,1333.00701425,30.2850321322,293.295262478,0.0,448.566543614,448.566543614,10.9577393014,0.0,10.9577393014
 05/11  15:00:00,1330.54857693,30.5580499683,292.669925391,0.0,448.566543614,448.566543614,10.9552650794,0.0,10.9552650794
 05/11  16:00:00,1383.36695974,30.7925356033,296.041901166,0.0,448.566543614,448.566543614,15.3797005808,0.0,15.3797005808
 05/11  17:00:00,1267.52703677,27.721091415,295.800516427,0.0,348.885089477,398.725816546,8.75004400386,0.0,8.75004400386
 05/11  18:00:00,1058.80668083,25.739383151,289.57614868,0.0,249.203635341,299.044362409,6.55689495349,0.0,6.55689495349
 05/11  19:00:00,1024.11942886,25.739383151,255.16712009,0.0,249.203635341,299.044362409,6.60331537487,0.0574022439531,6.54591313092
 05/11  20:00:00,878.146384068,25.739383151,233.605713956,0.0,149.522181205,249.203635341,16.395358032,12.0216018423,4.37375618966
 05/11  21:00:00,821.431575802,25.739383151,202.510468812,0.0,149.522181205,249.203635341,32.9174668793,28.5558268709,4.36164000838
 05/11  22:00:00,349.356594143,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 05/11  23:00:00,299.99183517,0.0,0.0,0.0,24.9203635341,199.362908273,2.1888560092,0.0,2.1888560092
 05/11  24:00:00,287.769637575,0.0,0.0,0.0,24.9203635341,199.362908273,2.18887337716,0.0,2.18887337716
 05/12  01:00:00,287.769636417,0.0,0.0,0.0,24.9203635341,199.362908273,2.18888816026,0.0,2.18888816026
 05/12  02:00:00,287.769636443,0.0,0.0,0.0,24.9203635341,199.362908273,2.18890355914,0.0,2.18890355914
 05/12  03:00:00,287.769636365,0.0,0.0,0.0,24.9203635341,199.362908273,2.18891885546,0.0,2.18891885546
 05/12  04:00:00,299.991833977,0.0,0.0,0.0,24.9203635341,199.362908273,2.18893407372,0.0,2.18893407372
 05/12  05:00:00,340.814226373,0.0,0.0,0.0,49.8407270682,199.362908273,2.19096595081,0.0,2.19096595081
 05/12  06:00:00,601.764108108,28.8725892518,157.117347634,0.0,49.8407270682,199.362908273,38.9568279572,36.7671223948,2.18970556245
 05/12  07:00:00,772.377612334,25.739383151,204.467048479,0.0,149.522181205,199.362908273,39.5128192845,32.9600899548,6.55272932976
 05/12  08:00:00,1370.95925303,26.082177991,252.881966174,0.0,448.566543614,448.566543614,12.0401785784,1.07873912674,10.9614394517
 05/12  09:00:00,1366.20227858,27.3278367117,280.386956305,0.0,448.566543614,448.566543614,13.3179123973,0.154105917778,13.1638064796
 05/12  10:00:00,1323.55624625,28.1410823411,282.061188571,0.0,448.566543614,448.566543614,13.1656043658,0.0,13.1656043658
 05/12  11:00:00,1330.17331903,28.736999841,287.891656747,0.0,448.566543614,448.566543614,15.3958466892,0.0,15.3958466892
 05/12  12:00:00,1283.06171153,26.861031858,293.58360464,0.0,448.566543614,398.725816546,17.6469486249,0.0,17.6469486249
 05/12  13:00:00,1344.57073939,29.6681542444,303.358623196,0.0,448.566543614,448.566543614,17.632587958,0.0,17.632587958
 05/12  14:00:00,1351.35407151,30.527371746,310.409343179,0.0,448.566543614,448.566543614,13.1468220149,0.0,13.1468220149
 05/12  15:00:00,1349.84776404,31.3138289007,309.685362966,0.0,448.566543614,448.566543614,10.9556262442,0.0,10.9556262442
 05/12  16:00:00,1396.42949893,31.5038040655,309.94061475,0.0,448.566543614,448.566543614,13.1848456499,0.0,13.1848456499
 05/12  17:00:00,1279.56587802,27.8383825448,310.944587051,0.0,348.885089477,398.725816546,8.74909867915,0.0,8.74909867915
 05/12  18:00:00,1078.3298851,25.739383151,311.183498987,0.0,249.203635341,299.044362409,6.55793851962,0.0,6.55793851962
 05/12  19:00:00,1076.24056268,25.739383151,308.507484271,0.0,249.203635341,299.044362409,6.54625392884,0.0,6.54625392884
 05/12  20:00:00,943.372852369,25.739383151,299.692773323,0.0,149.522181205,249.203635341,7.60569482445,3.23282969152,4.37286513293
 05/12  21:00:00,912.265409985,25.739383151,292.824423011,0.0,149.522181205,249.203635341,21.423715914,17.0621651345,4.36155077947
 05/12  22:00:00,349.356593076,0.0,0.0,0.0,49.8407270682,199.362908273,2.18894129925,0.0,2.18894129925
 05/12  23:00:00,299.99183374,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/12  24:00:00,287.769635963,0.0,0.0,0.0,24.9203635341,199.362908273,2.18895633515,0.0,2.18895633515
 05/13  01:00:00,237.928907896,0.0,0.0,0.0,24.9203635341,149.522181205,2.18896906475,0.0,2.18896906475
 05/13  02:00:00,237.92890808,0.0,0.0,0.0,24.9203635341,149.522181205,2.18898216512,0.0,2.18898216512
 05/13  03:00:00,237.928908157,0.0,0.0,0.0,24.9203635341,149.522181205,2.18874315927,0.0,2.18874315927
 05/13  04:00:00,250.151105892,0.0,0.0,0.0,24.9203635341,149.522181205,2.18875638375,0.0,2.18875638375
 05/13  05:00:00,266.053133358,0.0,0.0,0.0,24.9203635341,149.522181205,2.19090497167,0.0,2.19090497167
 05/13  06:00:00,706.424631364,28.4833691404,260.89032812,0.0,49.8407270682,199.362908273,33.8127268933,31.6224153056,2.19031158776
 05/13  07:00:00,704.403723301,25.739383151,237.390671853,0.0,49.8407270682,199.362908273,48.6468080348,44.2813540729,4.36545396189
 05/13  08:00:00,983.181402084,25.739383151,266.181967282,0.0,249.203635341,249.203635341,20.369684315,15.9990639079,4.37062040716
 05/13  09:00:00,965.025819538,25.739383151,283.992520594,0.0,249.203635341,249.203635341,15.430094673,6.69343681279,8.73665786025
 05/13  10:00:00,927.590816047,25.739383151,294.723043027,0.0,249.203635341,249.203635341,8.3673313704,1.81464538493,6.55268598547
 05/13  11:00:00,931.34157277,25.739383151,297.956886644,0.0,249.203635341,249.203635341,7.71346764129,1.15150342706,6.56196421424
 05/13  12:00:00,933.500669314,25.739383151,299.467910384,0.0,249.203635341,249.203635341,7.22274155574,0.667934411028,6.55480714471
 05/13  13:00:00,933.471470234,25.739383151,299.304257157,0.0,249.203635341,249.203635341,7.02749187855,0.47450657734,6.55298530121
 05/13  14:00:00,682.54906501,25.739383151,297.136811114,0.0,74.7610906023,174.442544739,5.69033778002,1.31951348513,4.37082429489
 05/13  15:00:00,686.839904516,25.739383151,300.561052874,0.0,74.7610906023,174.442544739,9.28432031565,4.91589684698,4.36842346867
 05/13  16:00:00,736.614614285,25.739383151,302.5579241,0.0,74.7610906023,174.442544739,23.8876971782,17.3436329963,6.5440641819
 05/13  17:00:00,690.550407523,25.739383151,296.649380605,0.0,24.9203635341,149.522181205,41.5113695661,39.3211431596,2.19022640653
 05/13  18:00:00,296.66755393,0.0,0.0,0.0,24.9203635341,149.522181205,2.19016872663,0.0,2.19016872663
 05/13  19:00:00,297.854158419,0.0,0.0,0.0,24.9203635341,149.522181205,2.19011114898,0.0,2.19011114898
 05/13  20:00:00,323.485158657,0.0,0.0,0.0,24.9203635341,149.522181205,2.19005361465,0.0,2.19005361465
 05/13  21:00:00,299.041629923,0.0,0.0,0.0,24.9203635341,149.522181205,4.36260452897,0.0,4.36260452897
 05/13  22:00:00,274.595501291,0.0,0.0,0.0,24.9203635341,149.522181205,2.18897529287,0.0,2.18897529287
 05/13  23:00:00,250.151105414,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/13  24:00:00,237.928907594,0.0,0.0,0.0,24.9203635341,149.522181205,2.1889880731,0.0,2.1889880731
 05/14  01:00:00,237.928473928,0.0,0.0,0.0,24.9203635341,149.522181205,2.18829104526,0.0,2.18829104526
 05/14  02:00:00,237.928474188,0.0,0.0,0.0,24.9203635341,149.522181205,2.18820718558,0.0,2.18820718558
 05/14  03:00:00,237.928473582,0.0,0.0,0.0,24.9203635341,149.522181205,2.18812318408,0.0,2.18812318408
 05/14  04:00:00,250.150671308,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/14  05:00:00,266.052699063,0.0,0.0,0.0,24.9203635341,149.522181205,2.1901618442,0.0,2.1901618442
 05/14  06:00:00,272.221858629,0.0,0.0,0.0,24.9203635341,149.522181205,2.18831824098,0.0,2.18831824098
 05/14  07:00:00,296.666254493,0.0,0.0,0.0,24.9203635341,149.522181205,2.18823411564,0.0,2.18823411564
 05/14  08:00:00,296.666253896,0.0,0.0,0.0,24.9203635341,149.522181205,2.1881499136,0.0,2.1881499136
 05/14  09:00:00,259.999660316,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/14  10:00:00,211.110869814,0.0,0.0,0.0,24.9203635341,149.522181205,2.18827392063,0.0,2.18827392063
 05/14  11:00:00,211.111735149,0.0,0.0,0.0,24.9203635341,149.522181205,2.18956967687,0.0,2.18956967687
 05/14  12:00:00,211.111735134,0.0,0.0,0.0,24.9203635341,149.522181205,2.18958855245,0.0,2.18958855245
 05/14  13:00:00,211.11303356,0.0,0.0,0.0,24.9203635341,149.522181205,2.19156673483,0.0,2.19156673483
 05/14  14:00:00,211.111735187,0.0,0.0,0.0,24.9203635341,149.522181205,2.18952093731,0.0,2.18952093731
 05/14  15:00:00,211.110869462,0.0,0.0,0.0,24.9203635341,149.522181205,2.18821241098,0.0,2.18821241098
 05/14  16:00:00,259.99966121,0.0,0.0,0.0,24.9203635341,149.522181205,2.18812815879,0.0,2.18812815879
 05/14  17:00:00,296.666254127,0.0,0.0,0.0,24.9203635341,149.522181205,2.1882521981,0.0,2.1882521981
 05/14  18:00:00,296.666253615,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/14  19:00:00,297.85285877,0.0,0.0,0.0,24.9203635341,149.522181205,2.18816793134,0.0,2.18816793134
 05/14  20:00:00,323.483858833,0.0,0.0,0.0,24.9203635341,149.522181205,2.18829182318,0.0,2.18829182318
 05/14  21:00:00,299.040761324,0.0,0.0,0.0,24.9203635341,149.522181205,2.19030383161,0.0,2.19030383161
 05/14  22:00:00,274.595067218,0.0,0.0,0.0,24.9203635341,149.522181205,2.18827776167,0.0,2.18827776167
 05/14  23:00:00,250.150671048,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/14  24:00:00,237.928474013,0.0,0.0,0.0,24.9203635341,149.522181205,2.18819346008,0.0,2.18819346008
 05/15  01:00:00,287.769632653,0.0,0.0,0.0,24.9203635341,199.362908273,2.18890024588,0.0,2.18890024588
 05/15  02:00:00,287.769632577,0.0,0.0,0.0,24.9203635341,199.362908273,2.18890897914,0.0,2.18890897914
 05/15  03:00:00,287.769632378,0.0,0.0,0.0,24.9203635341,199.362908273,2.18891762419,0.0,2.18891762419
 05/15  04:00:00,299.991829954,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/15  05:00:00,340.814220604,0.0,0.0,0.0,49.8407270682,199.362908273,4.36160476266,0.0,4.36160476266
 05/15  06:00:00,621.781533209,28.702864067,178.036891112,0.0,49.8407270682,199.362908273,38.4278362524,36.2377869484,2.19004930403
 05/15  07:00:00,727.806499015,25.739383151,162.798284397,0.0,149.522181205,199.362908273,49.0736072401,42.5192681886,6.55433905147
 05/15  08:00:00,1349.07171615,25.8679091332,233.589356744,0.0,448.566543614,448.566543614,13.5396764141,2.57665375035,10.9630226638
 05/15  09:00:00,1370.28475349,26.8718386288,289.117803306,0.0,448.566543614,448.566543614,13.8867453567,0.72574247688,13.1610028798
 05/15  10:00:00,1236.47646384,27.5373744975,206.461343777,0.0,448.566543614,448.566543614,13.6884779424,0.52591718614,13.1625607562
 05/15  11:00:00,1279.13524966,28.0131100137,248.070259832,0.0,448.566543614,448.566543614,15.4180595384,0.0241801296593,15.3938794088
 05/15  12:00:00,1285.5084752,26.4009420217,301.864883944,0.0,448.566543614,398.725816546,17.6441175673,0.0,17.6441175673
 05/15  13:00:00,1334.02874301,29.1467670615,295.637729515,0.0,448.566543614,448.566543614,17.6316750716,0.0,17.6316750716
 05/15  14:00:00,1334.41426419,29.8726024548,296.345217409,0.0,448.566543614,448.566543614,10.9576633633,0.0,10.9576633633
 05/15  15:00:00,1338.42748044,30.1950921529,300.701942167,0.0,448.566543614,448.566543614,10.9549040202,0.0,10.9549040202
 05/15  16:00:00,1385.93320673,30.2000770191,299.639262838,0.0,448.566543614,448.566543614,15.3803816999,0.0,15.3803816999
 05/15  17:00:00,1266.47262243,27.3483215699,296.161367835,0.0,348.885089477,398.725816546,8.75054503091,0.0,8.75054503091
 05/15  18:00:00,1065.40269787,25.739383151,296.395607037,0.0,249.203635341,299.044362409,6.55833681006,0.0,6.55833681006
 05/15  19:00:00,1064.21911629,25.739383151,295.347163108,0.0,249.203635341,299.044362409,4.66926544703,0.298774353859,4.37049109318
 05/15  20:00:00,943.158619369,25.739383151,297.577688346,0.0,149.522181205,249.203635341,18.3262337692,11.7768315261,6.54940224308
 05/15  21:00:00,914.82718929,25.739383151,293.095460964,0.0,149.522181205,249.203635341,27.8601644034,25.6693469357,2.19081746768
 05/15  22:00:00,349.356589434,0.0,0.0,0.0,49.8407270682,199.362908273,2.18897853536,0.0,2.18897853536
 05/15  23:00:00,299.991830366,0.0,0.0,0.0,24.9203635341,199.362908273,2.18886059496,0.0,2.18886059496
 05/15  24:00:00,287.769632602,0.0,0.0,0.0,24.9203635341,199.362908273,2.18886907579,0.0,2.18886907579
 05/16  01:00:00,287.76963125,0.0,0.0,0.0,24.9203635341,199.362908273,2.18887448163,0.0,2.18887448163
 05/16  02:00:00,287.76963104,0.0,0.0,0.0,24.9203635341,199.362908273,2.18888102622,0.0,2.18888102622
 05/16  03:00:00,287.769630857,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/16  04:00:00,299.991828761,0.0,0.0,0.0,24.9203635341,199.362908273,2.18888749076,0.0,2.18888749076
 05/16  05:00:00,340.814218936,0.0,0.0,0.0,49.8407270682,199.362908273,4.36141161025,0.0,4.36141161025
 05/16  06:00:00,727.958979115,28.7625186281,282.068439035,0.0,49.8407270682,199.362908273,29.0826297854,26.8925318737,2.19009791166
 05/16  07:00:00,872.413707529,25.739383151,305.036188097,0.0,149.522181205,199.362908273,33.4948506976,26.9414400978,6.55341059983
 05/16  08:00:00,1429.45549497,25.9306368076,312.445613573,0.0,448.566543614,448.566543614,11.6794319086,0.71647172499,10.9629601836
 05/16  09:00:00,1399.84078446,27.0662388873,317.088928571,0.0,448.566543614,448.566543614,13.1710142624,0.0120923666047,13.1589218958
 05/16  10:00:00,1353.99173158,27.8404162024,318.91859176,0.0,448.566543614,448.566543614,11.8481566754,0.0,11.8481566754
 05/16  11:00:00,1361.36907923,28.6178520163,323.472652033,0.0,448.566543614,448.566543614,14.7634610147,0.0,14.7634610147
 05/16  12:00:00,1316.31866084,26.8587952529,328.458325357,0.0,448.566543614,398.725816546,19.5979123014,0.0,19.5979123014
 05/16  13:00:00,1374.33689608,30.2251911918,332.759875804,0.0,448.566543614,448.566543614,17.6280795161,0.0,17.6280795161
 05/16  14:00:00,1370.93587181,30.7472140076,330.2274893,0.0,448.566543614,448.566543614,10.9585291898,0.0,10.9585291898
 05/16  15:00:00,1365.67295943,31.8583595749,324.40718933,0.0,448.566543614,448.566543614,10.9541347573,0.0,10.9541347573
 05/16  16:00:00,1412.65130858,33.8280952466,321.211060566,0.0,448.566543614,448.566543614,15.3830538228,0.0,15.3830538228
 05/16  17:00:00,1292.89818531,30.3353037961,319.189936001,0.0,348.885089477,398.725816546,8.74863732759,0.0,8.74863732759
 05/16  18:00:00,1084.32383346,26.307864075,315.73658204,0.0,249.203635341,299.044362409,6.55690286478,0.0,6.55690286478
 05/16  19:00:00,1077.02587171,25.739383151,309.291055048,0.0,249.203635341,299.044362409,4.37023691599,0.0,4.37023691599
 05/16  20:00:00,940.187511531,25.739383151,296.773453146,0.0,149.522181205,249.203635341,8.06600243873,1.51648583589,6.54951660284
 05/16  21:00:00,887.470265349,25.739383151,269.116252533,0.0,149.522181205,249.203635341,10.6052171549,8.41449188735,2.19072526758
 05/16  22:00:00,349.356588315,0.0,0.0,0.0,49.8407270682,199.362908273,2.18888163229,0.0,2.18888163229
 05/16  23:00:00,299.991829116,0.0,0.0,0.0,24.9203635341,199.362908273,2.18888790693,0.0,2.18888790693
 05/16  24:00:00,287.769631099,0.0,0.0,0.0,24.9203635341,199.362908273,2.1888941761,0.0,2.1888941761
 05/17  01:00:00,287.76962962,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/17  02:00:00,287.769629702,0.0,0.0,0.0,24.9203635341,199.362908273,2.18889684027,0.0,2.18889684027
 05/17  03:00:00,287.769629972,0.0,0.0,0.0,24.9203635341,199.362908273,2.18890115623,0.0,2.18890115623
 05/17  04:00:00,299.991827935,0.0,0.0,0.0,24.9203635341,199.362908273,2.18890539979,0.0,2.18890539979
 05/17  05:00:00,340.814216354,0.0,0.0,0.0,49.8407270682,199.362908273,2.19090297549,0.0,2.19090297549
 05/17  06:00:00,707.041245428,29.0133956859,262.184717838,0.0,49.8407270682,199.362908273,13.0423721236,10.8520897844,2.1902823392
 05/17  07:00:00,823.108253188,25.739383151,256.908592804,0.0,149.522181205,199.362908273,23.521866882,16.967275463,6.55459141901
 05/17  08:00:00,1409.19521369,26.3006875117,293.361622228,0.0,448.566543614,448.566543614,13.1494752525,0.0,13.1494752525
 05/17  09:00:00,1395.80759082,27.6199150421,313.860210733,0.0,448.566543614,448.566543614,10.9699364962,0.0,10.9699364962
 05/17  10:00:00,1350.97957644,28.3404324115,316.876129379,0.0,448.566543614,448.566543614,13.1676063895,0.0,13.1676063895
 05/17  11:00:00,1352.42778676,29.1414916637,317.076294979,0.0,448.566543614,448.566543614,15.3930500983,0.0,15.3930500983
 05/17  12:00:00,1304.01764308,27.3648857067,319.233578535,0.0,448.566543614,398.725816546,19.8482905481,0.0,19.8482905481
 05/17  13:00:00,1362.00950864,30.9648190823,322.580992383,0.0,448.566543614,448.566543614,17.6275574303,0.0,17.6275574303
 05/17  14:00:00,1363.8181266,31.7592396406,323.745071258,0.0,448.566543614,448.566543614,10.9582336775,0.0,10.9582336775
 05/17  15:00:00,1360.31472591,32.1213597131,321.02641603,0.0,448.566543614,448.566543614,10.9537184168,0.0,10.9537184168
