Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 05/17  16:00:00,1406.56194612,32.0998640394,318.893298488,0.0,448.566543614,448.566543614,13.1836158976,0.0,13.1836158976
 05/17  17:00:00,1289.41765449,28.3591962803,318.410935654,0.0,348.885089477,398.725816546,8.74853062669,0.0,8.74853062669
 05/17  18:00:00,1087.19111898,25.739383151,318.2046616,0.0,249.203635341,299.044362409,6.55733125354,0.0,6.55733125354
 05/17  19:00:00,1084.70213574,25.739383151,315.79549552,0.0,249.203635341,299.044362409,6.54562679378,0.0,6.54562679378
 05/17  20:00:00,957.557724044,25.739383151,313.048919289,0.0,149.522181205,249.203635341,5.38911982653,1.01597073972,4.37314908681
 05/17  21:00:00,933.181213763,25.739383151,313.142731195,0.0,149.522181205,249.203635341,14.5610654288,10.1995911669,4.36147426191
 05/17  22:00:00,349.356586612,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 05/17  23:00:00,299.991827483,0.0,0.0,0.0,24.9203635341,199.362908273,2.18896018489,0.0,2.18896018489
 05/17  24:00:00,287.769629969,0.0,0.0,0.0,24.9203635341,199.362908273,2.18896420182,0.0,2.18896420182
 05/18  01:00:00,287.769628887,0.0,0.0,0.0,24.9203635341,199.362908273,2.18896569292,0.0,2.18896569292
 05/18  02:00:00,287.769628959,0.0,0.0,0.0,24.9203635341,199.362908273,2.18896781492,0.0,2.18896781492
 05/18  03:00:00,287.769628907,0.0,0.0,0.0,24.9203635341,199.362908273,2.18839540939,0.0,2.18839540939
 05/18  04:00:00,299.991826524,0.0,0.0,0.0,24.9203635341,199.362908273,2.18872159155,0.0,2.18872159155
 05/18  05:00:00,340.81421418,0.0,0.0,0.0,49.8407270682,199.362908273,2.19059226164,0.0,2.19059226164
 05/18  06:00:00,752.169876307,29.0478025557,306.196717791,0.0,49.8407270682,199.362908273,15.7998368091,13.6098444844,2.1899923247
 05/18  07:00:00,875.284181635,25.739383151,307.918803866,0.0,149.522181205,199.362908273,22.6701163875,16.1176647999,6.55245158764
 05/18  08:00:00,1427.42847662,26.4253126663,310.708110652,0.0,448.566543614,448.566543614,11.0327771034,0.0725707755541,10.9602063278
 05/18  09:00:00,1393.86130019,27.8110572054,311.786867729,0.0,448.566543614,448.566543614,13.1616946452,0.0,13.1616946452
 05/18  10:00:00,1351.06085086,28.8052057083,315.163175953,0.0,448.566543614,448.566543614,13.1629563557,0.0,13.1629563557
 05/18  11:00:00,1366.27409458,29.5445496654,326.23402299,0.0,448.566543614,448.566543614,15.393846842,0.0,15.393846842
 05/18  12:00:00,1328.76549596,27.3999548285,338.517352023,0.0,448.566543614,398.725816546,17.643360306,0.0,17.643360306
 05/18  13:00:00,1389.55719853,31.0908559013,345.002484691,0.0,448.566543614,448.566543614,17.630487525,0.0,17.630487525
 05/18  14:00:00,1389.81278219,31.7815068952,345.656002875,0.0,448.566543614,448.566543614,10.9569720216,0.0,10.9569720216
 05/18  15:00:00,1384.75777926,32.8162328125,340.283404718,0.0,448.566543614,448.566543614,10.9540378551,0.0,10.9540378551
 05/18  16:00:00,1439.60501623,34.9046945676,343.760951771,0.0,448.566543614,448.566543614,15.380635235,0.0,15.380635235
 05/18  17:00:00,1315.9957463,30.2781057042,338.701472614,0.0,348.885089477,398.725816546,8.74957459072,0.0,8.74957459072
 05/18  18:00:00,1097.03340596,25.8268925045,326.424425679,0.0,249.203635341,299.044362409,6.55806330966,0.0,6.55806330966
 05/18  19:00:00,1089.73045875,25.7616281234,319.487292919,0.0,249.203635341,299.044362409,4.37067945082,0.0,4.37067945082
 05/18  20:00:00,964.636317197,25.739383151,318.305676985,0.0,149.522181205,249.203635341,6.83838711581,0.289030006565,6.54935710924
 05/18  21:00:00,937.971010404,25.739383151,316.863229961,0.0,149.522181205,249.203635341,7.70697903166,5.51604313793,2.19093589373
 05/18  22:00:00,349.356585768,0.0,0.0,0.0,49.8407270682,199.362908273,2.1885846184,0.0,2.1885846184
 05/18  23:00:00,299.991826589,0.0,0.0,0.0,24.9203635341,199.362908273,2.18884416239,0.0,2.18884416239
 05/18  24:00:00,287.769628706,0.0,0.0,0.0,24.9203635341,199.362908273,2.18884609057,0.0,2.18884609057
 05/19  01:00:00,287.769627222,0.0,0.0,0.0,24.9203635341,199.362908273,2.18884472021,0.0,2.18884472021
 05/19  02:00:00,287.769627067,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/19  03:00:00,287.76962722,0.0,0.0,0.0,24.9203635341,199.362908273,2.18884474222,0.0,2.18884474222
 05/19  04:00:00,299.991825288,0.0,0.0,0.0,24.9203635341,199.362908273,2.18884469631,0.0,2.18884469631
 05/19  05:00:00,340.814212622,0.0,0.0,0.0,49.8407270682,199.362908273,2.19070239541,0.0,2.19070239541
 05/19  06:00:00,759.118676174,29.2182393528,310.851185598,0.0,49.8407270682,199.362908273,9.70230072453,5.34192673101,4.36037399352
 05/19  07:00:00,880.642315453,25.739383151,310.603990525,0.0,149.522181205,199.362908273,8.85456464683,2.30181731024,6.55274733659
 05/19  08:00:00,1437.69393435,27.1907493579,315.595088744,0.0,448.566543614,448.566543614,10.9612248762,0.0,10.9612248762
 05/19  09:00:00,1425.0406725,29.7457476075,333.611458746,0.0,448.566543614,448.566543614,10.9686346798,0.0,10.9686346798
 05/19  10:00:00,1394.72975436,30.6416730962,350.008671111,0.0,448.566543614,448.566543614,13.1679312429,0.0,13.1679312429
 05/19  11:00:00,1392.50350623,30.8004202584,347.985784086,0.0,448.566543614,448.566543614,15.3930513823,0.0,15.3930513823
 05/19  12:00:00,1345.78537566,28.2852330668,352.266593083,0.0,448.566543614,398.725816546,19.8477775321,0.0,19.8477775321
 05/19  13:00:00,1407.8325324,32.2334031846,359.81324563,0.0,448.566543614,448.566543614,17.6268053672,0.0,17.6268053672
 05/19  14:00:00,1411.92034902,33.0514303607,363.023525389,0.0,448.566543614,448.566543614,10.9577885135,0.0,10.9577885135
 05/19  15:00:00,1420.24732968,35.0223784206,368.468578069,0.0,448.566543614,448.566543614,10.9540657639,0.0,10.9540657639
 05/19  16:00:00,1475.25507263,36.59170067,373.140880527,0.0,448.566543614,448.566543614,13.182638185,0.0,13.182638185
 05/19  17:00:00,1351.0562954,31.9054190504,367.204903865,0.0,348.885089477,398.725816546,8.75012278724,0.0,8.75012278724
 05/19  18:00:00,1134.48267853,26.6327512305,356.488209211,0.0,249.203635341,299.044362409,6.55685346663,0.0,6.55685346663
 05/19  19:00:00,1122.09085274,25.9070230815,345.326785511,0.0,249.203635341,299.044362409,6.54582580519,0.0,6.54582580519
 05/19  20:00:00,988.922337192,25.739383151,337.645451422,0.0,149.522181205,249.203635341,4.3733382409,0.0,4.3733382409
 05/19  21:00:00,960.062465976,25.739383151,333.840484316,0.0,149.522181205,249.203635341,4.36151216421,0.0,4.36151216421
 05/19  22:00:00,349.356584078,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 05/19  23:00:00,299.991825169,0.0,0.0,0.0,24.9203635341,199.362908273,2.18878818686,0.0,2.18878818686
 05/19  24:00:00,287.76962759,0.0,0.0,0.0,24.9203635341,199.362908273,2.18878803072,0.0,2.18878803072
 05/20  01:00:00,237.928899373,0.0,0.0,0.0,24.9203635341,149.522181205,2.18878537362,0.0,2.18878537362
 05/20  02:00:00,237.92889936,0.0,0.0,0.0,24.9203635341,149.522181205,2.18878334825,0.0,2.18878334825
 05/20  03:00:00,237.928899215,0.0,0.0,0.0,24.9203635341,149.522181205,2.18878124225,0.0,2.18878124225
 05/20  04:00:00,250.151096729,0.0,0.0,0.0,24.9203635341,149.522181205,2.18877907903,0.0,2.18877907903
 05/20  05:00:00,266.053119777,0.0,0.0,0.0,24.9203635341,149.522181205,2.19076906904,0.0,2.19076906904
 05/20  06:00:00,667.45343042,28.902716902,223.807307925,0.0,49.8407270682,199.362908273,15.2251920836,13.0350691384,2.19012294516
 05/20  07:00:00,766.322989162,25.739383151,298.59506935,0.0,49.8407270682,199.362908273,23.1834980883,18.8181735255,4.36532456277
 05/20  08:00:00,1045.95009871,25.739383151,323.591937113,0.0,249.203635341,249.203635341,5.43914023851,1.06903991822,4.37010032029
 05/20  09:00:00,1039.78455871,25.739383151,348.295207008,0.0,249.203635341,249.203635341,7.25815887412,0.701606633287,6.55655224084
 05/20  10:00:00,1011.62362486,25.739383151,366.706032419,0.0,249.203635341,249.203635341,6.95533740026,0.402215012488,6.55312238778
 05/20  11:00:00,1021.90392564,25.739383151,376.984785708,0.0,249.203635341,249.203635341,8.89293395754,0.151208838154,8.74172511938
 05/20  12:00:00,1032.70832516,25.739383151,387.790588775,0.0,249.203635341,249.203635341,6.55487404177,0.0,6.55487404177
 05/20  13:00:00,1038.06813608,25.739383151,393.150830191,0.0,249.203635341,249.203635341,6.55278683576,0.0,6.55278683576
 05/20  14:00:00,778.900812917,25.739383151,383.391990097,0.0,74.7610906023,174.442544739,4.37030595341,0.0,4.37030595341
 05/20  15:00:00,760.117332976,25.739383151,364.797442427,0.0,74.7610906023,174.442544739,4.36768914544,0.0,4.36768914544
 05/20  16:00:00,809.823216367,25.834783643,365.235695623,0.0,74.7610906023,174.442544739,4.36933513049,0.0,4.36933513049
 05/20  17:00:00,771.413134761,26.1132908447,364.892140459,0.0,24.9203635341,149.522181205,3.0480860953,0.858104777323,2.18998131798
 05/20  18:00:00,496.624323717,9.77003373861,148.299450184,0.0,24.9203635341,149.522181205,2.19024707391,0.0,2.19024707391
 05/20  19:00:00,297.854146664,0.0,0.0,0.0,24.9203635341,149.522181205,4.36027312235,0.0,4.36027312235
 05/20  20:00:00,323.485146513,0.0,0.0,0.0,24.9203635341,149.522181205,2.19002647231,0.0,2.19002647231
 05/20  21:00:00,299.041612884,0.0,0.0,0.0,24.9203635341,149.522181205,2.19153027662,0.0,2.19153027662
 05/20  22:00:00,274.595492692,0.0,0.0,0.0,24.9203635341,149.522181205,2.18890753807,0.0,2.18890753807
 05/20  23:00:00,250.151097147,0.0,0.0,0.0,24.9203635341,149.522181205,2.18890509092,0.0,2.18890509092
 05/20  24:00:00,237.928899271,0.0,0.0,0.0,24.9203635341,149.522181205,2.18890264826,0.0,2.18890264826
 05/21  01:00:00,237.928466409,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/21  02:00:00,237.928466603,0.0,0.0,0.0,24.9203635341,149.522181205,2.18823117667,0.0,2.18823117667
 05/21  03:00:00,237.928467237,0.0,0.0,0.0,24.9203635341,149.522181205,2.18813331756,0.0,2.18813331756
 05/21  04:00:00,250.150664647,0.0,0.0,0.0,24.9203635341,149.522181205,2.1882418461,0.0,2.1882418461
 05/21  05:00:00,266.052686742,0.0,0.0,0.0,24.9203635341,149.522181205,2.19001163386,0.0,2.19001163386
 05/21  06:00:00,272.221850926,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/21  07:00:00,296.666246843,0.0,0.0,0.0,24.9203635341,149.522181205,2.18819783172,0.0,2.18819783172
 05/21  08:00:00,296.666247452,0.0,0.0,0.0,24.9203635341,149.522181205,2.18820352775,0.0,2.18820352775
 05/21  09:00:00,466.063933192,9.31280316996,153.27839764,0.0,24.9203635341,149.522181205,2.18829140787,0.0,2.18829140787
 05/21  10:00:00,409.147082373,9.13318889617,153.252105862,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/21  11:00:00,211.111724517,0.0,0.0,0.0,24.9203635341,149.522181205,2.18951009175,0.0,2.18951009175
 05/21  12:00:00,211.111724536,0.0,0.0,0.0,24.9203635341,149.522181205,2.18951333207,0.0,2.18951333207
 05/21  13:00:00,211.113018674,0.0,0.0,0.0,24.9203635341,149.522181205,4.36274875703,0.0,4.36274875703
 05/21  14:00:00,248.681593938,1.71247291803,29.2037044747,0.0,24.9203635341,149.522181205,2.18956341684,0.0,2.18956341684
 05/21  15:00:00,610.911104187,18.0555891207,303.348819802,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/21  16:00:00,636.336668208,16.5231283994,282.861201138,0.0,24.9203635341,149.522181205,2.1882246754,0.0,2.1882246754
 05/21  17:00:00,719.469175374,19.7922611278,322.696911677,0.0,24.9203635341,149.522181205,2.1882833714,0.0,2.1882833714
 05/21  18:00:00,568.320247137,11.390428935,199.430058256,0.0,24.9203635341,149.522181205,2.18826779302,0.0,2.18826779302
 05/21  19:00:00,297.852850952,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/21  20:00:00,323.483851807,0.0,0.0,0.0,24.9203635341,149.522181205,2.18829250962,0.0,2.18829250962
 05/21  21:00:00,299.040748904,0.0,0.0,0.0,24.9203635341,149.522181205,2.19001093199,0.0,2.19001093199
 05/21  22:00:00,274.59506065,0.0,0.0,0.0,24.9203635341,149.522181205,2.18824846232,0.0,2.18824846232
 05/21  23:00:00,250.150664466,0.0,0.0,0.0,24.9203635341,149.522181205,2.18815027676,0.0,2.18815027676
 05/21  24:00:00,237.928466414,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/22  01:00:00,287.769623872,0.0,0.0,0.0,24.9203635341,199.362908273,2.18874978178,0.0,2.18874978178
 05/22  02:00:00,287.769623981,0.0,0.0,0.0,24.9203635341,199.362908273,2.18874351379,0.0,2.18874351379
 05/22  03:00:00,287.769623957,0.0,0.0,0.0,24.9203635341,199.362908273,2.18873716702,0.0,2.18873716702
 05/22  04:00:00,299.991821593,0.0,0.0,0.0,24.9203635341,199.362908273,2.18873076547,0.0,2.18873076547
 05/22  05:00:00,340.814206248,0.0,0.0,0.0,49.8407270682,199.362908273,2.19058181286,0.0,2.19058181286
 05/22  06:00:00,769.337192014,28.6239591231,321.961125988,0.0,49.8407270682,199.362908273,6.95752117373,4.76754490467,2.18997626906
 05/22  07:00:00,894.220969419,25.739383151,322.763080556,0.0,149.522181205,199.362908273,10.9470408017,4.39482231057,6.5522184911
 05/22  08:00:00,1450.44961215,25.7407528889,328.76215515,0.0,448.566543614,448.566543614,10.9624669315,0.0,10.9624669315
 05/22  09:00:00,1430.35807829,26.9648275666,340.675117503,0.0,448.566543614,448.566543614,13.1602035257,0.0,13.1602035257
 05/22  10:00:00,1395.55205653,27.9927119901,352.666424491,0.0,448.566543614,448.566543614,13.1611180913,0.0,13.1611180913
 05/22  11:00:00,1398.61463612,28.4495319089,354.538450004,0.0,448.566543614,448.566543614,15.3930944265,0.0,15.3930944265
 05/22  12:00:00,1350.45332783,26.6603841241,357.539961421,0.0,448.566543614,398.725816546,17.6417428686,0.0,17.6417428686
 05/22  13:00:00,1395.96899772,30.0442347858,351.903050278,0.0,448.566543614,448.566543614,17.6257620598,0.0,17.6257620598
 05/22  14:00:00,1403.62878099,31.1903045375,356.504671201,0.0,448.566543614,448.566543614,10.9571420756,0.0,10.9571420756
 05/22  15:00:00,1427.08030514,33.1176729931,376.052871523,0.0,448.566543614,448.566543614,10.9539010548,0.0,10.9539010548
 05/22  16:00:00,1480.38279264,34.5838519291,379.569716386,0.0,448.566543614,448.566543614,13.1849504282,0.0,13.1849504282
 05/22  17:00:00,1341.81278253,30.3252823077,361.152256822,0.0,348.885089477,398.725816546,8.7492876906,0.0,8.7492876906
 05/22  18:00:00,1119.48770597,26.294759617,344.06091477,0.0,249.203635341,299.044362409,8.73656394845,0.0,8.73656394845
 05/22  19:00:00,1107.65129371,25.773213037,333.589485708,0.0,249.203635341,299.044362409,4.37063309804,0.0,4.37063309804
 05/22  20:00:00,976.158346078,25.739383151,327.658331887,0.0,149.522181205,249.203635341,4.38398193876,0.0112946887464,4.37268725001
 05/22  21:00:00,949.208416381,25.739383151,325.5453005,0.0,149.522181205,249.203635341,4.8140925854,0.452651116601,4.3614414688
 05/22  22:00:00,349.356580562,0.0,0.0,0.0,49.8407270682,199.362908273,2.18887980235,0.0,2.18887980235
 05/22  23:00:00,299.991821202,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/22  24:00:00,287.769623489,0.0,0.0,0.0,24.9203635341,199.362908273,2.18887310747,0.0,2.18887310747
 05/23  01:00:00,287.769622532,0.0,0.0,0.0,24.9203635341,199.362908273,2.18886420961,0.0,2.18886420961
 05/23  02:00:00,287.769622697,0.0,0.0,0.0,24.9203635341,199.362908273,2.18885570558,0.0,2.18885570558
 05/23  03:00:00,287.76962273,0.0,0.0,0.0,24.9203635341,199.362908273,2.18884712527,0.0,2.18884712527
 05/23  04:00:00,299.991820423,0.0,0.0,0.0,24.9203635341,199.362908273,2.1888384925,0.0,2.1888384925
 05/23  05:00:00,332.270537439,0.0,0.0,0.0,49.8407270682,199.362908273,2.19068491185,0.0,2.19068491185
 05/23  06:00:00,722.209488541,28.9908414887,276.662976656,0.0,49.8407270682,199.362908273,4.86316387983,2.67308607789,2.19007780194
 05/23  07:00:00,886.159149066,25.739383151,316.336618642,0.0,149.522181205,199.362908273,8.61882360884,2.06634599817,6.55247761067
 05/23  08:00:00,1453.9726344,26.7536606901,329.830112226,0.0,448.566543614,448.566543614,10.9612135752,0.0,10.9612135752
 05/23  09:00:00,1451.01095741,28.7821136389,356.933459961,0.0,448.566543614,448.566543614,13.1604881529,0.0,13.1604881529
 05/23  10:00:00,1410.83586211,29.8159822053,364.60997518,0.0,448.566543614,448.566543614,13.1613023505,0.0,13.1613023505
 05/23  11:00:00,1407.86596234,30.7122532167,361.228087673,0.0,448.566543614,448.566543614,15.3931566563,0.0,15.3931566563
 05/23  12:00:00,1351.69269519,28.237178568,357.860444407,0.0,448.566543614,398.725816546,17.6415686054,0.0,17.6415686054
 05/23  13:00:00,1417.2898841,32.0788167849,367.762982334,0.0,448.566543614,448.566543614,17.6254554929,0.0,17.6254554929
 05/23  14:00:00,1429.50140895,32.9439352081,378.898388231,0.0,448.566543614,448.566543614,10.9569615415,0.0,10.9569615415
 05/23  15:00:00,1419.36395497,34.8778099582,368.379270326,0.0,448.566543614,448.566543614,10.953663764,0.0,10.953663764
 05/23  16:00:00,1466.00789833,36.4427983986,365.195857807,0.0,448.566543614,448.566543614,13.1845139888,0.0,13.1845139888
 05/23  17:00:00,1346.92243214,31.483934577,363.455861082,0.0,348.885089477,398.725816546,8.74902433111,0.0,8.74902433111
 05/23  18:00:00,1134.75000268,26.3651123707,356.615922565,0.0,249.203635341,299.044362409,6.78049845925,0.0,6.78049845925
 05/23  19:00:00,1112.73296494,25.8114490327,344.697754839,0.0,249.203635341,299.044362409,6.32339234322,0.0,6.32339234322
 05/23  20:00:00,984.078869629,25.739383151,333.933580822,0.0,149.522181205,249.203635341,4.3725352801,0.0,4.3725352801
 05/23  21:00:00,953.024574166,25.739383151,328.422124378,0.0,149.522181205,249.203635341,4.3616746813,0.0,4.3616746813
 05/23  22:00:00,349.356579187,0.0,0.0,0.0,49.8407270682,199.362908273,2.18880661163,0.0,2.18880661163
 05/23  23:00:00,299.991819927,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/23  24:00:00,287.769622324,0.0,0.0,0.0,24.9203635341,199.362908273,2.18879785183,0.0,2.18879785183
 05/24  01:00:00,287.769621355,0.0,0.0,0.0,24.9203635341,199.362908273,2.18878690618,0.0,2.18878690618
 05/24  02:00:00,287.769621497,0.0,0.0,0.0,24.9203635341,199.362908273,2.18877635737,0.0,2.18877635737
 05/24  03:00:00,287.769621499,0.0,0.0,0.0,24.9203635341,199.362908273,2.18876573609,0.0,2.18876573609
 05/24  04:00:00,299.991819155,0.0,0.0,0.0,24.9203635341,199.362908273,2.18875506561,0.0,2.18875506561
 05/24  05:00:00,332.270535583,0.0,0.0,0.0,49.8407270682,199.362908273,2.19059649314,0.0,2.19059649314
 05/24  06:00:00,667.245950251,29.2138689678,223.036082687,0.0,49.8407270682,199.362908273,3.82335381173,1.63336567095,2.18998814079
 05/24  07:00:00,856.942280427,25.7639709863,289.999650553,0.0,149.522181205,199.362908273,8.72271278659,2.170113979,6.55259880759
 05/24  08:00:00,1433.5161874,28.818519674,312.517895007,0.0,448.566543614,448.566543614,10.9605370113,0.0,10.9605370113
 05/24  09:00:00,1407.72678322,30.8220069286,319.054968859,0.0,448.566543614,448.566543614,13.1596003245,0.0,13.1596003245
 05/24  10:00:00,1367.98735469,31.286019963,326.21889764,0.0,448.566543614,448.566543614,13.1603429378,0.0,13.1603429378
 05/24  11:00:00,1377.74301965,30.991297236,335.703706615,0.0,448.566543614,448.566543614,15.3918304733,0.0,15.3918304733
 05/24  12:00:00,1330.52261297,28.222426573,339.864432778,0.0,448.566543614,398.725816546,17.6411692759,0.0,17.6411692759
 05/24  13:00:00,1393.76852156,32.054284187,348.506526782,0.0,448.566543614,448.566543614,17.6260233073,0.0,17.6260233073
 05/24  14:00:00,1403.82811451,32.8629977924,355.861755258,0.0,448.566543614,448.566543614,10.9573272433,0.0,10.9573272433
 05/24  15:00:00,1410.66789298,34.8791585152,360.665163778,0.0,448.566543614,448.566543614,10.9526785941,0.0,10.9526785941
 05/24  16:00:00,1459.32314448,36.7422861705,359.190212956,0.0,448.566543614,448.566543614,13.1828928678,0.0,13.1828928678
 05/24  17:00:00,1323.49502206,32.2816424741,343.64355404,0.0,348.885089477,398.725816546,8.74801441,0.0,8.74801441
 05/24  18:00:00,1095.17817167,27.0159854791,320.949606559,0.0,249.203635341,299.044362409,6.55697082908,0.0,6.55697082908
 05/24  19:00:00,1073.70323303,25.9384351126,310.803260463,0.0,249.203635341,299.044362409,6.54557902394,0.0,6.54557902394
 05/24  20:00:00,955.186142335,25.739383151,310.141216692,0.0,149.522181205,249.203635341,4.37277494741,0.0,4.37277494741
 05/24  21:00:00,931.955140673,25.739383151,311.982436861,0.0,149.522181205,249.203635341,4.36152976274,0.0,4.36152976274
 05/24  22:00:00,349.35657791,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 05/24  23:00:00,299.991818976,0.0,0.0,0.0,24.9203635341,199.362908273,2.18879437134,0.0,2.18879437134
 05/24  24:00:00,287.769621428,0.0,0.0,0.0,24.9203635341,199.362908273,2.1887835297,0.0,2.1887835297
 05/25  01:00:00,287.769620322,0.0,0.0,0.0,24.9203635341,199.362908273,2.18877026025,0.0,2.18877026025
 05/25  02:00:00,287.769620314,0.0,0.0,0.0,24.9203635341,199.362908273,2.18875762272,0.0,2.18875762272
 05/25  03:00:00,287.769620158,0.0,0.0,0.0,24.9203635341,199.362908273,2.18874491623,0.0,2.18874491623
 05/25  04:00:00,299.991817645,0.0,0.0,0.0,24.9203635341,199.362908273,2.18873216357,0.0,2.18873216357
 05/25  05:00:00,332.270533943,0.0,0.0,0.0,49.8407270682,199.362908273,2.19069691256,0.0,2.19069691256
 05/25  06:00:00,662.423493838,29.2964637353,218.127968914,0.0,49.8407270682,199.362908273,6.00699360806,3.81694929566,2.1900443124
 05/25  07:00:00,834.274523274,25.739383151,268.181183279,0.0,149.522181205,199.362908273,8.86933825506,2.31549932741,6.55383892765
 05/25  08:00:00,1430.92202072,27.1919196104,311.857926144,0.0,448.566543614,448.566543614,10.9617772391,0.0,10.9617772391
 05/25  09:00:00,1408.17540761,29.2888951545,321.418270631,0.0,448.566543614,448.566543614,13.1575849467,0.0,13.1575849467
 05/25  10:00:00,1366.0753899,30.4579090564,325.872926159,0.0,448.566543614,448.566543614,10.9704557931,0.0,10.9704557931
 05/25  11:00:00,1378.07112442,30.7109445961,335.368769773,0.0,448.566543614,448.566543614,15.3912692254,0.0,15.3912692254
 05/25  12:00:00,1342.56391832,28.3349616128,349.250609586,0.0,448.566543614,398.725816546,19.8441112623,0.0,19.8441112623
 05/25  13:00:00,1417.3174386,32.397000871,367.412614513,0.0,448.566543614,448.566543614,17.6249433375,0.0,17.6249433375
 05/25  14:00:00,1421.92733495,33.314535224,372.103370899,0.0,448.566543614,448.566543614,10.9567003173,0.0,10.9567003173
 05/25  15:00:00,1400.65024818,35.041873988,352.826237802,0.0,448.566543614,448.566543614,10.9532176717,0.0,10.9532176717
 05/25  16:00:00,1435.5932622,35.869696482,339.986658294,0.0,448.566543614,448.566543614,13.1800611994,0.0,13.1800611994
 05/25  17:00:00,1303.37756828,30.5389063603,328.077568768,0.0,348.885089477,398.725816546,8.74851089175,0.0,8.74851089175
 05/25  18:00:00,1087.85686836,25.9534512738,318.512207126,0.0,249.203635341,299.044362409,6.55654652159,0.0,6.55654652159
 05/25  19:00:00,1070.41784797,25.8589224088,310.659000983,0.0,249.203635341,299.044362409,4.3705528615,0.0,4.3705528615
 05/25  20:00:00,940.711046027,25.739383151,297.298068976,0.0,149.522181205,249.203635341,6.54926269467,0.0,6.54926269467
 05/25  21:00:00,914.225020633,25.739383151,295.260625853,0.0,149.522181205,249.203635341,2.30787281434,0.117068777039,2.1908040373
 05/25  22:00:00,349.356577048,0.0,0.0,0.0,49.8407270682,199.362908273,2.18884502191,0.0,2.18884502191
 05/25  23:00:00,299.991818029,0.0,0.0,0.0,24.9203635341,199.362908273,2.1888312007,0.0,2.1888312007
 05/25  24:00:00,287.769620262,0.0,0.0,0.0,24.9203635341,199.362908273,2.18881821176,0.0,2.18881821176
 05/26  01:00:00,287.769618922,0.0,0.0,0.0,24.9203635341,199.362908273,2.18880231048,0.0,2.18880231048
 05/26  02:00:00,287.769618649,0.0,0.0,0.0,24.9203635341,199.362908273,2.18878752416,0.0,2.18878752416
 05/26  03:00:00,287.769618494,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/26  04:00:00,299.991816515,0.0,0.0,0.0,24.9203635341,199.362908273,2.18877268046,0.0,2.18877268046
 05/26  05:00:00,332.270532588,0.0,0.0,0.0,49.8407270682,199.362908273,4.36163158562,0.0,4.36163158562
 05/26  06:00:00,603.434472434,29.2485384642,160.474364857,0.0,49.8407270682,199.362908273,5.73211681339,3.54188362482,2.19023318856
 05/26  07:00:00,781.824511148,25.739383151,216.367831811,0.0,149.522181205,199.362908273,11.3460483643,4.7937068489,6.55234151545
 05/26  08:00:00,1423.2148692,28.148846314,304.434905477,0.0,448.566543614,448.566543614,10.972503466,0.0120976198582,10.9604058462
 05/26  09:00:00,1406.43481367,30.6014678108,318.730615419,0.0,448.566543614,448.566543614,10.9673086393,0.0,10.9673086393
 05/26  10:00:00,1366.14548902,30.797307294,325.53367431,0.0,448.566543614,448.566543614,13.165657241,0.0,13.165657241
 05/26  11:00:00,1376.42331953,30.5893103481,333.970541533,0.0,448.566543614,448.566543614,15.3914320744,0.0,15.3914320744
 05/26  12:00:00,1331.50401095,28.0146364934,340.364017942,0.0,448.566543614,398.725816546,17.6411675402,0.0,17.6411675402
 05/26  13:00:00,1387.66454401,31.4481286479,343.200038521,0.0,448.566543614,448.566543614,17.624838854,0.0,17.624838854
 05/26  14:00:00,1394.37673246,32.1979960155,348.340929504,0.0,448.566543614,448.566543614,10.9565959532,0.0,10.9565959532
 05/26  15:00:00,1403.25842111,34.1296658722,354.668781075,0.0,448.566543614,448.566543614,10.953192343,0.0,10.953192343
 05/26  16:00:00,1458.88340681,36.2075850137,359.044326418,0.0,448.566543614,448.566543614,15.3780464154,0.0,15.3780464154
 05/26  17:00:00,1338.66779168,32.3358798424,356.272785142,0.0,348.885089477,398.725816546,8.74819753186,0.0,8.74819753186
 05/26  18:00:00,1125.26488579,27.5642345875,347.610498186,0.0,249.203635341,299.044362409,6.55645713708,0.0,6.55645713708
 05/26  19:00:00,1103.96561942,26.146891005,337.329103794,0.0,249.203635341,299.044362409,4.37027512629,0.0,4.37027512629
 05/26  20:00:00,980.851807837,25.739383151,330.672635373,0.0,149.522181205,249.203635341,6.54958325579,0.0,6.54958325579
 05/26  21:00:00,963.072635633,25.739383151,335.681273051,0.0,149.522181205,249.203635341,2.19052825167,0.0,2.19052825167
 05/26  22:00:00,349.356576007,0.0,0.0,0.0,49.8407270682,199.362908273,2.18868930785,0.0,2.18868930785
 05/26  23:00:00,299.991816684,0.0,0.0,0.0,24.9203635341,199.362908273,2.18892230067,0.0,2.18892230067
 05/26  24:00:00,287.769618526,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/27  01:00:00,237.928890254,0.0,0.0,0.0,24.9203635341,149.522181205,2.18890525555,0.0,2.18890525555
 05/27  02:00:00,237.928890572,0.0,0.0,0.0,24.9203635341,149.522181205,2.18888837255,0.0,2.18888837255
 05/27  03:00:00,237.928890758,0.0,0.0,0.0,24.9203635341,149.522181205,2.18887141527,0.0,2.18887141527
 05/27  04:00:00,250.151088605,0.0,0.0,0.0,24.9203635341,149.522181205,2.18885440888,0.0,2.18885440888
 05/27  05:00:00,257.509439148,0.0,0.0,0.0,24.9203635341,149.522181205,2.1905538368,0.0,2.1905538368
 05/27  06:00:00,764.589589167,29.0183224993,318.211148444,0.0,49.8407270682,199.362908273,3.32499218591,1.13483968381,2.1901525021
 05/27  07:00:00,769.9056213,25.739383151,302.437796057,0.0,49.8407270682,199.362908273,7.41156257811,3.04628755115,4.36527502696
 05/27  08:00:00,1017.28734461,25.739383151,300.615890925,0.0,249.203635341,249.203635341,5.00100112134,0.630793055003,4.37020806633
 05/27  09:00:00,989.737179005,25.739383151,309.52737925,0.0,249.203635341,249.203635341,8.34915304672,0.235907446724,8.1132456
 05/27  10:00:00,943.307162396,25.739383151,310.704296817,0.0,249.203635341,249.203635341,5.01644439919,0.0181467375297,4.99829766166
 05/27  11:00:00,945.00714271,25.739383151,311.00192346,0.0,249.203635341,249.203635341,8.83128673103,0.0907337121562,8.74055301887
 05/27  12:00:00,949.377847616,25.739383151,314.56054364,0.0,249.203635341,249.203635341,6.80343684979,0.248005676871,6.55543117291
 05/27  13:00:00,953.524224275,25.739383151,318.526693632,0.0,249.203635341,249.203635341,6.63789334653,0.0846849303429,6.55320841618
 05/27  14:00:00,704.884261723,25.739383151,319.09188151,0.0,74.7610906023,174.442544739,4.73676386278,0.366890709907,4.36987315287
 05/27  15:00:00,705.130225616,25.739383151,319.336622891,0.0,74.7610906023,174.442544739,6.59224777757,2.2243528942,4.36789488337
 05/27  16:00:00,752.726991077,25.739383151,318.724033969,0.0,74.7610906023,174.442544739,9.98346418113,5.61400421039,4.36945997075
 05/27  17:00:00,713.276442944,25.739383151,317.841301675,0.0,24.9203635341,149.522181205,17.7424545626,15.5523902491,2.19006431349
 05/27  18:00:00,296.667530361,0.0,0.0,0.0,24.9203635341,149.522181205,2.19017943469,0.0,2.19017943469
 05/27  19:00:00,289.310468048,0.0,0.0,0.0,24.9203635341,149.522181205,4.36035901445,0.0,4.36035901445
 05/27  20:00:00,323.485134288,0.0,0.0,0.0,24.9203635341,149.522181205,2.19004733938,0.0,2.19004733938
 05/27  21:00:00,299.04159752,0.0,0.0,0.0,24.9203635341,149.522181205,2.19152086617,0.0,2.19152086617
 05/27  22:00:00,274.595484129,0.0,0.0,0.0,24.9203635341,149.522181205,2.18890829316,0.0,2.18890829316
 05/27  23:00:00,250.151088588,0.0,0.0,0.0,24.9203635341,149.522181205,2.18889109393,0.0,2.18889109393
 05/27  24:00:00,237.9288907,0.0,0.0,0.0,24.9203635341,149.522181205,2.18887390838,0.0,2.18887390838
 05/28  01:00:00,237.928459555,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/28  02:00:00,237.928459798,0.0,0.0,0.0,24.9203635341,149.522181205,2.18819470974,0.0,2.18819470974
 05/28  03:00:00,237.928460456,0.0,0.0,0.0,24.9203635341,149.522181205,2.18808344135,0.0,2.18808344135
 05/28  04:00:00,250.150657738,0.0,0.0,0.0,24.9203635341,149.522181205,2.1881769608,0.0,2.1881769608
 05/28  05:00:00,257.509008261,0.0,0.0,0.0,24.9203635341,149.522181205,2.18991389176,0.0,2.18991389176
 05/28  06:00:00,272.221844001,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/28  07:00:00,296.666240181,0.0,0.0,0.0,24.9203635341,149.522181205,2.18810372867,0.0,2.18810372867
 05/28  08:00:00,296.666240602,0.0,0.0,0.0,24.9203635341,149.522181205,2.18819700124,0.0,2.18819700124
 05/28  09:00:00,259.999646584,0.0,0.0,0.0,24.9203635341,149.522181205,2.18818844074,0.0,2.18818844074
 05/28  10:00:00,211.110855244,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/28  11:00:00,211.111714341,0.0,0.0,0.0,24.9203635341,149.522181205,2.18936046333,0.0,2.18936046333
 05/28  12:00:00,211.11171436,0.0,0.0,0.0,24.9203635341,149.522181205,2.18934874621,0.0,2.18934874621
 05/28  13:00:00,211.113002965,0.0,0.0,0.0,24.9203635341,149.522181205,4.36275526032,0.0,4.36275526032
 05/28  14:00:00,211.111714441,0.0,0.0,0.0,24.9203635341,149.522181205,2.18949639401,0.0,2.18949639401
 05/28  15:00:00,414.910807185,10.2748375082,157.673506052,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/28  16:00:00,259.999647182,0.0,0.0,0.0,24.9203635341,149.522181205,2.18827015595,0.0,2.18827015595
 05/28  17:00:00,549.935159687,13.654569952,187.486019116,0.0,24.9203635341,149.522181205,2.18826135699,0.0,2.18826135699
 05/28  18:00:00,417.89592728,6.84989167213,91.2147031728,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/28  19:00:00,289.309177929,0.0,0.0,0.0,24.9203635341,149.522181205,2.18814901697,0.0,2.18814901697
 05/28  20:00:00,323.483845135,0.0,0.0,0.0,24.9203635341,149.522181205,2.18824212163,0.0,2.18824212163
 05/28  21:00:00,299.040736995,0.0,0.0,0.0,24.9203635341,149.522181205,2.19005647707,0.0,2.19005647707
 05/28  22:00:00,274.59505368,0.0,0.0,0.0,24.9203635341,149.522181205,2.18816866809,0.0,2.18816866809
 05/28  23:00:00,250.150657254,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/28  24:00:00,237.928460147,0.0,0.0,0.0,24.9203635341,149.522181205,2.18826170269,0.0,2.18826170269
 05/29  01:00:00,237.928459463,0.0,0.0,0.0,24.9203635341,149.522181205,2.1881481547,0.0,2.1881481547
 05/29  02:00:00,237.928458755,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/29  03:00:00,237.928458807,0.0,0.0,0.0,24.9203635341,149.522181205,2.18823955064,0.0,2.18823955064
 05/29  04:00:00,250.150657289,0.0,0.0,0.0,24.9203635341,149.522181205,2.1881264141,0.0,2.1881264141
 05/29  05:00:00,257.509006395,0.0,0.0,0.0,24.9203635341,149.522181205,2.19014153707,0.0,2.19014153707
 05/29  06:00:00,272.221844053,0.0,0.0,0.0,24.9203635341,149.522181205,2.18825359287,0.0,2.18825359287
 05/29  07:00:00,296.666238775,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/29  08:00:00,296.666239187,0.0,0.0,0.0,24.9203635341,149.522181205,2.18814029919,0.0,2.18814029919
 05/29  09:00:00,326.251425856,3.42494583606,51.0171132906,0.0,24.9203635341,149.522181205,2.18823134573,0.0,2.18823134573
 05/29  10:00:00,345.260834103,6.84989167213,103.604598537,0.0,24.9203635341,149.522181205,2.18811794884,0.0,2.18811794884
 05/29  11:00:00,211.111712784,0.0,0.0,0.0,24.9203635341,149.522181205,2.18931947939,0.0,2.18931947939
 05/29  12:00:00,211.111712842,0.0,0.0,0.0,24.9203635341,149.522181205,2.18930569168,0.0,2.18930569168
 05/29  13:00:00,211.113000176,0.0,0.0,0.0,24.9203635341,149.522181205,2.1914637383,0.0,2.1914637383
 05/29  14:00:00,211.111712763,0.0,0.0,0.0,24.9203635341,149.522181205,2.18946302333,0.0,2.18946302333
 05/29  15:00:00,544.875971936,16.842185034,246.674559896,0.0,24.9203635341,149.522181205,2.18823496477,0.0,2.18823496477
 05/29  16:00:00,517.738937697,13.9971131235,191.563814023,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/29  17:00:00,554.040412836,12.2088849344,176.77566367,0.0,24.9203635341,149.522181205,2.18818953146,0.0,2.18818953146
 05/29  18:00:00,432.766266478,7.51667054189,103.767640331,0.0,24.9203635341,149.522181205,2.18817834976,0.0,2.18817834976
 05/29  19:00:00,289.309176502,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/29  20:00:00,323.4838435,0.0,0.0,0.0,24.9203635341,149.522181205,2.18816662616,0.0,2.18816662616
 05/29  21:00:00,299.040735459,0.0,0.0,0.0,24.9203635341,149.522181205,2.189925707,0.0,2.189925707
 05/29  22:00:00,274.595052818,0.0,0.0,0.0,24.9203635341,149.522181205,2.18808936798,0.0,2.18808936798
 05/29  23:00:00,250.150657158,0.0,0.0,0.0,24.9203635341,149.522181205,2.18818051109,0.0,2.18818051109
 05/29  24:00:00,237.928458518,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/30  01:00:00,287.769613969,0.0,0.0,0.0,24.9203635341,199.362908273,2.18871474786,0.0,2.18871474786
 05/30  02:00:00,287.76961425,0.0,0.0,0.0,24.9203635341,199.362908273,2.18869189592,0.0,2.18869189592
 05/30  03:00:00,287.769614381,0.0,0.0,0.0,24.9203635341,199.362908273,2.18858029393,0.0,2.18858029393
 05/30  04:00:00,299.991812084,0.0,0.0,0.0,24.9203635341,199.362908273,2.18889281261,0.0,2.18889281261
 05/30  05:00:00,332.270523856,0.0,0.0,0.0,49.8407270682,199.362908273,2.19070633867,0.0,2.19070633867
 05/30  06:00:00,740.978265857,29.0297410887,293.639418462,0.0,49.8407270682,199.362908273,6.26531229713,4.07522253192,2.19008976521
 05/30  07:00:00,848.804518115,25.739383151,280.446818796,0.0,149.522181205,199.362908273,9.17172857276,2.61952647815,6.55220209461
 05/30  08:00:00,1413.0570326,27.1964146551,294.714783229,0.0,448.566543614,448.566543614,10.9605299263,0.0,10.9605299263
 05/30  09:00:00,1390.51318385,29.4662359409,304.342133808,0.0,448.566543614,448.566543614,13.1582357812,0.0,13.1582357812
 05/30  10:00:00,1352.22415115,30.0511326982,311.865392228,0.0,448.566543614,448.566543614,13.1584698363,0.0,13.1584698363
 05/30  11:00:00,1357.67000717,30.0627446652,316.730829904,0.0,448.566543614,448.566543614,13.1924712945,0.0,13.1924712945
 05/30  12:00:00,1311.92629491,27.8709182221,323.626081135,0.0,448.566543614,398.725816546,19.8422714384,0.0,19.8422714384
 05/30  13:00:00,1368.93194188,31.1388917844,327.758328711,0.0,448.566543614,448.566543614,17.6226069862,0.0,17.6226069862
 05/30  14:00:00,1368.61395978,31.9679619721,327.205224559,0.0,448.566543614,448.566543614,10.9553031088,0.0,10.9553031088
 05/30  15:00:00,1371.43784832,33.6589486057,328.154399644,0.0,448.566543614,448.566543614,8.76589846938,0.0,8.76589846938
 05/30  16:00:00,1420.79483271,35.3490363937,327.664945238,0.0,448.566543614,448.566543614,15.3740990738,0.0,15.3740990738
 05/30  17:00:00,1296.47463051,31.3360491137,321.07460309,0.0,348.885089477,398.725816546,8.74792327502,0.0,8.74792327502
 05/30  18:00:00,1089.79301792,26.7515475793,319.060779485,0.0,249.203635341,299.044362409,6.55706079841,0.0,6.55706079841
 05/30  19:00:00,1077.82717381,25.8568077345,316.751029374,0.0,249.203635341,299.044362409,4.37032758074,0.0,4.37032758074
 05/30  20:00:00,959.849227899,25.739383151,314.75301673,0.0,149.522181205,249.203635341,6.59771442952,0.0480092502919,6.54970517923
 05/30  21:00:00,937.708060947,25.739383151,316.146786191,0.0,149.522181205,249.203635341,2.70512034798,0.51441359687,2.19070675111
 05/30  22:00:00,349.356571198,0.0,0.0,0.0,49.8407270682,199.362908273,2.1888688624,0.0,2.1888688624
 05/30  23:00:00,299.991811988,0.0,0.0,0.0,24.9203635341,199.362908273,2.18884559064,0.0,2.18884559064
 05/30  24:00:00,287.76961392,0.0,0.0,0.0,24.9203635341,199.362908273,2.18882233614,0.0,2.18882233614
 05/31  01:00:00,287.769612494,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/31  02:00:00,287.769612669,0.0,0.0,0.0,24.9203635341,199.362908273,2.18879578624,0.0,2.18879578624
 05/31  03:00:00,287.76961298,0.0,0.0,0.0,24.9203635341,199.362908273,2.18877079304,0.0,2.18877079304
 05/31  04:00:00,299.991810946,0.0,0.0,0.0,24.9203635341,199.362908273,2.18874575716,0.0,2.18874575716
 05/31  05:00:00,332.27052217,0.0,0.0,0.0,49.8407270682,199.362908273,2.19067428974,0.0,2.19067428974
 05/31  06:00:00,773.070017166,29.1579461118,322.170752967,0.0,49.8407270682,199.362908273,6.4863551535,4.29625451928,2.19010063422
 05/31  07:00:00,899.684373507,25.739383151,327.450596669,0.0,149.522181205,199.362908273,12.7491868283,6.19599930167,6.55318752659
 05/31  08:00:00,1447.90011928,27.0233913688,326.271150059,0.0,448.566543614,448.566543614,10.9578008713,0.0,10.9578008713
 05/31  09:00:00,1419.56329377,28.4758476281,331.225195916,0.0,448.566543614,448.566543614,13.1600247022,0.0,13.1600247022
 05/31  10:00:00,1380.17390938,29.3173240706,338.784795697,0.0,448.566543614,448.566543614,13.1601009424,0.0,13.1601009424
 05/31  11:00:00,1386.08310937,30.1130730294,343.177826919,0.0,448.566543614,448.566543614,15.3904457325,0.0,15.3904457325
 05/31  12:00:00,1333.15588367,27.9233689482,342.553650483,0.0,448.566543614,398.725816546,17.6392571474,0.0,17.6392571474
 05/31  13:00:00,1379.69289927,31.5207812843,337.124423732,0.0,448.566543614,448.566543614,17.6243070056,0.0,17.6243070056
 05/31  14:00:00,1369.93737328,32.2424305572,328.746695612,0.0,448.566543614,448.566543614,10.9548647466,0.0,10.9548647466
 05/31  15:00:00,1368.59591415,33.3396655729,325.911859635,0.0,448.566543614,448.566543614,10.9524263603,0.0,10.9524263603
 05/31  16:00:00,1435.30546017,35.4818290242,338.79302405,0.0,448.566543614,448.566543614,13.1784633062,0.0,13.1784633062
 05/31  17:00:00,1320.22673136,31.7231618979,341.198615033,0.0,348.885089477,398.725816546,8.74753940493,0.0,8.74753940493
 05/31  18:00:00,1096.90785243,27.0192806131,325.851500402,0.0,249.203635341,299.044362409,6.55762596523,0.0,6.55762596523
 05/31  19:00:00,1066.35965103,25.845588769,306.937365133,0.0,249.203635341,299.044362409,4.37001407982,0.0,4.37001407982
 05/31  20:00:00,946.124754081,25.739383151,302.328777843,0.0,149.522181205,249.203635341,6.77631375071,0.227228065111,6.5490856856
 05/31  21:00:00,916.091795851,25.739383151,297.034293561,0.0,149.522181205,249.203635341,6.94430110346,4.75378975527,2.1905113482
 05/31  22:00:00,349.35656998,0.0,0.0,0.0,49.8407270682,199.362908273,2.18880269377,0.0,2.18880269377
 05/31  23:00:00,299.991810824,0.0,0.0,0.0,24.9203635341,199.362908273,2.18877663048,0.0,2.18877663048
 05/31  24:00:00,287.769612912,0.0,0.0,0.0,24.9203635341,199.362908273,2.18875141023,0.0,2.18875141023
 06/01  01:00:00,287.769611439,0.0,0.0,0.0,24.9203635341,199.362908273,2.18872317514,0.0,2.18872317514
 06/01  02:00:00,287.769611339,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/01  03:00:00,287.769611661,0.0,0.0,0.0,24.9203635341,199.362908273,2.18869625522,0.0,2.18869625522
 06/01  04:00:00,299.991809749,0.0,0.0,0.0,24.9203635341,199.362908273,2.18866929453,0.0,2.18866929453
 06/01  05:00:00,332.27052066,0.0,0.0,0.0,49.8407270682,199.362908273,2.19083980478,0.0,2.19083980478
 06/01  06:00:00,783.636469698,29.2387523298,328.957277536,0.0,49.8407270682,199.362908273,3.02898622863,0.838787084263,2.19019914437
 06/01  07:00:00,921.882383942,25.739383151,344.681397071,0.0,149.522181205,199.362908273,7.64258713913,1.08894681931,6.55364031982
 06/01  08:00:00,1496.38281229,28.5091637243,364.825903019,0.0,448.566543614,448.566543614,10.9584253913,0.0,10.9584253913
 06/01  09:00:00,1469.40189914,30.9008164601,371.700470073,0.0,448.566543614,448.566543614,13.1607210458,0.0,13.1607210458
 06/01  10:00:00,1412.26982571,31.6585867284,362.698988806,0.0,448.566543614,448.566543614,13.1606663847,0.0,13.1606663847
 06/01  11:00:00,1409.21532708,31.6665889044,359.633050527,0.0,448.566543614,448.566543614,15.3909787194,0.0,15.3909787194
 06/01  12:00:00,1363.32296269,28.8023017402,366.441424956,0.0,448.566543614,398.725816546,17.6375782158,0.0,17.6375782158
 06/01  13:00:00,1409.97669228,32.7738652568,359.28414872,0.0,448.566543614,448.566543614,17.6245498916,0.0,17.6245498916
 06/01  14:00:00,1401.95241077,34.0160345284,350.026268483,0.0,448.566543614,448.566543614,10.9550248256,0.0,10.9550248256
 06/01  15:00:00,1394.05450429,36.628334897,339.516486246,0.0,448.566543614,448.566543614,10.9512133316,0.0,10.9512133316
 06/01  16:00:00,1440.34934716,38.6477390144,334.913984966,0.0,448.566543614,448.566543614,13.1784714368,0.0,13.1784714368
 06/01  17:00:00,1329.8475304,33.9780489606,341.966880963,0.0,348.885089477,398.725816546,8.74755696967,0.0,8.74755696967
 06/01  18:00:00,1142.93040231,27.7173128972,360.63825097,0.0,249.203635341,299.044362409,6.55762558497,0.0,6.55762558497
 06/01  19:00:00,1151.15185809,26.1752821741,377.761373126,0.0,249.203635341,299.044362409,4.37001278317,0.0,4.37001278317
 06/01  20:00:00,1044.98428765,25.7422000881,387.373541748,0.0,149.522181205,249.203635341,6.54906161862,0.0,6.54906161862
 06/01  21:00:00,1018.37228005,25.739383151,385.212603229,0.0,149.522181205,249.203635341,2.19050688561,0.0,2.19050688561
 06/01  22:00:00,349.356568797,0.0,0.0,0.0,49.8407270682,199.362908273,2.18879847035,0.0,2.18879847035
 06/01  23:00:00,299.991809646,0.0,0.0,0.0,24.9203635341,199.362908273,2.18877042333,0.0,2.18877042333
 06/01  24:00:00,287.769611735,0.0,0.0,0.0,24.9203635341,199.362908273,2.18874321993,0.0,2.18874321993
 06/02  01:00:00,287.769610269,0.0,0.0,0.0,24.9203635341,199.362908273,2.18871303024,0.0,2.18871303024
 06/02  02:00:00,287.769610177,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/02  03:00:00,287.769610516,0.0,0.0,0.0,24.9203635341,199.362908273,2.18868414672,0.0,2.18868414672
 06/02  04:00:00,299.991808606,0.0,0.0,0.0,24.9203635341,199.362908273,2.18832957209,0.0,2.18832957209
 06/02  05:00:00,332.270518696,0.0,0.0,0.0,49.8407270682,199.362908273,2.19082070937,0.0,2.19082070937
 06/02  06:00:00,839.863146452,29.8793712631,379.162779566,0.0,49.8407270682,199.362908273,2.19017883935,0.0,2.19017883935
 06/02  07:00:00,963.719303083,25.7477499554,382.760486917,0.0,149.522181205,199.362908273,6.55353482784,0.0,6.55353482784
 06/02  08:00:00,1490.4054134,30.2771051377,356.662391779,0.0,448.566543614,448.566543614,10.9581404015,0.0,10.9581404015
 06/02  09:00:00,1445.44791434,33.3583846688,345.389589759,0.0,448.566543614,448.566543614,13.1602732114,0.0,13.1602732114
 06/02  10:00:00,1404.64221972,34.5148697248,352.215107675,0.0,448.566543614,448.566543614,13.1601491512,0.0,13.1601491512
 06/02  11:00:00,1396.46736196,35.2098128134,343.70420459,0.0,448.566543614,448.566543614,15.3902034365,0.0,15.3902034365
 06/02  12:00:00,1342.00284921,32.1340364832,342.63548394,0.0,448.566543614,398.725816546,17.638542553,0.0,17.638542553
 06/02  13:00:00,1386.60754626,36.5975279164,334.023260386,0.0,448.566543614,448.566543614,17.6233347493,0.0,17.6233347493
 06/02  14:00:00,1389.37158369,37.5271746521,335.520188773,0.0,448.566543614,448.566543614,10.9557865052,0.0,10.9557865052
 06/02  15:00:00,1400.29717745,40.286925255,342.100575855,0.0,448.566543614,448.566543614,10.2571026867,0.0,10.2571026867
 06/02  16:00:00,1449.49457996,41.3563427456,341.335064224,0.0,448.566543614,448.566543614,13.8751243765,0.0,13.8751243765
 06/02  17:00:00,1337.87898696,34.9416485262,348.997456314,0.0,348.885089477,398.725816546,8.74798326354,0.0,8.74798326354
 06/02  18:00:00,1163.84493481,27.2018558221,382.068247879,0.0,249.203635341,299.044362409,6.55706520598,0.0,6.55706520598
 06/02  19:00:00,1163.82990995,26.5109217934,390.103788444,0.0,249.203635341,299.044362409,4.37032085268,0.0,4.37032085268
 06/02  20:00:00,1030.32785498,25.7522615582,372.70705097,0.0,149.522181205,249.203635341,6.54924867704,0.0,6.54924867704
 06/02  21:00:00,997.049037962,25.739383151,363.889362931,0.0,149.522181205,249.203635341,2.19069363687,0.0,2.19069363687
 06/02  22:00:00,349.35656772,0.0,0.0,0.0,49.8407270682,199.362908273,2.18885691889,0.0,2.18885691889
 06/02  23:00:00,299.991808497,0.0,0.0,0.0,24.9203635341,199.362908273,2.18882770987,0.0,2.18882770987
 06/02  24:00:00,287.769610411,0.0,0.0,0.0,24.9203635341,199.362908273,2.18879851905,0.0,2.18879851905
 06/03  01:00:00,237.92888195,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/03  02:00:00,237.928882158,0.0,0.0,0.0,24.9203635341,149.522181205,2.18876612222,0.0,2.18876612222
 06/03  03:00:00,237.928882476,0.0,0.0,0.0,24.9203635341,149.522181205,2.18873524625,0.0,2.18873524625
 06/03  04:00:00,250.151080441,0.0,0.0,0.0,24.9203635341,149.522181205,2.18870433209,0.0,2.18870433209
 06/03  05:00:00,257.509425987,0.0,0.0,0.0,24.9203635341,149.522181205,2.19061900164,0.0,2.19061900164
 06/03  06:00:00,825.337845756,29.8616695564,364.958299511,0.0,49.8407270682,199.362908273,2.19004151707,0.0,2.19004151707
 06/03  07:00:00,861.255721734,25.739383151,379.990153814,0.0,49.8407270682,199.362908273,4.36529165671,0.0,4.36529165671
 06/03  08:00:00,1096.70942955,26.3445778304,365.633320119,0.0,249.203635341,249.203635341,4.37011576628,0.0,4.37011576628
 06/03  09:00:00,1052.91918955,26.8787468153,357.972935848,0.0,249.203635341,249.203635341,6.55722833447,0.0,6.55722833447
 06/03  10:00:00,1000.81098697,26.8550079994,354.778120346,0.0,249.203635341,249.203635341,6.55356597939,0.0,6.55356597939
 06/03  11:00:00,1017.53774171,26.3250685503,372.033102888,0.0,249.203635341,249.203635341,8.74062300959,0.0,8.74062300959
 06/03  12:00:00,1006.61440552,26.1542603358,361.295508092,0.0,249.203635341,249.203635341,6.55459593791,0.0,6.55459593791
 06/03  13:00:00,1009.14817085,26.152890365,363.817421529,0.0,249.203635341,249.203635341,6.55225605224,0.0,6.55225605224
 06/03  14:00:00,770.401065693,25.7410857243,374.687467371,0.0,74.7610906023,174.442544739,4.36988593159,0.0,4.36988593159
 06/03  15:00:00,767.652220293,25.8141421273,371.866422153,0.0,74.7610906023,174.442544739,4.36719248887,0.0,4.36719248887
 06/03  16:00:00,811.32837188,26.2792747173,366.188222697,0.0,74.7610906023,174.442544739,4.3686796969,0.0,4.3686796969
 06/03  17:00:00,781.378450932,26.0864202098,374.528648968,0.0,24.9203635341,149.522181205,2.19002816446,0.0,2.19002816446
 06/03  18:00:00,516.86761544,9.2200383112,171.180814644,0.0,24.9203635341,149.522181205,2.19014900259,0.0,2.19014900259
 06/03  19:00:00,289.310456504,0.0,0.0,0.0,24.9203635341,149.522181205,2.19015694643,0.0,2.19015694643
 06/03  20:00:00,323.485123144,0.0,0.0,0.0,24.9203635341,149.522181205,4.36000622154,0.0,4.36000622154
 06/03  21:00:00,299.041583306,0.0,0.0,0.0,24.9203635341,149.522181205,2.1908076943,0.0,2.1908076943
 06/03  22:00:00,274.595475853,0.0,0.0,0.0,24.9203635341,149.522181205,2.18871016126,0.0,2.18871016126
 06/03  23:00:00,250.151080128,0.0,0.0,0.0,24.9203635341,149.522181205,2.18867907878,0.0,2.18867907878
 06/03  24:00:00,237.928882005,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/04  01:00:00,237.928453207,0.0,0.0,0.0,24.9203635341,149.522181205,2.18824696345,0.0,2.18824696345
