Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 06/04  02:00:00,237.928453917,0.0,0.0,0.0,24.9203635341,149.522181205,2.18812318614,0.0,2.18812318614
 06/04  03:00:00,237.928453567,0.0,0.0,0.0,24.9203635341,149.522181205,2.18820234821,0.0,2.18820234821
 06/04  04:00:00,250.15065075,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/04  05:00:00,257.508996976,0.0,0.0,0.0,24.9203635341,149.522181205,2.19013957805,0.0,2.19013957805
 06/04  06:00:00,272.221838175,0.0,0.0,0.0,24.9203635341,149.522181205,2.1881016724,0.0,2.1881016724
 06/04  07:00:00,296.666234261,0.0,0.0,0.0,24.9203635341,149.522181205,2.18818131907,0.0,2.18818131907
 06/04  08:00:00,539.342209467,11.8087620834,189.66508681,0.0,24.9203635341,149.522181205,2.18821999647,0.0,2.18821999647
 06/04  09:00:00,659.142932871,20.1925228016,309.060469077,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/04  10:00:00,563.387296678,16.2340983406,269.323051824,0.0,24.9203635341,149.522181205,2.18821775559,0.0,2.18821775559
 06/04  11:00:00,450.631555367,10.2748375082,187.197081394,0.0,24.9203635341,149.522181205,2.18949548318,0.0,2.18949548318
 06/04  12:00:00,211.111704671,0.0,0.0,0.0,24.9203635341,149.522181205,2.18932443782,0.0,2.18932443782
 06/04  13:00:00,211.112987372,0.0,0.0,0.0,24.9203635341,149.522181205,2.19119964395,0.0,2.19119964395
 06/04  14:00:00,305.09086924,3.99173563993,70.6423170846,0.0,24.9203635341,149.522181205,2.18945473466,0.0,2.18945473466
 06/04  15:00:00,621.261057425,18.9695718465,315.795684697,0.0,24.9203635341,149.522181205,2.18821839167,0.0,2.18821839167
 06/04  16:00:00,636.39779355,16.7388777702,282.232723814,0.0,24.9203635341,149.522181205,2.1882160839,0.0,2.1882160839
 06/04  17:00:00,721.116036823,20.1777156668,323.526688359,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/04  18:00:00,662.024883144,16.398620577,271.582002781,0.0,24.9203635341,149.522181205,2.18821377994,0.0,2.18821377994
 06/04  19:00:00,522.217136299,8.81723639496,164.090934396,0.0,24.9203635341,149.522181205,2.18821146655,0.0,2.18821146655
 06/04  20:00:00,323.483837717,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/04  21:00:00,299.040725767,0.0,0.0,0.0,24.9203635341,149.522181205,4.36009957545,0.0,4.36009957545
 06/04  22:00:00,274.595046401,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/04  23:00:00,250.150651686,0.0,0.0,0.0,24.9203635341,149.522181205,2.18806470847,0.0,2.18806470847
 06/04  24:00:00,237.928453791,0.0,0.0,0.0,24.9203635341,149.522181205,2.18814370004,0.0,2.18814370004
 06/05  01:00:00,287.769606916,0.0,0.0,0.0,24.9203635341,199.362908273,2.18866843692,0.0,2.18866843692
 06/05  02:00:00,287.769606845,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/05  03:00:00,287.769607207,0.0,0.0,0.0,24.9203635341,199.362908273,2.18887887316,0.0,2.18887887316
 06/05  04:00:00,299.991805191,0.0,0.0,0.0,24.9203635341,199.362908273,2.18884404678,0.0,2.18884404678
 06/05  05:00:00,332.270513176,0.0,0.0,0.0,49.8407270682,199.362908273,2.19074988897,0.0,2.19074988897
 06/05  06:00:00,815.299719436,29.1440536632,356.164203995,0.0,49.8407270682,199.362908273,2.28393382854,0.0937645903307,2.1901692382
 06/05  07:00:00,940.621769736,25.739383151,360.992401753,0.0,149.522181205,199.362908273,6.80453729234,0.251357078874,6.55318021346
 06/05  08:00:00,1491.85476185,26.2663918384,363.045375473,0.0,448.566543614,448.566543614,10.9572307481,0.0,10.9572307481
 06/05  09:00:00,1454.7724664,27.7138293226,362.252398112,0.0,448.566543614,448.566543614,13.1588670194,0.0,13.1588670194
 06/05  10:00:00,1410.66323245,28.7547750027,364.919000871,0.0,448.566543614,448.566543614,13.1585442885,0.0,13.1585442885
 06/05  11:00:00,1421.44191651,29.6758380221,373.850440376,0.0,448.566543614,448.566543614,13.1918433506,0.0,13.1918433506
 06/05  12:00:00,1367.38637687,27.7778172728,371.529374294,0.0,448.566543614,398.725816546,19.839827358,0.0,19.839827358
 06/05  13:00:00,1426.39823384,31.6122703579,376.867333613,0.0,448.566543614,448.566543614,15.4193283509,0.0,15.4193283509
 06/05  14:00:00,1427.21685333,32.2321310179,377.074642128,0.0,448.566543614,448.566543614,10.9551029821,0.0,10.9551029821
 06/05  15:00:00,1422.94870101,34.4844315985,370.554616693,0.0,448.566543614,448.566543614,10.9526878531,0.0,10.9526878531
 06/05  16:00:00,1465.83212812,35.9277455428,363.101232603,0.0,448.566543614,448.566543614,15.3756629158,0.0,15.3756629158
 06/05  17:00:00,1367.93684664,30.4765859495,383.520402171,0.0,348.885089477,398.725816546,8.74696427193,0.0,8.74696427193
 06/05  18:00:00,1148.62832272,26.0179146494,368.788779427,0.0,249.203635341,299.044362409,6.55542655613,0.0,6.55542655613
 06/05  19:00:00,1126.13714094,25.8645363732,356.048931162,0.0,249.203635341,299.044362409,4.36990547446,0.0,4.36990547446
 06/05  20:00:00,1007.17900138,25.739383151,352.372587295,0.0,149.522181205,249.203635341,4.37246499704,0.0,4.37246499704
 06/05  21:00:00,989.580582824,25.739383151,358.274600187,0.0,149.522181205,249.203635341,4.50620670954,0.144899495538,4.361307214
 06/05  22:00:00,349.356563992,0.0,0.0,0.0,49.8407270682,199.362908273,2.18880376261,0.0,2.18880376261
 06/05  23:00:00,299.991804599,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/05  24:00:00,287.769606978,0.0,0.0,0.0,24.9203635341,199.362908273,2.18876881715,0.0,2.18876881715
 06/06  01:00:00,287.76960617,0.0,0.0,0.0,24.9203635341,199.362908273,2.18873190858,0.0,2.18873190858
 06/06  02:00:00,287.76960634,0.0,0.0,0.0,24.9203635341,199.362908273,2.18869538653,0.0,2.18869538653
 06/06  03:00:00,287.76960634,0.0,0.0,0.0,24.9203635341,199.362908273,2.18865881349,0.0,2.18865881349
 06/06  04:00:00,299.991803901,0.0,0.0,0.0,24.9203635341,199.362908273,2.18886701648,0.0,2.18886701648
 06/06  05:00:00,332.270511381,0.0,0.0,0.0,49.8407270682,199.362908273,2.19077550373,0.0,2.19077550373
 06/06  06:00:00,796.489085763,29.4324511794,342.532690043,0.0,49.8407270682,199.362908273,3.83777121099,1.64766334984,2.19010786115
 06/06  07:00:00,913.030388628,25.739383151,337.896716118,0.0,149.522181205,199.362908273,11.8869403093,5.33441422025,6.55252608909
 06/06  08:00:00,1475.50817671,27.1713022961,348.192566645,0.0,448.566543614,448.566543614,10.95901572,0.0,10.95901572
 06/06  09:00:00,1452.35468317,28.6805154597,359.30893474,0.0,448.566543614,448.566543614,13.1541945071,0.0,13.1541945071
 06/06  10:00:00,1407.10716129,29.6358472545,361.568788904,0.0,448.566543614,448.566543614,10.9736025071,0.0,10.9736025071
 06/06  11:00:00,1417.12347344,30.6807621718,369.122172022,0.0,448.566543614,448.566543614,15.3884881891,0.0,15.3884881891
 06/06  12:00:00,1368.8813445,28.2361622387,372.566009157,0.0,448.566543614,398.725816546,17.6379839531,0.0,17.6379839531
 06/06  13:00:00,1425.15895668,31.8276721605,375.422973583,0.0,448.566543614,448.566543614,17.6201368994,0.0,17.6201368994
 06/06  14:00:00,1427.55573028,32.6289164758,377.016742161,0.0,448.566543614,448.566543614,10.9552779217,0.0,10.9552779217
 06/06  15:00:00,1427.86068643,34.3862173214,376.289823074,0.0,448.566543614,448.566543614,10.9512199731,0.0,10.9512199731
 06/06  16:00:00,1471.62791948,36.0209508787,370.549864511,0.0,448.566543614,448.566543614,13.1796113008,0.0,13.1796113008
 06/06  17:00:00,1348.73371116,31.6327302502,365.417905843,0.0,348.885089477,398.725816546,8.7483597804,0.0,8.7483597804
 06/06  18:00:00,1132.42861051,26.5797208875,354.718462814,0.0,249.203635341,299.044362409,6.55536462516,0.0,6.55536462516
 06/06  19:00:00,1113.49022416,25.9370748078,345.169154141,0.0,249.203635341,299.044362409,4.36969715228,0.0,4.36969715228
 06/06  20:00:00,989.121853479,25.739383151,337.739009855,0.0,149.522181205,249.203635341,6.54872940188,0.0,6.54872940188
 06/06  21:00:00,960.225186998,25.739383151,333.869384134,0.0,149.522181205,249.203635341,5.35601737079,3.16535378853,2.19066358225
 06/06  22:00:00,349.356563113,0.0,0.0,0.0,49.8407270682,199.362908273,2.18883320725,0.0,2.18883320725
 06/06  23:00:00,299.991804115,0.0,0.0,0.0,24.9203635341,199.362908273,2.18867317752,0.0,2.18867317752
 06/06  24:00:00,287.769606311,0.0,0.0,0.0,24.9203635341,199.362908273,2.18888115498,0.0,2.18888115498
 06/07  01:00:00,287.769604881,0.0,0.0,0.0,24.9203635341,199.362908273,2.18884141947,0.0,2.18884141947
 06/07  02:00:00,287.769604531,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/07  03:00:00,287.769604657,0.0,0.0,0.0,24.9203635341,199.362908273,2.18880291862,0.0,2.18880291862
 06/07  04:00:00,299.991802803,0.0,0.0,0.0,24.9203635341,199.362908273,2.18876437415,0.0,2.18876437415
 06/07  05:00:00,332.270509863,0.0,0.0,0.0,49.8407270682,199.362908273,2.19053506375,0.0,2.19053506375
 06/07  06:00:00,800.112007222,29.5189715966,343.639134368,0.0,49.8407270682,199.362908273,5.66915071336,1.30913977902,4.36001093435
 06/07  07:00:00,925.998856493,25.739383151,348.445777437,0.0,149.522181205,199.362908273,6.62891055166,2.25328156736,4.37562898429
 06/07  08:00:00,1477.67295055,27.3706444297,350.509299745,0.0,448.566543614,448.566543614,10.9576778966,0.0,10.9576778966
 06/07  09:00:00,1445.49765993,28.9723785801,353.155216483,0.0,448.566543614,448.566543614,13.1592564915,0.0,13.1592564915
 06/07  10:00:00,1406.83730993,29.9478344724,360.97995435,0.0,448.566543614,448.566543614,13.1587358626,0.0,13.1587358626
 06/07  11:00:00,1416.65652422,30.7498498576,368.655147092,0.0,448.566543614,448.566543614,13.1918228934,0.0,13.1918228934
 06/07  12:00:00,1367.71040012,28.2966081517,371.33463293,0.0,448.566543614,398.725816546,19.8392950936,0.0,19.8392950936
 06/07  13:00:00,1426.63369715,31.9510782766,376.764013194,0.0,448.566543614,448.566543614,15.4187041671,0.0,15.4187041671
 06/07  14:00:00,1431.88353785,32.8390313155,381.134441166,0.0,448.566543614,448.566543614,10.954691658,0.0,10.954691658
 06/07  15:00:00,1423.72334744,35.1918802943,370.621829653,0.0,448.566543614,448.566543614,10.9521669947,0.0,10.9521669947
 06/07  16:00:00,1467.37621041,37.2223825304,363.350695954,0.0,448.566543614,448.566543614,15.3765734417,0.0,15.3765734417
 06/07  17:00:00,1363.68459482,33.1313612488,376.613387302,0.0,348.885089477,398.725816546,6.56518143305,0.0,6.56518143305
 06/07  18:00:00,1169.98628593,28.0390392407,387.372439209,0.0,249.203635341,299.044362409,8.73502142304,0.0,8.73502142304
 06/07  19:00:00,1159.42723746,26.437706503,385.774348852,0.0,249.203635341,299.044362409,4.37027631568,0.0,4.37027631568
 06/07  20:00:00,1043.68382337,25.739383151,386.075918302,0.0,149.522181205,249.203635341,4.37214312793,0.0,4.37214312793
 06/07  21:00:00,1017.63260044,25.739383151,384.471942449,0.0,149.522181205,249.203635341,5.75008289977,1.38871320565,4.36136969412
 06/07  22:00:00,349.356561601,0.0,0.0,0.0,49.8407270682,199.362908273,2.18864846658,0.0,2.18864846658
 06/07  23:00:00,299.991802431,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/07  24:00:00,287.76960498,0.0,0.0,0.0,24.9203635341,199.362908273,2.1888543997,0.0,2.1888543997
 06/08  01:00:00,287.769604058,0.0,0.0,0.0,24.9203635341,199.362908273,2.18881352095,0.0,2.18881352095
 06/08  02:00:00,287.769604089,0.0,0.0,0.0,24.9203635341,199.362908273,2.18877322476,0.0,2.18877322476
 06/08  03:00:00,287.769603947,0.0,0.0,0.0,24.9203635341,199.362908273,2.18873287775,0.0,2.18873287775
 06/08  04:00:00,299.991801417,0.0,0.0,0.0,24.9203635341,199.362908273,2.18869250281,0.0,2.18869250281
 06/08  05:00:00,332.270507989,0.0,0.0,0.0,49.8407270682,199.362908273,2.19059173496,0.0,2.19059173496
 06/08  06:00:00,842.687963907,29.8351777397,381.772717305,0.0,49.8407270682,199.362908273,2.18992213402,0.0,2.18992213402
 06/08  07:00:00,967.239469645,25.739383151,386.289045575,0.0,149.522181205,199.362908273,6.5528451989,0.0,6.5528451989
 06/08  08:00:00,1513.25865095,28.3697666126,381.423018241,0.0,448.566543614,448.566543614,10.9592569108,0.0,10.9592569108
 06/08  09:00:00,1458.73943391,32.1288599705,359.810010201,0.0,448.566543614,448.566543614,10.9657720185,0.0,10.9657720185
 06/08  10:00:00,1400.29705806,33.4786208359,348.906253891,0.0,448.566543614,448.566543614,13.1626745598,0.0,13.1626745598
 06/08  11:00:00,1403.25377228,33.5260528173,351.812109796,0.0,448.566543614,448.566543614,15.3881057105,0.0,15.3881057105
 06/08  12:00:00,1356.19273877,30.2486261638,357.864967344,0.0,448.566543614,398.725816546,17.6346967777,0.0,17.6346967777
 06/08  13:00:00,1394.17538917,34.6599637865,341.596828312,0.0,448.566543614,448.566543614,17.6195785035,0.0,17.6195785035
 06/08  14:00:00,1395.21014887,35.937355675,341.362740012,0.0,448.566543614,448.566543614,10.9545964932,0.0,10.9545964932
 06/08  15:00:00,1394.63628983,38.1866530141,338.540005924,0.0,448.566543614,448.566543614,10.9504293112,0.0,10.9504293112
 06/08  16:00:00,1444.18608236,39.7088282425,337.674140473,0.0,448.566543614,448.566543614,13.1766333896,0.0,13.1766333896
 06/08  17:00:00,1334.813831,34.5522994138,346.321683367,0.0,348.885089477,398.725816546,8.74637834197,0.0,8.74637834197
 06/08  18:00:00,1154.31832322,27.6258167295,372.117703567,0.0,249.203635341,299.044362409,6.55669061394,0.0,6.55669061394
 06/08  19:00:00,1162.30548621,26.1394086438,388.950898032,0.0,249.203635341,299.044362409,4.37006666075,0.0,4.37006666075
 06/08  20:00:00,1052.53061639,25.7428174386,394.91927953,0.0,149.522181205,249.203635341,6.5487413956,0.0,6.5487413956
 06/08  21:00:00,1025.93932664,25.739383151,392.779662047,0.0,149.522181205,249.203635341,2.19054450592,0.0,2.19054450592
 06/08  22:00:00,349.356561029,0.0,0.0,0.0,49.8407270682,199.362908273,2.18871039728,0.0,2.18871039728
 06/08  23:00:00,299.991801755,0.0,0.0,0.0,24.9203635341,199.362908273,2.18866990699,0.0,2.18866990699
 06/08  24:00:00,287.769603592,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/09  01:00:00,287.769602454,0.0,0.0,0.0,24.9203635341,199.362908273,2.18887194106,0.0,2.18887194106
 06/09  02:00:00,287.769602791,0.0,0.0,0.0,24.9203635341,199.362908273,2.18882983091,0.0,2.18882983091
 06/09  03:00:00,287.769602983,0.0,0.0,0.0,24.9203635341,199.362908273,2.18878765544,0.0,2.18878765544
 06/09  04:00:00,299.991800813,0.0,0.0,0.0,24.9203635341,199.362908273,2.18874544177,0.0,2.18874544177
 06/09  05:00:00,332.270505972,0.0,0.0,0.0,49.8407270682,199.362908273,2.1907595205,0.0,2.1907595205
 06/09  06:00:00,832.268523468,29.8545074109,372.35748069,0.0,49.8407270682,199.362908273,2.19013033598,0.0,2.19013033598
 06/09  07:00:00,942.439833142,25.932659314,362.519645646,0.0,149.522181205,199.362908273,6.55276450571,0.0,6.55276450571
 06/09  08:00:00,1507.69946575,31.0271018118,373.231438038,0.0,448.566543614,448.566543614,10.9582511253,0.0,10.9582511253
 06/09  09:00:00,1463.10145175,33.8998569434,362.401051978,0.0,448.566543614,448.566543614,13.1554233746,0.0,13.1554233746
 06/09  10:00:00,1402.92675679,34.4363782024,350.57818714,0.0,448.566543614,448.566543614,10.9693770236,0.0,10.9693770236
 06/09  11:00:00,1396.76858539,34.2701547315,344.582843456,0.0,448.566543614,448.566543614,15.3871875406,0.0,15.3871875406
 06/09  12:00:00,1348.61137676,30.5134542896,350.018785758,0.0,448.566543614,398.725816546,17.63583106,0.0,17.63583106
 06/09  13:00:00,1392.63838466,34.9493061854,339.770496179,0.0,448.566543614,448.566543614,17.6201068567,0.0,17.6201068567
 06/09  14:00:00,1394.73865271,35.8063873665,341.022215792,0.0,448.566543614,448.566543614,10.9537950545,0.0,10.9537950545
 06/09  15:00:00,1396.46473273,38.104092487,340.451018541,0.0,448.566543614,448.566543614,10.9510791943,0.0,10.9510791943
 06/09  16:00:00,1444.58642667,39.8829693463,337.900353724,0.0,448.566543614,448.566543614,13.1790632662,0.0,13.1790632662
 06/09  17:00:00,1339.32639038,35.1299837304,350.256563064,0.0,348.885089477,398.725816546,8.74803471609,0.0,8.74803471609
 06/09  18:00:00,1159.29700286,28.8242971744,375.897905792,0.0,249.203635341,299.044362409,6.55509725804,0.0,6.55509725804
 06/09  19:00:00,1156.45769698,26.6012866754,391.184900626,0.0,249.203635341,299.044362409,4.36951417712,0.0,4.36951417712
 06/09  20:00:00,1043.31226073,25.770195519,385.673549574,0.0,149.522181205,249.203635341,6.54839901908,0.0,6.54839901908
 06/09  21:00:00,1014.03869453,25.739383151,380.879032221,0.0,149.522181205,249.203635341,2.1905607212,0.0,2.1905607212
 06/09  22:00:00,349.356559811,0.0,0.0,0.0,49.8407270682,199.362908273,2.1888535744,0.0,2.1888535744
 06/09  23:00:00,299.991800738,0.0,0.0,0.0,24.9203635341,199.362908273,2.18881044449,0.0,2.18881044449
 06/09  24:00:00,287.769602817,0.0,0.0,0.0,24.9203635341,199.362908273,2.1887680623,0.0,2.1887680623
 06/10  01:00:00,237.928874353,0.0,0.0,0.0,24.9203635341,149.522181205,2.18872293755,0.0,2.18872293755
 06/10  02:00:00,237.928874184,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/10  03:00:00,237.928874512,0.0,0.0,0.0,24.9203635341,149.522181205,2.18867901994,0.0,2.18867901994
 06/10  04:00:00,250.151072654,0.0,0.0,0.0,24.9203635341,149.522181205,2.1886350711,0.0,2.1886350711
 06/10  05:00:00,257.509413928,0.0,0.0,0.0,24.9203635341,149.522181205,2.1907632812,0.0,2.1907632812
 06/10  06:00:00,837.576314033,29.5063298381,377.002275738,0.0,49.8407270682,199.362908273,2.19011201977,0.0,2.19011201977
 06/10  07:00:00,856.607855991,25.739383151,375.342297573,0.0,49.8407270682,199.362908273,4.37648090033,0.0115038793849,4.36497702095
 06/10  08:00:00,1109.79611005,25.739383151,379.325218105,0.0,249.203635341,249.203635341,4.36987066439,0.0,4.36987066439
 06/10  09:00:00,1076.41229602,25.7396301225,382.605191269,0.0,249.203635341,249.203635341,8.73540883508,0.0,8.73540883508
 06/10  10:00:00,1037.31588513,25.7622550895,392.375800949,0.0,249.203635341,249.203635341,4.37547810386,0.0,4.37547810386
 06/10  11:00:00,1038.02220636,25.739383151,393.10328877,0.0,249.203635341,249.203635341,8.74006744164,0.0,8.74006744164
 06/10  12:00:00,1038.33183921,25.739383151,393.414201272,0.0,249.203635341,249.203635341,6.55407451847,0.0,6.55407451847
 06/10  13:00:00,1030.38719228,25.739383151,385.46997899,0.0,249.203635341,249.203635341,6.55162337631,0.0,6.55162337631
 06/10  14:00:00,772.961714529,25.739383151,377.249842574,0.0,74.7610906023,174.442544739,4.37010003706,0.0,4.37010003706
 06/10  15:00:00,766.538010988,25.739383151,370.828623428,0.0,74.7610906023,174.442544739,4.36786899798,0.0,4.36786899798
 06/10  16:00:00,808.335771707,25.739383151,364.573530988,0.0,74.7610906023,174.442544739,4.36874376404,0.0,4.36874376404
 06/10  17:00:00,765.413641248,25.739383151,360.342543174,0.0,24.9203635341,149.522181205,2.19009330856,0.0,2.19009330856
 06/10  18:00:00,296.667507366,0.0,0.0,0.0,24.9203635341,149.522181205,2.19014389801,0.0,2.19014389801
 06/10  19:00:00,280.766778561,0.0,0.0,0.0,24.9203635341,149.522181205,2.18986397467,0.0,2.18986397467
 06/10  20:00:00,323.485112092,0.0,0.0,0.0,24.9203635341,149.522181205,2.19007730826,0.0,2.19007730826
 06/10  21:00:00,299.041569586,0.0,0.0,0.0,24.9203635341,149.522181205,4.36237844725,0.0,4.36237844725
 06/10  22:00:00,274.595468042,0.0,0.0,0.0,24.9203635341,149.522181205,2.18886254293,0.0,2.18886254293
 06/10  23:00:00,250.151072011,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/10  24:00:00,237.928874288,0.0,0.0,0.0,24.9203635341,149.522181205,2.1888183571,0.0,2.1888183571
 06/11  01:00:00,237.928447616,0.0,0.0,0.0,24.9203635341,149.522181205,2.18809133861,0.0,2.18809133861
 06/11  02:00:00,237.928447672,0.0,0.0,0.0,24.9203635341,149.522181205,2.18815733065,0.0,2.18815733065
 06/11  03:00:00,237.928446776,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/11  04:00:00,250.150645295,0.0,0.0,0.0,24.9203635341,149.522181205,2.18822308054,0.0,2.18822308054
 06/11  05:00:00,257.508985974,0.0,0.0,0.0,24.9203635341,149.522181205,2.19005421629,0.0,2.19005421629
 06/11  06:00:00,272.221832428,0.0,0.0,0.0,24.9203635341,149.522181205,2.18809658261,0.0,2.18809658261
 06/11  07:00:00,296.666227628,0.0,0.0,0.0,24.9203635341,149.522181205,2.18816229211,0.0,2.18816229211
 06/11  08:00:00,296.666227057,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/11  09:00:00,259.999634585,0.0,0.0,0.0,24.9203635341,149.522181205,2.18802634145,0.0,2.18802634145
 06/11  10:00:00,439.503603623,10.2748375082,177.908381427,0.0,24.9203635341,149.522181205,2.1881934347,0.0,2.1881934347
 06/11  11:00:00,211.111695302,0.0,0.0,0.0,24.9203635341,149.522181205,2.18944998556,0.0,2.18944998556
 06/11  12:00:00,211.111695301,0.0,0.0,0.0,24.9203635341,149.522181205,2.18941062145,0.0,2.18941062145
 06/11  13:00:00,211.112973612,0.0,0.0,0.0,24.9203635341,149.522181205,2.1910949696,0.0,2.1910949696
 06/11  14:00:00,289.040523136,3.69165738397,60.2414348333,0.0,24.9203635341,149.522181205,2.18922628341,0.0,2.18922628341
 06/11  15:00:00,621.542552487,19.4742085732,313.093585499,0.0,24.9203635341,149.522181205,2.18819672219,0.0,2.18819672219
 06/11  16:00:00,638.503679655,16.2878855615,284.783115692,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/11  17:00:00,731.36793686,20.0146132996,333.922640803,0.0,24.9203635341,149.522181205,2.18821156232,0.0,2.18821156232
 06/11  18:00:00,552.530942024,10.5781540929,194.091592802,0.0,24.9203635341,149.522181205,2.18817638687,0.0,2.18817638687
 06/11  19:00:00,280.765498178,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/11  20:00:00,323.483831791,0.0,0.0,0.0,24.9203635341,149.522181205,2.18814067378,0.0,2.18814067378
 06/11  21:00:00,299.040715019,0.0,0.0,0.0,24.9203635341,149.522181205,2.18984540273,0.0,2.18984540273
 06/11  22:00:00,274.595041186,0.0,0.0,0.0,24.9203635341,149.522181205,2.1882155222,0.0,2.1882155222
 06/11  23:00:00,250.150645407,0.0,0.0,0.0,24.9203635341,149.522181205,2.18807958554,0.0,2.18807958554
 06/11  24:00:00,237.928446763,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/12  01:00:00,287.769599598,0.0,0.0,0.0,24.9203635341,199.362908273,2.18882391387,0.0,2.18882391387
 06/12  02:00:00,287.769599796,0.0,0.0,0.0,24.9203635341,199.362908273,2.18877647421,0.0,2.18877647421
 06/12  03:00:00,287.769599828,0.0,0.0,0.0,24.9203635341,199.362908273,2.18872898052,0.0,2.18872898052
 06/12  04:00:00,299.991797478,0.0,0.0,0.0,24.9203635341,199.362908273,2.1886814575,0.0,2.1886814575
 06/12  05:00:00,332.270501012,0.0,0.0,0.0,49.8407270682,199.362908273,2.19043858968,0.0,2.19043858968
 06/12  06:00:00,799.563955677,29.4933717795,346.632168067,0.0,49.8407270682,199.362908273,2.19013356292,0.0,2.19013356292
 06/12  07:00:00,908.453559513,25.739383151,333.640498711,0.0,149.522181205,199.362908273,6.5529174487,0.0,6.5529174487
 06/12  08:00:00,1469.88149124,28.9366323811,342.078117465,0.0,448.566543614,448.566543614,10.9581062974,0.0,10.9581062974
 06/12  09:00:00,1445.55081062,31.7200587818,350.818050671,0.0,448.566543614,448.566543614,10.9642288325,0.0,10.9642288325
 06/12  10:00:00,1403.21163184,32.3019112758,356.2369684,0.0,448.566543614,448.566543614,13.1625543484,0.0,13.1625543484
 06/12  11:00:00,1406.81028759,32.3209852182,359.181438793,0.0,448.566543614,448.566543614,15.3873714428,0.0,15.3873714428
 06/12  12:00:00,1354.32761719,29.1970550638,359.293355899,0.0,448.566543614,398.725816546,17.6331068903,0.0,17.6331068903
 06/12  13:00:00,1415.17916521,33.1264029816,365.252205282,0.0,448.566543614,448.566543614,17.6193188242,0.0,17.6193188242
 06/12  14:00:00,1419.78312233,34.0301065717,369.17260158,0.0,448.566543614,448.566543614,10.9533481649,0.0,10.9533481649
 06/12  15:00:00,1418.87715024,35.9437908538,366.969946784,0.0,448.566543614,448.566543614,8.76505397013,0.0,8.76505397013
 06/12  16:00:00,1477.06675706,37.5928657784,373.323000324,0.0,448.566543614,448.566543614,15.3702032871,0.0,15.3702032871
 06/12  17:00:00,1356.07447073,31.9225659378,371.541109236,0.0,348.885089477,398.725816546,8.74724764421,0.0,8.74724764421
 06/12  18:00:00,1130.21602654,26.2231395916,353.106200683,0.0,249.203635341,299.044362409,6.55555907117,0.0,6.55555907117
 06/12  19:00:00,1106.08997691,26.0020473964,345.520910717,0.0,249.203635341,299.044362409,4.36998073684,0.0,4.36998073684
 06/12  20:00:00,995.24630187,25.7395820188,342.60925403,0.0,149.522181205,249.203635341,6.5482839788,0.0,6.5482839788
 06/12  21:00:00,964.394744419,25.739383151,337.030037292,0.0,149.522181205,249.203635341,2.19052592375,0.0,2.19052592375
 06/12  22:00:00,349.356556552,0.0,0.0,0.0,49.8407270682,199.362908273,2.18881132679,0.0,2.18881132679
 06/12  23:00:00,299.991797055,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/12  24:00:00,287.769599396,0.0,0.0,0.0,24.9203635341,199.362908273,2.18876365814,0.0,2.18876365814
 06/13  01:00:00,287.769598694,0.0,0.0,0.0,24.9203635341,199.362908273,2.18871417925,0.0,2.18871417925
 06/13  02:00:00,287.769598879,0.0,0.0,0.0,24.9203635341,199.362908273,2.18866506145,0.0,2.18866506145
 06/13  03:00:00,287.769598885,0.0,0.0,0.0,24.9203635341,199.362908273,2.18861589817,0.0,2.18861589817
 06/13  04:00:00,299.991796335,0.0,0.0,0.0,24.9203635341,199.362908273,2.18880977307,0.0,2.18880977307
 06/13  05:00:00,332.270499378,0.0,0.0,0.0,49.8407270682,199.362908273,2.19068825467,0.0,2.19068825467
 06/13  06:00:00,785.084160929,29.8405362259,331.646304485,0.0,49.8407270682,199.362908273,2.19001295194,0.0,2.19001295194
 06/13  07:00:00,904.879065862,25.739383151,330.53362172,0.0,149.522181205,199.362908273,6.55292958728,0.0,6.55292958728
 06/13  08:00:00,1471.81181952,29.284992265,342.639600253,0.0,448.566543614,448.566543614,10.9581412083,0.0,10.9581412083
 06/13  09:00:00,1467.17164834,32.604822104,368.077446,0.0,448.566543614,448.566543614,10.9650657642,0.0,10.9650657642
 06/13  10:00:00,1433.27172108,33.5581921169,381.801387472,0.0,448.566543614,448.566543614,13.1614350294,0.0,13.1614350294
 06/13  11:00:00,1433.06517243,33.3865285594,381.763081434,0.0,448.566543614,448.566543614,15.3860036194,0.0,15.3860036194
 06/13  12:00:00,1375.81553473,29.8974419352,377.839007369,0.0,448.566543614,398.725816546,17.6337908545,0.0,17.6337908545
 06/13  13:00:00,1432.15732203,34.0096786025,380.229107341,0.0,448.566543614,448.566543614,17.6197285093,0.0,17.6197285093
 06/13  14:00:00,1434.72910464,34.8946047445,381.924479643,0.0,448.566543614,448.566543614,10.9536568993,0.0,10.9536568993
 06/13  15:00:00,1432.54818739,37.0304434248,378.424469959,0.0,448.566543614,448.566543614,8.76407331517,0.0,8.76407331517
 06/13  16:00:00,1474.64159965,38.7299026861,371.073057575,0.0,448.566543614,448.566543614,15.3723929728,0.0,15.3723929728
 06/13  17:00:00,1358.1806605,33.713011594,371.386117403,0.0,348.885089477,398.725816546,6.56504270522,0.0,6.56504270522
 06/13  18:00:00,1147.14511312,27.4347380524,366.357401953,0.0,249.203635341,299.044362409,8.73382759521,0.0,8.73382759521
 06/13  19:00:00,1116.06226289,26.1458734685,354.403368605,0.0,249.203635341,299.044362409,4.37011988497,0.0,4.37011988497
 06/13  20:00:00,1003.93461788,25.7495032897,349.615371622,0.0,149.522181205,249.203635341,4.37192433603,0.0,4.37192433603
 06/13  21:00:00,983.086952248,25.739383151,352.715253007,0.0,149.522181205,249.203635341,4.36118224517,0.0,4.36118224517
 06/13  22:00:00,349.35655512,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 06/13  23:00:00,299.991796091,0.0,0.0,0.0,24.9203635341,199.362908273,2.18879590237,0.0,2.18879590237
 06/13  24:00:00,287.769598643,0.0,0.0,0.0,24.9203635341,199.362908273,2.188746503,0.0,2.188746503
 06/14  01:00:00,287.769597805,0.0,0.0,0.0,24.9203635341,199.362908273,2.188695119,0.0,2.188695119
 06/14  02:00:00,287.769597825,0.0,0.0,0.0,24.9203635341,199.362908273,2.18864428778,0.0,2.18864428778
 06/14  03:00:00,287.76959759,0.0,0.0,0.0,24.9203635341,199.362908273,2.18883614577,0.0,2.18883614577
 06/14  04:00:00,299.991794955,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/14  05:00:00,332.270498268,0.0,0.0,0.0,49.8407270682,199.362908273,4.36111103308,0.0,4.36111103308
 06/14  06:00:00,797.971809651,29.9436429166,342.632971234,0.0,49.8407270682,199.362908273,2.19006499703,0.0,2.19006499703
 06/14  07:00:00,911.139869654,25.739383151,336.012465984,0.0,149.522181205,199.362908273,6.55247474859,0.0,6.55247474859
 06/14  08:00:00,1469.74284285,29.1492088773,341.499776385,0.0,448.566543614,448.566543614,10.957145328,0.0,10.957145328
 06/14  09:00:00,1453.73668319,32.7179073916,356.900764784,0.0,448.566543614,448.566543614,10.9667492073,0.0,10.9667492073
 06/14  10:00:00,1416.60794578,33.43485378,366.476187354,0.0,448.566543614,448.566543614,13.1594008997,0.0,13.1594008997
 06/14  11:00:00,1426.40104681,33.1028849944,375.382607404,0.0,448.566543614,448.566543614,15.3876116969,0.0,15.3876116969
 06/14  12:00:00,1380.18104146,29.8756707342,382.226298266,0.0,448.566543614,398.725816546,17.6331960257,0.0,17.6331960257
 06/14  13:00:00,1429.8935734,33.8973185039,378.077729803,0.0,448.566543614,448.566543614,15.4167186529,0.0,15.4167186529
 06/14  14:00:00,1435.95451929,34.692306983,383.352196174,0.0,448.566543614,448.566543614,10.9533873733,0.0,10.9533873733
 06/14  15:00:00,1430.6503777,36.7381536947,376.999967219,0.0,448.566543614,448.566543614,10.9505029907,0.0,10.9505029907
 06/14  16:00:00,1475.72040915,38.601746766,372.156057998,0.0,448.566543614,448.566543614,13.1812998168,0.0,13.1812998168
 06/14  17:00:00,1349.12565684,33.2781177897,364.586371107,0.0,348.885089477,398.725816546,8.74721896344,0.0,8.74721896344
 06/14  18:00:00,1128.84159929,26.9316168434,351.374908546,0.0,249.203635341,299.044362409,6.55615272779,0.0,6.55615272779
 06/14  19:00:00,1100.62054636,26.1156617351,341.149448866,0.0,249.203635341,299.044362409,6.54532474797,0.0,6.54532474797
 06/14  20:00:00,985.490693943,25.7437518263,334.476250578,0.0,149.522181205,249.203635341,4.37261840212,0.0,4.37261840212
 06/14  21:00:00,958.715364882,25.739383151,332.48976092,0.0,149.522181205,249.203635341,2.19051890189,0.0,2.19051890189
 06/14  22:00:00,349.356554426,0.0,0.0,0.0,49.8407270682,199.362908273,2.1888413089,0.0,2.1888413089
 06/14  23:00:00,299.991795569,0.0,0.0,0.0,24.9203635341,199.362908273,2.18864334449,0.0,2.18864334449
 06/14  24:00:00,287.769597891,0.0,0.0,0.0,24.9203635341,199.362908273,2.18883501467,0.0,2.18883501467
 06/15  01:00:00,287.769596703,0.0,0.0,0.0,24.9203635341,199.362908273,2.18878152954,0.0,2.18878152954
 06/15  02:00:00,287.769596352,0.0,0.0,0.0,24.9203635341,199.362908273,2.18872896456,0.0,2.18872896456
 06/15  03:00:00,287.769596114,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/15  04:00:00,299.991794222,0.0,0.0,0.0,24.9203635341,199.362908273,2.1886763586,0.0,2.1886763586
 06/15  05:00:00,332.270496739,0.0,0.0,0.0,49.8407270682,199.362908273,2.19065800971,0.0,2.19065800971
 06/15  06:00:00,794.673071722,29.7981902472,338.984430583,0.0,49.8407270682,199.362908273,4.36009076375,0.0,4.36009076375
 06/15  07:00:00,913.643334034,25.739383151,338.268695923,0.0,149.522181205,199.362908273,4.37479638407,0.0,4.37479638407
 06/15  08:00:00,1470.34877962,28.2644722981,342.587109145,0.0,448.566543614,448.566543614,10.9584540885,0.0,10.9584540885
 06/15  09:00:00,1457.21370549,30.8524232092,360.656890191,0.0,448.566543614,448.566543614,13.1576553531,0.0,13.1576553531
 06/15  10:00:00,1427.2811598,32.5569808647,376.812040534,0.0,448.566543614,448.566543614,13.1565595385,0.0,13.1565595385
 06/15  11:00:00,1423.90618689,33.3015834247,372.689069603,0.0,448.566543614,448.566543614,13.1886274131,0.0,13.1886274131
 06/15  12:00:00,1377.62783084,30.8929194026,378.655844896,0.0,448.566543614,398.725816546,17.6337450114,0.0,17.6337450114
 06/15  13:00:00,1427.55150633,35.1290565358,374.503936368,0.0,448.566543614,448.566543614,17.6174283097,0.0,17.6174283097
 06/15  14:00:00,1427.06752045,35.8940478083,373.263464531,0.0,448.566543614,448.566543614,10.9536579383,0.0,10.9536579383
 06/15  15:00:00,1424.09478812,37.7828106141,368.402396925,0.0,448.566543614,448.566543614,10.9506428542,0.0,10.9506428542
 06/15  16:00:00,1482.40009009,38.4179843822,377.684366263,0.0,448.566543614,448.566543614,13.1778195809,0.0,13.1778195809
 06/15  17:00:00,1354.71713531,32.4890963013,369.99510883,0.0,348.885089477,398.725816546,8.74728591457,0.0,8.74728591457
 06/15  18:00:00,1129.95843212,26.4124101154,353.055141628,0.0,249.203635341,299.044362409,6.55540985608,0.0,6.55540985608
 06/15  19:00:00,1097.85638752,25.9698330155,338.89994973,0.0,249.203635341,299.044362409,4.36976209019,0.0,4.36976209019
 06/15  20:00:00,985.694078148,25.739383151,334.552256865,0.0,149.522181205,249.203635341,6.54839756743,0.0,6.54839756743
 06/15  21:00:00,955.816626394,25.739383151,330.47382974,0.0,149.522181205,249.203635341,2.19069860201,0.0,2.19069860201
 06/15  22:00:00,349.356553667,0.0,0.0,0.0,49.8407270682,199.362908273,2.18874625121,0.0,2.18874625121
 06/15  23:00:00,299.991794464,0.0,0.0,0.0,24.9203635341,199.362908273,2.18881382709,0.0,2.18881382709
 06/15  24:00:00,287.769596328,0.0,0.0,0.0,24.9203635341,199.362908273,2.18876102923,0.0,2.18876102923
 06/16  01:00:00,287.769595043,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/16  02:00:00,287.76959531,0.0,0.0,0.0,24.9203635341,199.362908273,2.18870550065,0.0,2.18870550065
 06/16  03:00:00,287.769595691,0.0,0.0,0.0,24.9203635341,199.362908273,2.18865127984,0.0,2.18865127984
 06/16  04:00:00,299.991793675,0.0,0.0,0.0,24.9203635341,199.362908273,2.18883924067,0.0,2.18883924067
 06/16  05:00:00,332.270494341,0.0,0.0,0.0,49.8407270682,199.362908273,2.19045661795,0.0,2.19045661795
 06/16  06:00:00,790.305388014,29.7480017767,335.247598418,0.0,49.8407270682,199.362908273,2.19910137809,0.00907515056822,2.19002622752
 06/16  07:00:00,920.864639629,25.739383151,343.779341468,0.0,149.522181205,199.362908273,6.72063037918,0.168806559605,6.55182381957
 06/16  08:00:00,1482.24206821,28.1687456884,353.369588567,0.0,448.566543614,448.566543614,10.957393649,0.0,10.957393649
 06/16  09:00:00,1456.47176557,30.1541518192,361.438307298,0.0,448.566543614,448.566543614,13.1538448359,0.0,13.1538448359
 06/16  10:00:00,1422.55346533,31.1547287692,373.648019614,0.0,448.566543614,448.566543614,10.9698938838,0.0,10.9698938838
 06/16  11:00:00,1430.27865752,32.2412791771,380.121854529,0.0,448.566543614,448.566543614,15.3858895095,0.0,15.3858895095
 06/16  12:00:00,1384.14409633,30.3349216903,385.73012277,0.0,448.566543614,398.725816546,17.6330989679,0.0,17.6330989679
 06/16  13:00:00,1434.32598618,34.2331954903,382.174283112,0.0,448.566543614,448.566543614,17.6188412775,0.0,17.6188412775
 06/16  14:00:00,1428.15857959,34.9391063569,375.309476189,0.0,448.566543614,448.566543614,10.9530749246,0.0,10.9530749246
 06/16  15:00:00,1411.49645653,36.5410854118,357.045793975,0.0,448.566543614,448.566543614,8.76470104949,0.0,8.76470104949
 06/16  16:00:00,1470.21747363,36.2729861345,367.141442742,0.0,448.566543614,448.566543614,15.3690681597,0.0,15.3690681597
 06/16  17:00:00,1360.41056222,31.5209514913,376.077647599,0.0,348.885089477,398.725816546,8.7466239157,0.0,8.7466239157
 06/16  18:00:00,1129.65382948,26.1450639539,353.168136892,0.0,249.203635341,299.044362409,6.55505763065,0.0,6.55505763065
 06/16  19:00:00,1098.63531129,25.8355368103,339.704519251,0.0,249.203635341,299.044362409,4.36964210123,0.0,4.36964210123
 06/16  20:00:00,991.355771191,25.739383151,339.170948314,0.0,149.522181205,249.203635341,4.37207848738,0.0,4.37207848738
 06/16  21:00:00,970.002650932,25.739383151,341.586416588,0.0,149.522181205,249.203635341,4.41870156955,0.0573516922373,4.36134987731
 06/16  22:00:00,349.356552219,0.0,0.0,0.0,49.8407270682,199.362908273,2.18863531389,0.0,2.18863531389
 06/16  23:00:00,299.991793008,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/16  24:00:00,287.769595597,0.0,0.0,0.0,24.9203635341,199.362908273,2.18882318741,0.0,2.18882318741
 06/17  01:00:00,237.928867728,0.0,0.0,0.0,24.9203635341,149.522181205,2.18876684976,0.0,2.18876684976
 06/17  02:00:00,237.928867754,0.0,0.0,0.0,24.9203635341,149.522181205,2.18871103116,0.0,2.18871103116
 06/17  03:00:00,237.928867592,0.0,0.0,0.0,24.9203635341,149.522181205,2.18865516749,0.0,2.18865516749
 06/17  04:00:00,250.151065023,0.0,0.0,0.0,24.9203635341,149.522181205,0.512418971219,0.0,0.512418971219
 06/17  05:00:00,257.509402693,0.0,0.0,0.0,24.9203635341,149.522181205,3.86799402856,0.0,3.86799402856
 06/17  06:00:00,827.359233327,29.2025972872,367.076074345,0.0,49.8407270682,199.362908273,2.89876738278,0.70866106921,2.19010631357
 06/17  07:00:00,859.664794471,25.739383151,378.397233343,0.0,49.8407270682,199.362908273,7.20450040674,2.83972366584,4.3647767409
 06/17  08:00:00,1112.43767598,25.739383151,381.966627501,0.0,249.203635341,249.203635341,4.61988422139,0.249976813565,4.36990740783
 06/17  09:00:00,1082.06790469,25.739383151,388.261078168,0.0,249.203635341,249.203635341,6.5562715591,0.0,6.5562715591
 06/17  10:00:00,1037.48392337,25.739383151,392.566738651,0.0,249.203635341,249.203635341,6.55214806583,0.0,6.55214806583
 06/17  11:00:00,1035.63375003,25.739383151,390.714863109,0.0,249.203635341,249.203635341,6.55924714701,0.0,6.55924714701
 06/17  12:00:00,1033.39460589,25.739383151,388.476994519,0.0,249.203635341,249.203635341,6.55278585143,0.0,6.55278585143
 06/17  13:00:00,1031.87773165,25.739383151,386.960546777,0.0,249.203635341,249.203635341,6.55284357949,0.0,6.55284357949
 06/17  14:00:00,782.656761073,25.739383151,386.944911908,0.0,74.7610906023,174.442544739,4.36955427795,0.0,4.36955427795
 06/17  15:00:00,784.73663828,25.739383151,389.025638241,0.0,74.7610906023,174.442544739,4.36745612349,0.0,4.36745612349
 06/17  16:00:00,832.299824295,26.0478710952,387.391119988,0.0,74.7610906023,174.442544739,4.36880639461,0.0,4.36880639461
 06/17  17:00:00,796.160542159,26.0897346384,389.304724174,0.0,24.9203635341,149.522181205,6.0045054689,3.81470893538,2.18979653351
 06/17  18:00:00,520.395175009,9.77003373861,170.61155897,0.0,24.9203635341,149.522181205,2.19010604256,0.0,2.19010604256
 06/17  19:00:00,542.533533686,11.2750058128,198.121059166,0.0,24.9203635341,149.522181205,2.19006695448,0.0,2.19006695448
 06/17  20:00:00,323.485102304,0.0,0.0,0.0,24.9203635341,149.522181205,4.36001107952,0.0,4.36001107952
 06/17  21:00:00,299.041556297,0.0,0.0,0.0,24.9203635341,149.522181205,2.19100908809,0.0,2.19100908809
 06/17  22:00:00,274.595461015,0.0,0.0,0.0,24.9203635341,149.522181205,2.18866719653,0.0,2.18866719653
 06/17  23:00:00,250.151065281,0.0,0.0,0.0,24.9203635341,149.522181205,2.18861116097,0.0,2.18861116097
 06/17  24:00:00,237.928867047,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/18  01:00:00,237.92844151,0.0,0.0,0.0,24.9203635341,149.522181205,2.18816175753,0.0,2.18816175753
 06/18  02:00:00,237.92844225,0.0,0.0,0.0,24.9203635341,149.522181205,2.18801538851,0.0,2.18801538851
 06/18  03:00:00,237.928441608,0.0,0.0,0.0,24.9203635341,149.522181205,2.18806933969,0.0,2.18806933969
 06/18  04:00:00,250.150639108,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/18  05:00:00,257.508976219,0.0,0.0,0.0,24.9203635341,149.522181205,2.18994942427,0.0,2.18994942427
 06/18  06:00:00,272.22182664,0.0,0.0,0.0,24.9203635341,149.522181205,2.18811975866,0.0,2.18811975866
 06/18  07:00:00,296.666222423,0.0,0.0,0.0,24.9203635341,149.522181205,2.18817392213,0.0,2.18817392213
 06/18  08:00:00,492.417591976,9.22942110554,151.768207282,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/18  09:00:00,562.235516014,10.420795568,219.67823394,0.0,24.9203635341,149.522181205,2.18818783074,0.0,2.18818783074
 06/18  10:00:00,450.425376811,10.2748375082,186.991769699,0.0,24.9203635341,149.522181205,2.18820136706,0.0,2.18820136706
 06/18  11:00:00,211.111686985,0.0,0.0,0.0,24.9203635341,149.522181205,2.18933263517,0.0,2.18933263517
 06/18  12:00:00,211.111686985,0.0,0.0,0.0,24.9203635341,149.522181205,2.1892812769,0.0,2.1892812769
 06/18  13:00:00,211.112960762,0.0,0.0,0.0,24.9203635341,149.522181205,2.19122315996,0.0,2.19122315996
 06/18  14:00:00,211.111686931,0.0,0.0,0.0,24.9203635341,149.522181205,2.18935633817,0.0,2.18935633817
 06/18  15:00:00,638.531258028,19.123976138,330.335181987,0.0,24.9203635341,149.522181205,2.18819274233,0.0,2.18819274233
 06/18  16:00:00,653.384588599,16.5898062863,299.3621022,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/18  17:00:00,734.224192695,19.6810850419,337.112429952,0.0,24.9203635341,149.522181205,2.1881662795,0.0,2.1881662795
 06/18  18:00:00,615.849366026,13.6394988212,240.919524646,0.0,24.9203635341,149.522181205,2.18817977744,0.0,2.18817977744
 06/18  19:00:00,280.765492807,0.0,0.0,0.0,24.9203635341,149.522181205,2.18803229067,0.0,2.18803229067
 06/18  20:00:00,323.483825981,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/18  21:00:00,299.040705128,0.0,0.0,0.0,24.9203635341,149.522181205,2.18991174723,0.0,2.18991174723
 06/18  22:00:00,274.595035466,0.0,0.0,0.0,24.9203635341,149.522181205,2.18808247479,0.0,2.18808247479
 06/18  23:00:00,250.150639922,0.0,0.0,0.0,24.9203635341,149.522181205,2.18813603962,0.0,2.18813603962
 06/18  24:00:00,237.928441183,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/19  01:00:00,287.76959262,0.0,0.0,0.0,24.9203635341,199.362908273,2.18862145604,0.0,2.18862145604
 06/19  02:00:00,287.769592897,0.0,0.0,0.0,24.9203635341,199.362908273,2.18880413277,0.0,2.18880413277
 06/19  03:00:00,287.769592916,0.0,0.0,0.0,24.9203635341,199.362908273,2.18874508411,0.0,2.18874508411
 06/19  04:00:00,299.991790556,0.0,0.0,0.0,24.9203635341,199.362908273,2.18868599937,0.0,2.18868599937
 06/19  05:00:00,332.27048987,0.0,0.0,0.0,49.8407270682,199.362908273,2.19041673108,0.0,2.19041673108
 06/19  06:00:00,831.808344349,28.9745442055,371.753640781,0.0,49.8407270682,199.362908273,2.33811845741,0.14856859448,2.18954986293
 06/19  07:00:00,955.364807265,25.739383151,374.414062542,0.0,149.522181205,199.362908273,7.05947519681,0.507333713422,6.55214148339
 06/19  08:00:00,1509.95432038,25.9701695151,380.518359224,0.0,448.566543614,448.566543614,10.9576260079,0.0,10.9576260079
 06/19  09:00:00,1479.47466465,27.4238434051,385.25034785,0.0,448.566543614,448.566543614,10.9666996687,0.0,10.9666996687
 06/19  10:00:00,1430.10312586,29.0891969687,383.101834131,0.0,448.566543614,448.566543614,13.159986461,0.0,13.159986461
 06/19  11:00:00,1433.71019288,29.6885247922,386.106159517,0.0,448.566543614,448.566543614,15.385606931,0.0,15.385606931
 06/19  12:00:00,1378.71149656,27.5120398214,383.120440554,0.0,448.566543614,398.725816546,17.6323629218,0.0,17.6323629218
 06/19  13:00:00,1431.34253855,31.4306205747,381.99344618,0.0,448.566543614,448.566543614,15.4155437113,0.0,15.4155437113
 06/19  14:00:00,1433.60400174,32.426050993,383.267967391,0.0,448.566543614,448.566543614,10.9540928695,0.0,10.9540928695
 06/19  15:00:00,1433.93447033,33.1542722426,382.870643458,0.0,448.566543614,448.566543614,10.9509251452,0.0,10.9509251452
 06/19  16:00:00,1483.18423551,33.4182553995,382.962962989,0.0,448.566543614,448.566543614,13.1794768575,0.0,13.1794768575
 06/19  17:00:00,1356.17945317,29.3080592398,373.541251336,0.0,348.885089477,398.725816546,8.74612533159,0.0,8.74612533159
 06/19  18:00:00,1138.52241026,25.927521891,360.079690205,0.0,249.203635341,299.044362409,6.55574143718,0.0,6.55574143718
 06/19  19:00:00,1121.32565357,25.8323995949,358.365553633,0.0,249.203635341,299.044362409,4.36962302561,0.0,4.36962302561
 06/19  20:00:00,1019.93738887,25.739383151,363.09057981,0.0,149.522181205,249.203635341,6.54836318922,0.0,6.54836318922
 06/19  21:00:00,996.213006366,25.739383151,363.814502264,0.0,149.522181205,249.203635341,2.19057632711,0.0,2.19057632711
 06/19  22:00:00,349.35654975,0.0,0.0,0.0,49.8407270682,199.362908273,2.18875024665,0.0,2.18875024665
 06/19  23:00:00,299.991790746,0.0,0.0,0.0,24.9203635341,199.362908273,2.18881092098,0.0,2.18881092098
 06/19  24:00:00,287.769592777,0.0,0.0,0.0,24.9203635341,199.362908273,2.18875170261,0.0,2.18875170261
 06/20  01:00:00,287.769591474,0.0,0.0,0.0,24.9203635341,199.362908273,2.18869011333,0.0,2.18869011333
 06/20  02:00:00,287.769591274,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/20  03:00:00,287.769591654,0.0,0.0,0.0,24.9203635341,199.362908273,2.18862956424,0.0,2.18862956424
 06/20  04:00:00,299.991789774,0.0,0.0,0.0,24.9203635341,199.362908273,2.18881031806,0.0,2.18881031806
 06/20  05:00:00,332.27048843,0.0,0.0,0.0,49.8407270682,199.362908273,2.19065552166,0.0,2.19065552166
 06/20  06:00:00,823.323812726,29.3833205596,363.882162217,0.0,49.8407270682,199.362908273,2.42782416344,0.237766628403,2.19005753503
 06/20  07:00:00,944.133821613,25.739383151,363.909456943,0.0,149.522181205,199.362908273,7.50959564765,0.957325886052,6.55226976159
 06/20  08:00:00,1497.26930984,27.0198197609,366.915284886,0.0,448.566543614,448.566543614,10.9562542487,0.0,10.9562542487
 06/20  09:00:00,1465.09260228,28.6017664594,370.222126065,0.0,448.566543614,448.566543614,13.153998757,0.0,13.153998757
 06/20  10:00:00,1416.28709942,29.6307598808,369.225114377,0.0,448.566543614,448.566543614,10.9692182797,0.0,10.9692182797
 06/20  11:00:00,1422.2546349,30.6040374341,373.735110731,0.0,448.566543614,448.566543614,15.3832443974,0.0,15.3832443974
 06/20  12:00:00,1367.90413428,28.1669262584,371.65819943,0.0,448.566543614,398.725816546,17.6317318849,0.0,17.6317318849
 06/20  13:00:00,1418.09756627,31.8554343811,369.328274075,0.0,448.566543614,448.566543614,17.6170415416,0.0,17.6170415416
 06/20  14:00:00,1414.98966838,32.5777745521,366.247278014,0.0,448.566543614,448.566543614,10.9520033723,0.0,10.9520033723
 06/20  15:00:00,1413.60382266,34.108811829,364.075382035,0.0,448.566543614,448.566543614,8.76371191491,0.0,8.76371191491
 06/20  16:00:00,1461.14176598,35.6861142536,361.604791507,0.0,448.566543614,448.566543614,15.3712030656,0.0,15.3712030656
 06/20  17:00:00,1338.11594911,31.7165408009,356.212963778,0.0,348.885089477,398.725816546,6.56444394861,0.0,6.56444394861
 06/20  18:00:00,1124.25186319,27.0082974351,347.062988872,0.0,249.203635341,299.044362409,7.68173663573,0.0,7.68173663573
 06/20  19:00:00,1105.42415667,25.9422249335,344.843738634,0.0,249.203635341,299.044362409,5.42081150172,0.0,5.42081150172
 06/20  20:00:00,1002.98358151,25.739383151,348.449401256,0.0,149.522181205,249.203635341,4.37213776734,0.0,4.37213776734
 06/20  21:00:00,983.513358177,25.739383151,352.911447484,0.0,149.522181205,249.203635341,4.89135895716,0.530306892562,4.36105206459
 06/20  22:00:00,349.356548353,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 06/20  23:00:00,299.99178961,0.0,0.0,0.0,24.9203635341,199.362908273,2.18878603195,0.0,2.18878603195
 06/20  24:00:00,287.769591999,0.0,0.0,0.0,24.9203635341,199.362908273,2.18872529277,0.0,2.18872529277
 06/21  01:00:00,287.769591093,0.0,0.0,0.0,24.9203635341,199.362908273,2.18866259297,0.0,2.18866259297
 06/21  02:00:00,287.769590922,0.0,0.0,0.0,24.9203635341,199.362908273,2.18860056216,0.0,2.18860056216
 06/21  03:00:00,287.769590444,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/21  04:00:00,299.991788313,0.0,0.0,0.0,24.9203635341,199.362908273,2.18877969375,0.0,2.18877969375
 06/21  05:00:00,332.27048769,0.0,0.0,0.0,49.8407270682,199.362908273,4.36081938229,0.0,4.36081938229
 06/21  06:00:00,803.402931164,29.7033195472,346.905787602,0.0,49.8407270682,199.362908273,2.21240785125,0.0223613714384,2.19004647981
 06/21  07:00:00,919.092444766,25.739383151,342.56524104,0.0,149.522181205,199.362908273,4.45577664552,0.0818099155637,4.37396672996
 06/21  08:00:00,1469.40591923,27.5580632839,342.830740628,0.0,448.566543614,448.566543614,10.9563901148,0.0,10.9563901148
 06/21  09:00:00,1443.1957112,29.4510348951,350.268279975,0.0,448.566543614,448.566543614,13.1565511811,0.0,13.1565511811
 06/21  10:00:00,1404.92574469,30.9065187669,358.592615316,0.0,448.566543614,448.566543614,13.1550691764,0.0,13.1550691764
 06/21  11:00:00,1411.23839532,32.4431282916,362.913050625,0.0,448.566543614,448.566543614,13.1864636489,0.0,13.1864636489
