Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 06/21  12:00:00,1355.02981171,29.5576193251,359.985964257,0.0,448.566543614,398.725816546,17.6299258677,0.0,17.6299258677
 06/21  13:00:00,1406.36402109,33.5904031395,357.931078582,0.0,448.566543614,448.566543614,17.6153415105,0.0,17.6153415105
 06/21  14:00:00,1401.64935711,34.2922823702,353.977938926,0.0,448.566543614,448.566543614,10.9523945199,0.0,10.9523945199
 06/21  15:00:00,1391.73407112,34.9509327874,344.857906204,0.0,448.566543614,448.566543614,10.9491054562,0.0,10.9491054562
 06/21  16:00:00,1441.37724171,34.3660760624,345.334629392,0.0,448.566543614,448.566543614,13.1735832926,0.0,13.1735832926
 06/21  17:00:00,1327.72909734,29.7832322216,348.41619816,0.0,348.885089477,398.725816546,8.74680731462,0.0,8.74680731462
 06/21  18:00:00,1111.93343453,25.8858178187,338.107920949,0.0,249.203635341,299.044362409,6.55514286779,0.0,6.55514286779
 06/21  19:00:00,1085.19700127,25.7957718001,328.904091668,0.0,249.203635341,299.044362409,4.36969087514,0.0,4.36969087514
 06/21  20:00:00,976.966173758,25.739383151,327.533093186,0.0,149.522181205,249.203635341,4.37207753398,0.0,4.37207753398
 06/21  21:00:00,953.405238007,25.739383151,328.012229707,0.0,149.522181205,249.203635341,4.36137057919,0.0,4.36137057919
 06/21  22:00:00,349.356547509,0.0,0.0,0.0,49.8407270682,199.362908273,2.18864399452,0.0,2.18864399452
 06/21  23:00:00,299.991788249,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/21  24:00:00,287.769590876,0.0,0.0,0.0,24.9203635341,199.362908273,2.18882281726,0.0,2.18882281726
 06/22  01:00:00,287.769590151,0.0,0.0,0.0,24.9203635341,199.362908273,2.18875880989,0.0,2.18875880989
 06/22  02:00:00,287.769590174,0.0,0.0,0.0,24.9203635341,199.362908273,2.18869527454,0.0,2.18869527454
 06/22  03:00:00,287.769590007,0.0,0.0,0.0,24.9203635341,199.362908273,2.18863169419,0.0,2.18863169419
 06/22  04:00:00,299.991787399,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/22  05:00:00,332.270485915,0.0,0.0,0.0,49.8407270682,199.362908273,4.36111383938,0.0,4.36111383938
 06/22  06:00:00,768.233479387,29.4966482446,319.500242422,0.0,49.8407270682,199.362908273,3.42649566962,1.23644552521,2.19005014441
 06/22  07:00:00,885.922052254,25.739383151,316.573576117,0.0,149.522181205,199.362908273,7.78600165237,1.23427478067,6.5517268717
 06/22  08:00:00,1440.32875714,27.4460647903,319.288131937,0.0,448.566543614,448.566543614,10.9565007839,0.0,10.9565007839
 06/22  09:00:00,1411.57009418,29.1209098674,324.28111919,0.0,448.566543614,448.566543614,10.9666114164,0.0,10.9666114164
 06/22  10:00:00,1366.67701924,30.3986975149,326.357730666,0.0,448.566543614,448.566543614,13.1567796481,0.0,13.1567796481
 06/22  11:00:00,1373.45219557,31.1063627603,331.31319802,0.0,448.566543614,448.566543614,13.1882022406,0.0,13.1882022406
 06/22  12:00:00,1328.92324992,28.4904298317,337.672006033,0.0,448.566543614,398.725816546,17.6319596723,0.0,17.6319596723
 06/22  13:00:00,1391.89667415,32.1241594397,346.295551911,0.0,448.566543614,448.566543614,17.6149296709,0.0,17.6149296709
 06/22  14:00:00,1390.28223213,32.8735936567,345.054281836,0.0,448.566543614,448.566543614,10.9521434844,0.0,10.9521434844
 06/22  15:00:00,1394.42005138,34.6903661651,346.427814758,0.0,448.566543614,448.566543614,10.9488373066,0.0,10.9488373066
 06/22  16:00:00,1467.21381809,36.5336143163,365.126888509,0.0,448.566543614,448.566543614,13.1748842766,0.0,13.1748842766
 06/22  17:00:00,1356.54596979,32.5716123255,371.055899275,0.0,348.885089477,398.725816546,8.74648986338,0.0,8.74648986338
 06/22  18:00:00,1133.37617981,27.3167592567,354.930824835,0.0,249.203635341,299.044362409,6.55578252682,0.0,6.55578252682
 06/22  19:00:00,1108.78917841,26.0202555897,347.395957483,0.0,249.203635341,299.044362409,4.36945399584,0.0,4.36945399584
 06/22  20:00:00,1006.8436372,25.739383151,351.752896054,0.0,149.522181205,249.203635341,6.54830690359,0.0,6.54830690359
 06/22  21:00:00,984.030710915,25.739383151,353.429135365,0.0,149.522181205,249.203635341,2.1905579232,0.0,2.1905579232
 06/22  22:00:00,349.356547035,0.0,0.0,0.0,49.8407270682,199.362908273,2.18860443993,0.0,2.18860443993
 06/22  23:00:00,299.991787432,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/22  24:00:00,287.769589665,0.0,0.0,0.0,24.9203635341,199.362908273,2.1887817033,0.0,2.1887817033
 06/23  01:00:00,287.769589138,0.0,0.0,0.0,24.9203635341,199.362908273,2.18871643003,0.0,2.18871643003
 06/23  02:00:00,287.769589346,0.0,0.0,0.0,24.9203635341,199.362908273,2.1886514591,0.0,2.1886514591
 06/23  03:00:00,287.769589368,0.0,0.0,0.0,24.9203635341,199.362908273,2.18858644421,0.0,2.18858644421
 06/23  04:00:00,299.991786776,0.0,0.0,0.0,24.9203635341,199.362908273,2.18876220379,0.0,2.18876220379
 06/23  05:00:00,332.270484128,0.0,0.0,0.0,49.8407270682,199.362908273,2.19060302578,0.0,2.19060302578
 06/23  06:00:00,807.281169909,29.697976643,350.201380221,0.0,49.8407270682,199.362908273,2.19264505105,0.00272701316919,2.18991803788
 06/23  07:00:00,924.078344259,25.739383151,346.993929942,0.0,149.522181205,199.362908273,6.63408590303,0.081810411521,6.5522754915
 06/23  08:00:00,1474.98349269,27.7334626252,347.631970881,0.0,448.566543614,448.566543614,10.9568375601,0.0,10.9568375601
 06/23  09:00:00,1445.81413422,29.6205327962,352.441078966,0.0,448.566543614,448.566543614,10.9657628015,0.0,10.9657628015
 06/23  10:00:00,1406.77984666,31.0103913563,359.930013364,0.0,448.566543614,448.566543614,13.1576723063,0.0,13.1576723063
 06/23  11:00:00,1412.41157743,31.9848634756,364.274711565,0.0,448.566543614,448.566543614,13.1890384559,0.0,13.1890384559
 06/23  12:00:00,1357.90479207,29.1610513947,362.485045614,0.0,448.566543614,398.725816546,19.5084733332,0.0,19.5084733332
 06/23  13:00:00,1410.02189274,32.9862607373,361.650743814,0.0,448.566543614,448.566543614,15.7394100743,0.0,15.7394100743
 06/23  14:00:00,1411.53896599,33.5433659798,362.361781152,0.0,448.566543614,448.566543614,10.9526482942,0.0,10.9526482942
 06/23  15:00:00,1415.04029712,33.7806385082,365.451616371,0.0,448.566543614,448.566543614,10.9492901295,0.0,10.9492901295
 06/23  16:00:00,1453.98021861,33.7756013126,357.635978682,0.0,448.566543614,448.566543614,13.1753325272,0.0,13.1753325272
 06/23  17:00:00,1319.22886069,29.5140099471,342.16990453,0.0,348.885089477,398.725816546,8.74573912641,0.0,8.74573912641
 06/23  18:00:00,1104.49851473,25.861365785,331.83421628,0.0,249.203635341,299.044362409,6.55600320291,0.0,6.55600320291
 06/23  19:00:00,1084.29267282,25.7751085372,328.173934029,0.0,249.203635341,299.044362409,4.36959733297,0.0,4.36959733297
 06/23  20:00:00,976.880513582,25.739383151,327.637044455,0.0,149.522181205,249.203635341,6.54776450969,0.0,6.54776450969
 06/23  21:00:00,952.346250954,25.739383151,327.576455663,0.0,149.522181205,249.203635341,2.75017281249,0.559546324465,2.19062648802
 06/23  22:00:00,349.356546117,0.0,0.0,0.0,49.8407270682,199.362908273,2.18867325998,0.0,2.18867325998
 06/23  23:00:00,299.991786609,0.0,0.0,0.0,24.9203635341,199.362908273,2.18860809218,0.0,2.18860809218
 06/23  24:00:00,287.769588703,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/24  01:00:00,237.928861153,0.0,0.0,0.0,24.9203635341,149.522181205,2.18878214262,0.0,2.18878214262
 06/24  02:00:00,237.928861353,0.0,0.0,0.0,24.9203635341,149.522181205,2.18871573311,0.0,2.18871573311
 06/24  03:00:00,237.928861379,0.0,0.0,0.0,24.9203635341,149.522181205,2.18864927049,0.0,2.18864927049
 06/24  04:00:00,250.151059009,0.0,0.0,0.0,24.9203635341,149.522181205,2.18858278097,0.0,2.18858278097
 06/24  05:00:00,257.509392144,0.0,0.0,0.0,24.9203635341,149.522181205,2.190661061,0.0,2.190661061
 06/24  06:00:00,791.292375313,29.0230262123,336.499910451,0.0,49.8407270682,199.362908273,5.80913006918,3.61915498976,2.18997507942
 06/24  07:00:00,813.53418581,25.739383151,337.901891872,0.0,49.8407270682,199.362908273,19.3012339236,14.9366300276,4.36460389602
 06/24  08:00:00,1068.68068417,25.739383151,342.236994032,0.0,249.203635341,249.203635341,5.67657586936,1.30709262418,4.36948324519
 06/24  09:00:00,1040.0892432,25.739383151,349.369433588,0.0,249.203635341,249.203635341,6.85594236935,0.299511566569,6.55643080278
 06/24  10:00:00,999.816720308,25.739383151,355.973267055,0.0,249.203635341,249.203635341,6.61576925285,0.0635328080213,6.55223644483
 06/24  11:00:00,1010.30924931,25.739383151,365.424740743,0.0,249.203635341,249.203635341,6.55923402932,0.0,6.55923402932
 06/24  12:00:00,1003.85901568,25.739383151,360.374137634,0.0,249.203635341,249.203635341,6.55264442087,0.0,6.55264442087
 06/24  13:00:00,997.647292436,25.739383151,354.865096837,0.0,249.203635341,249.203635341,6.55259232264,0.0,6.55259232264
 06/24  14:00:00,748.392460793,25.739383151,354.720543314,0.0,74.7610906023,174.442544739,4.36936689501,0.0,4.36936689501
 06/24  15:00:00,749.014344264,25.739383151,355.34327344,0.0,74.7610906023,174.442544739,4.36723581304,0.0,4.36723581304
 06/24  16:00:00,798.023939393,25.739383151,355.418884459,0.0,74.7610906023,174.442544739,4.36852779929,0.0,4.36852779929
 06/24  17:00:00,758.646486855,25.739383151,354.452960216,0.0,24.9203635341,149.522181205,6.19165342616,4.00165657009,2.18999685607
 06/24  18:00:00,296.667488774,0.0,0.0,0.0,24.9203635341,149.522181205,2.19007714764,0.0,2.19007714764
 06/24  19:00:00,280.766759951,0.0,0.0,0.0,24.9203635341,149.522181205,2.19004584832,0.0,2.19004584832
 06/24  20:00:00,323.485093375,0.0,0.0,0.0,24.9203635341,149.522181205,4.35968032118,0.0,4.35968032118
 06/24  21:00:00,299.041544964,0.0,0.0,0.0,24.9203635341,149.522181205,2.19122565535,0.0,2.19122565535
 06/24  22:00:00,274.595454516,0.0,0.0,0.0,24.9203635341,149.522181205,2.1887240632,0.0,2.1887240632
 06/24  23:00:00,250.15105856,0.0,0.0,0.0,24.9203635341,149.522181205,2.1886574253,0.0,2.1886574253
 06/24  24:00:00,237.928860599,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/25  01:00:00,237.928436849,0.0,0.0,0.0,24.9203635341,149.522181205,2.18815915575,0.0,2.18815915575
 06/25  02:00:00,237.928437147,0.0,0.0,0.0,24.9203635341,149.522181205,2.18800327085,0.0,2.18800327085
 06/25  03:00:00,237.928436165,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/25  04:00:00,250.150634475,0.0,0.0,0.0,24.9203635341,149.522181205,2.18804647775,0.0,2.18804647775
 06/25  05:00:00,257.508967391,0.0,0.0,0.0,24.9203635341,149.522181205,2.19002601794,0.0,2.19002601794
 06/25  06:00:00,272.221821769,0.0,0.0,0.0,24.9203635341,149.522181205,2.18807477446,0.0,2.18807477446
 06/25  07:00:00,296.666216955,0.0,0.0,0.0,24.9203635341,149.522181205,2.18811771152,0.0,2.18811771152
 06/25  08:00:00,296.666216389,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/25  09:00:00,259.999623938,0.0,0.0,0.0,24.9203635341,149.522181205,2.18816055505,0.0,2.18816055505
 06/25  10:00:00,442.887692822,10.2748375082,180.04103297,0.0,24.9203635341,149.522181205,2.18800441805,0.0,2.18800441805
 06/25  11:00:00,211.111679197,0.0,0.0,0.0,24.9203635341,149.522181205,2.18931884515,0.0,2.18931884515
 06/25  12:00:00,211.111679242,0.0,0.0,0.0,24.9203635341,149.522181205,2.18925678862,0.0,2.18925678862
 06/25  13:00:00,211.112949918,0.0,0.0,0.0,24.9203635341,149.522181205,2.19129679506,0.0,2.19129679506
 06/25  14:00:00,211.111679233,0.0,0.0,0.0,24.9203635341,149.522181205,2.18930836626,0.0,2.18930836626
 06/25  15:00:00,468.383246738,11.1083110954,194.075643584,0.0,24.9203635341,149.522181205,2.18817976361,0.0,2.18817976361
 06/25  16:00:00,516.76964176,11.1339419739,184.030008606,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/25  17:00:00,484.090990967,8.56236459016,145.239239662,0.0,24.9203635341,149.522181205,2.188182416,0.0,2.188182416
 06/25  18:00:00,296.666217091,0.0,0.0,0.0,24.9203635341,149.522181205,2.18802580638,0.0,2.18802580638
 06/25  19:00:00,280.765487302,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/25  20:00:00,323.483821547,0.0,0.0,0.0,24.9203635341,149.522181205,2.18806872899,0.0,2.18806872899
 06/25  21:00:00,299.040696204,0.0,0.0,0.0,24.9203635341,149.522181205,2.1898484132,0.0,2.1898484132
 06/25  22:00:00,274.595030547,0.0,0.0,0.0,24.9203635341,149.522181205,2.18809681919,0.0,2.18809681919
 06/25  23:00:00,250.150634145,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/25  24:00:00,237.928436469,0.0,0.0,0.0,24.9203635341,149.522181205,2.18813962854,0.0,2.18813962854
 06/26  01:00:00,287.769586744,0.0,0.0,0.0,24.9203635341,199.362908273,2.18869327679,0.0,2.18869327679
 06/26  02:00:00,287.769586774,0.0,0.0,0.0,24.9203635341,199.362908273,2.18862409557,0.0,2.18862409557
 06/26  03:00:00,287.769586538,0.0,0.0,0.0,24.9203635341,199.362908273,2.18879493914,0.0,2.18879493914
 06/26  04:00:00,299.991783858,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/26  05:00:00,332.270480589,0.0,0.0,0.0,49.8407270682,199.362908273,4.36129102177,0.0,4.36129102177
 06/26  06:00:00,772.838788176,29.497559051,325.260908558,0.0,49.8407270682,199.362908273,2.189949364,0.0,2.189949364
 06/26  07:00:00,879.597953717,25.739383151,311.644326502,0.0,149.522181205,199.362908273,6.78502355846,0.233724534853,6.5512990236
 06/26  08:00:00,1428.59515607,27.782117771,309.452970848,0.0,448.566543614,448.566543614,10.955448869,0.0,10.955448869
 06/26  09:00:00,1395.39822454,29.3640985972,310.027055782,0.0,448.566543614,448.566543614,10.9664396801,0.0,10.9664396801
 06/26  10:00:00,1350.20190553,30.206430181,312.417694203,0.0,448.566543614,448.566543614,13.1550633579,0.0,13.1550633579
 06/26  11:00:00,1352.63467584,31.1114674582,313.009313335,0.0,448.566543614,448.566543614,13.1860298162,0.0,13.1860298162
 06/26  12:00:00,1302.07696995,28.6322421938,312.735149552,0.0,448.566543614,398.725816546,17.6285720216,0.0,17.6285720216
 06/26  13:00:00,1359.15247627,32.2946704406,314.48807122,0.0,448.566543614,448.566543614,17.6135115863,0.0,17.6135115863
 06/26  14:00:00,1361.42370453,32.9931775608,316.2681062,0.0,448.566543614,448.566543614,10.9521480317,0.0,10.9521480317
 06/26  15:00:00,1360.94147343,34.5577850587,314.73332967,0.0,448.566543614,448.566543614,8.76270807937,0.0,8.76270807937
 06/26  16:00:00,1409.01117637,35.5101433342,314.799512056,0.0,448.566543614,448.566543614,15.3669152442,0.0,15.3669152442
 06/26  17:00:00,1290.72719072,30.2528215526,315.863543442,0.0,348.885089477,398.725816546,6.56452426317,0.0,6.56452426317
 06/26  18:00:00,1087.23351921,26.0369775222,315.98359697,0.0,249.203635341,299.044362409,8.73388829058,0.0,8.73388829058
 06/26  19:00:00,1069.43619505,25.8532383808,314.858828569,0.0,249.203635341,299.044362409,4.36964916078,0.0,4.36964916078
 06/26  20:00:00,956.851974326,25.739383151,309.635517728,0.0,149.522181205,249.203635341,4.37772609153,0.00564952170477,4.37207656983
 06/26  21:00:00,926.496464169,25.739383151,304.076276339,0.0,149.522181205,249.203635341,5.90495831934,1.54394026172,4.36101805762
 06/26  22:00:00,349.356543068,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 06/26  23:00:00,299.991784352,0.0,0.0,0.0,24.9203635341,199.362908273,2.18876580989,0.0,2.18876580989
 06/26  24:00:00,287.769586754,0.0,0.0,0.0,24.9203635341,199.362908273,2.18869643832,0.0,2.18869643832
 06/27  01:00:00,287.769585958,0.0,0.0,0.0,24.9203635341,199.362908273,2.18862532947,0.0,2.18862532947
 06/27  02:00:00,287.769585731,0.0,0.0,0.0,24.9203635341,199.362908273,2.18879467938,0.0,2.18879467938
 06/27  03:00:00,287.769585241,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/27  04:00:00,299.9917832,0.0,0.0,0.0,24.9203635341,199.362908273,2.18872409381,0.0,2.18872409381
 06/27  05:00:00,332.270479447,0.0,0.0,0.0,49.8407270682,199.362908273,4.36102494431,0.0,4.36102494431
 06/27  06:00:00,755.675408843,29.4212237784,306.575706371,0.0,49.8407270682,199.362908273,5.02388816529,2.8339323161,2.18995584919
 06/27  07:00:00,879.576164906,25.739383151,309.435965478,0.0,149.522181205,199.362908273,8.41729763982,4.0428015116,4.37449612822
 06/27  08:00:00,1434.94447544,27.3774876625,314.196274073,0.0,448.566543614,448.566543614,10.9551706923,0.0,10.9551706923
 06/27  09:00:00,1404.76509673,29.2095609686,318.659061161,0.0,448.566543614,448.566543614,13.1546538192,0.0,13.1546538192
 06/27  10:00:00,1361.84537591,30.6013920252,322.443837573,0.0,448.566543614,448.566543614,10.966054432,0.0,10.966054432
 06/27  11:00:00,1368.29347676,31.3599816379,326.912648006,0.0,448.566543614,448.566543614,15.382741644,0.0,15.382741644
 06/27  12:00:00,1314.57264093,28.4997704244,325.226788775,0.0,448.566543614,398.725816546,17.6300908342,0.0,17.6300908342
 06/27  13:00:00,1369.51148432,32.2417399186,326.971580728,0.0,448.566543614,448.566543614,17.6147138809,0.0,17.6147138809
 06/27  14:00:00,1380.24220264,32.9454203518,335.78274633,0.0,448.566543614,448.566543614,10.9520777309,0.0,10.9520777309
 06/27  15:00:00,1385.54822471,34.5199436545,339.75649885,0.0,448.566543614,448.566543614,8.76380665226,0.0,8.76380665226
 06/27  16:00:00,1430.23114378,36.2305166421,335.051924041,0.0,448.566543614,448.566543614,13.1797539945,0.0,13.1797539945
 06/27  17:00:00,1310.90749523,32.1493568294,332.705025137,0.0,348.885089477,398.725816546,8.7463411043,0.0,8.7463411043
 06/27  18:00:00,1112.30750249,26.8898320154,336.129959653,0.0,249.203635341,299.044362409,6.5553827613,0.0,6.5553827613
 06/27  19:00:00,1104.40100514,25.8926607809,344.010592068,0.0,249.203635341,299.044362409,6.54416947064,0.0,6.54416947064
 06/27  20:00:00,991.761649294,25.739383151,339.543348173,0.0,149.522181205,249.203635341,4.37192454635,0.0,4.37192454635
 06/27  21:00:00,968.378390875,25.739383151,340.098275064,0.0,149.522181205,249.203635341,2.19058250262,0.0,2.19058250262
 06/27  22:00:00,349.35654277,0.0,0.0,0.0,49.8407270682,199.362908273,2.18875838841,0.0,2.18875838841
 06/27  23:00:00,299.991783822,0.0,0.0,0.0,24.9203635341,199.362908273,2.18880672604,0.0,2.18880672604
 06/27  24:00:00,287.769585819,0.0,0.0,0.0,24.9203635341,199.362908273,2.18873601516,0.0,2.18873601516
 06/28  01:00:00,287.769584622,0.0,0.0,0.0,24.9203635341,199.362908273,2.18866328224,0.0,2.18866328224
 06/28  02:00:00,287.769584412,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/28  03:00:00,287.76958484,0.0,0.0,0.0,24.9203635341,199.362908273,2.18859142814,0.0,2.18859142814
 06/28  04:00:00,299.991782916,0.0,0.0,0.0,24.9203635341,199.362908273,2.1887593125,0.0,2.1887593125
 06/28  05:00:00,332.270477388,0.0,0.0,0.0,49.8407270682,199.362908273,2.19057793236,0.0,2.19057793236
 06/28  06:00:00,791.842437697,29.5592017597,337.559612613,0.0,49.8407270682,199.362908273,2.32612051225,0.136147994626,2.18997251762
 06/28  07:00:00,907.697055194,25.739383151,333.554828557,0.0,149.522181205,199.362908273,6.9995570385,0.447776159387,6.55178087911
 06/28  08:00:00,1458.71590603,29.1107344561,332.836215381,0.0,448.566543614,448.566543614,10.9562472516,0.0,10.9562472516
 06/28  09:00:00,1434.63681088,31.8515005909,341.379461161,0.0,448.566543614,448.566543614,13.151675047,0.0,13.151675047
 06/28  10:00:00,1394.7613502,32.594155751,348.411844424,0.0,448.566543614,448.566543614,10.9701484512,0.0,10.9701484512
 06/28  11:00:00,1404.19206461,32.3638598535,356.594200948,0.0,448.566543614,448.566543614,15.3831967206,0.0,15.3831967206
 06/28  12:00:00,1360.63400349,29.102740251,364.146508336,0.0,448.566543614,398.725816546,17.6305700154,0.0,17.6305700154
 06/28  13:00:00,1425.81897784,33.1964155962,374.704175671,0.0,448.566543614,448.566543614,15.4132576637,0.0,15.4132576637
 06/28  14:00:00,1428.5171999,34.0887033086,376.518566844,0.0,448.566543614,448.566543614,10.9525580532,0.0,10.9525580532
 06/28  15:00:00,1420.41575156,36.1989110193,366.307337741,0.0,448.566543614,448.566543614,10.9490378709,0.0,10.9490378709
 06/28  16:00:00,1466.64655696,38.1658910549,361.677720528,0.0,448.566543614,448.566543614,13.1762840759,0.0,13.1762840759
 06/28  17:00:00,1357.55357201,33.8556083931,369.758213661,0.0,348.885089477,398.725816546,8.7463967051,0.0,8.7463967051
 06/28  18:00:00,1170.9456217,27.8525542193,388.518341611,0.0,249.203635341,299.044362409,6.55645339925,0.0,6.55645339925
 06/28  19:00:00,1142.9218142,26.2866546445,378.1091535,0.0,249.203635341,299.044362409,4.36988690403,0.0,4.36988690403
 06/28  20:00:00,1003.46839406,25.739383151,349.684949113,0.0,149.522181205,249.203635341,6.54849731028,0.0,6.54849731028
 06/28  21:00:00,969.801758745,25.739383151,340.636982421,0.0,149.522181205,249.203635341,2.1903910167,0.0,2.1903910167
 06/28  22:00:00,349.35654202,0.0,0.0,0.0,49.8407270682,199.362908273,2.18880307507,0.0,2.18880307507
 06/28  23:00:00,299.991782499,0.0,0.0,0.0,24.9203635341,199.362908273,2.18873105339,0.0,2.18873105339
 06/28  24:00:00,287.769584357,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/29  01:00:00,287.769583874,0.0,0.0,0.0,24.9203635341,199.362908273,2.18865782571,0.0,2.18865782571
 06/29  02:00:00,287.769584307,0.0,0.0,0.0,24.9203635341,199.362908273,2.18858473107,0.0,2.18858473107
 06/29  03:00:00,287.769584378,0.0,0.0,0.0,24.9203635341,199.362908273,2.18875119998,0.0,2.18875119998
 06/29  04:00:00,299.991781998,0.0,0.0,0.0,24.9203635341,199.362908273,2.18867800794,0.0,2.18867800794
 06/29  05:00:00,332.270476136,0.0,0.0,0.0,49.8407270682,199.362908273,2.19037645021,0.0,2.19037645021
 06/29  06:00:00,788.762363009,29.8003701584,335.047957078,0.0,49.8407270682,199.362908273,2.19004958563,0.0,2.19004958563
 06/29  07:00:00,919.354728595,25.9266392058,341.084981107,0.0,149.522181205,199.362908273,6.55209053514,0.0,6.55209053514
 06/29  08:00:00,1502.86609653,31.193706942,368.20666122,0.0,448.566543614,448.566543614,10.9567231883,0.0,10.9567231883
 06/29  09:00:00,1452.7320387,34.4349967201,351.496632165,0.0,448.566543614,448.566543614,10.9637335865,0.0,10.9637335865
 06/29  10:00:00,1394.22657026,35.6541097177,340.660430596,0.0,448.566543614,448.566543614,13.1568194648,0.0,13.1568194648
 06/29  11:00:00,1402.64488586,35.7770660586,348.952396771,0.0,448.566543614,448.566543614,13.1876488651,0.0,13.1876488651
 06/29  12:00:00,1359.8676369,31.6525089874,360.136205219,0.0,448.566543614,398.725816546,17.6301757172,0.0,17.6301757172
 06/29  13:00:00,1405.55291573,36.5025923775,351.131942991,0.0,448.566543614,448.566543614,17.6148325283,0.0,17.6148325283
 06/29  14:00:00,1401.75447828,38.5564119928,345.288145144,0.0,448.566543614,448.566543614,10.9521301793,0.0,10.9521301793
 06/29  15:00:00,1400.99674111,41.2759941973,341.811246304,0.0,448.566543614,448.566543614,10.9485292497,0.0,10.9485292497
 06/29  16:00:00,1449.32658058,42.85552734,339.668111011,0.0,448.566543614,448.566543614,13.1721529648,0.0,13.1721529648
 06/29  17:00:00,1341.90284339,37.2358435154,350.727256503,0.0,348.885089477,398.725816546,8.74591777201,0.0,8.74591777201
 06/29  18:00:00,1157.27333072,29.4858936393,373.212716634,0.0,249.203635341,299.044362409,6.55442035766,0.0,6.55442035766
 06/29  19:00:00,1132.84824329,27.1076374428,367.069151917,0.0,249.203635341,299.044362409,4.36985373155,0.0,4.36985373155
 06/29  20:00:00,1020.39239501,25.8294139417,362.694529511,0.0,149.522181205,249.203635341,4.37196780827,0.0,4.37196780827
 06/29  21:00:00,995.494908844,25.7409370464,362.333721468,0.0,149.522181205,249.203635341,4.36084342887,0.0,4.36084342887
 06/29  22:00:00,349.356540589,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 06/29  23:00:00,299.991781835,0.0,0.0,0.0,24.9203635341,199.362908273,2.18861882365,0.0,2.18861882365
 06/29  24:00:00,287.769584392,0.0,0.0,0.0,24.9203635341,199.362908273,2.18878503511,0.0,2.18878503511
 06/30  01:00:00,287.769583624,0.0,0.0,0.0,24.9203635341,199.362908273,2.18871014193,0.0,2.18871014193
 06/30  02:00:00,287.769583444,0.0,0.0,0.0,24.9203635341,199.362908273,2.18863578374,0.0,2.18863578374
 06/30  03:00:00,287.769583048,0.0,0.0,0.0,24.9203635341,199.362908273,0.406476356758,0.0,0.406476356758
 06/30  04:00:00,299.991780802,0.0,0.0,0.0,24.9203635341,199.362908273,1.80201927792,0.0,1.80201927792
 06/30  05:00:00,332.270475768,0.0,0.0,0.0,49.8407270682,199.362908273,4.36097737546,0.0,4.36097737546
 06/30  06:00:00,842.181548042,31.3064433181,379.795064093,0.0,49.8407270682,199.362908273,2.19001693108,0.0,2.19001693108
 06/30  07:00:00,952.938689572,26.5925231481,371.135202924,0.0,149.522181205,199.362908273,4.37374624642,0.0,4.37374624642
 06/30  08:00:00,1479.86998397,34.8534930002,341.558554914,0.0,448.566543614,448.566543614,10.9551400098,0.0,10.9551400098
 06/30  09:00:00,1455.13383632,39.1408683667,349.192573399,0.0,448.566543614,448.566543614,13.1544344202,0.0,13.1544344202
 06/30  10:00:00,1402.4841828,40.1569607497,344.415181682,0.0,448.566543614,448.566543614,10.9657377,0.0,10.9657377
 06/30  11:00:00,1398.74065139,39.5673559328,341.257889689,0.0,448.566543614,448.566543614,15.382007928,0.0,15.382007928
 06/30  12:00:00,1353.80060978,34.5633456255,351.158350089,0.0,448.566543614,398.725816546,17.6288296097,0.0,17.6288296097
 06/30  13:00:00,1401.84958289,39.5878501709,344.343358525,0.0,448.566543614,448.566543614,17.6132023168,0.0,17.6132023168
 06/30  14:00:00,1400.84509488,41.9330132369,341.002164195,0.0,448.566543614,448.566543614,8.76560234656,0.0,8.76560234656
 06/30  15:00:00,1401.38187137,44.9024571471,338.569920057,0.0,448.566543614,448.566543614,10.9493582303,0.0,10.9493582303
 06/30  16:00:00,1449.71323227,46.5540164423,336.356279608,0.0,448.566543614,448.566543614,13.1782302246,0.0,13.1782302246
 06/30  17:00:00,1336.34003869,39.6932028153,342.707096851,0.0,348.885089477,398.725816546,8.74653356631,0.0,8.74653356631
 06/30  18:00:00,1139.96869097,31.3707950412,354.023180496,0.0,249.203635341,299.044362409,6.5546550961,0.0,6.5546550961
 06/30  19:00:00,1119.64858422,28.2498314112,353.016273016,0.0,249.203635341,299.044362409,4.36919823019,0.0,4.36919823019
 06/30  20:00:00,1012.79999425,25.975035684,355.192545736,0.0,149.522181205,249.203635341,6.54829533705,0.0,6.54829533705
 06/30  21:00:00,985.743535001,25.7989033203,353.262509918,0.0,149.522181205,249.203635341,2.19033082879,0.0,2.19033082879
 06/30  22:00:00,349.356540419,0.0,0.0,0.0,49.8407270682,199.362908273,2.18874744115,0.0,2.18874744115
 06/30  23:00:00,299.991781297,0.0,0.0,0.0,24.9203635341,199.362908273,2.18879168041,0.0,2.18879168041
 06/30  24:00:00,287.769583097,0.0,0.0,0.0,24.9203635341,199.362908273,2.18871713942,0.0,2.18871713942
 07/01  01:00:00,237.928854965,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/01  02:00:00,237.928855307,0.0,0.0,0.0,24.9203635341,149.522181205,2.18864057746,0.0,2.18864057746
 07/01  03:00:00,237.928855755,0.0,0.0,0.0,24.9203635341,149.522181205,2.18856497689,0.0,2.18856497689
 07/01  04:00:00,250.151053583,0.0,0.0,0.0,24.9203635341,149.522181205,2.18872864511,0.0,2.18872864511
 07/01  05:00:00,257.509383097,0.0,0.0,0.0,24.9203635341,149.522181205,2.19066130839,0.0,2.19066130839
 07/01  06:00:00,848.282738771,30.3401013506,386.862598136,0.0,49.8407270682,199.362908273,2.19001057049,0.0,2.19001057049
 07/01  07:00:00,851.655289636,25.739383151,371.17857056,0.0,49.8407270682,199.362908273,4.36477230213,0.0,4.36477230213
 07/01  08:00:00,1091.21184248,25.739383151,362.0622566,0.0,249.203635341,249.203635341,4.36941381594,0.0,4.36941381594
 07/01  09:00:00,1063.16934391,25.7559069966,369.374888842,0.0,249.203635341,249.203635341,6.55444159923,0.0,6.55444159923
 07/01  10:00:00,1026.66547675,25.9156595421,381.572058987,0.0,249.203635341,249.203635341,6.55125845756,0.0,6.55125845756
 07/01  11:00:00,1031.99930364,25.739383151,387.080473606,0.0,249.203635341,249.203635341,6.55876052944,0.0,6.55876052944
 07/01  12:00:00,1034.11283176,25.7394777597,389.195175636,0.0,249.203635341,249.203635341,6.55310335935,0.0,6.55310335935
 07/01  13:00:00,1033.07601624,25.7714797702,388.126778166,0.0,249.203635341,249.203635341,6.5513221374,0.0,6.5513221374
 07/01  14:00:00,787.078909476,25.739383151,391.367096253,0.0,74.7610906023,174.442544739,4.3695936011,0.0,4.3695936011
 07/01  15:00:00,788.731783826,25.825558083,392.934639614,0.0,74.7610906023,174.442544739,4.36743359186,0.0,4.36743359186
 07/01  16:00:00,833.874581453,26.5505785051,388.463203167,0.0,74.7610906023,174.442544739,4.36867486748,0.0,4.36867486748
 07/01  17:00:00,794.785955769,26.7267129568,387.29589856,0.0,24.9203635341,149.522181205,2.18975983291,0.0,2.18975983291
 07/01  18:00:00,548.065769185,11.6238848331,193.314872116,0.0,24.9203635341,149.522181205,2.1900020612,0.0,2.1900020612
 07/01  19:00:00,519.408970158,10.941616378,186.10456267,0.0,24.9203635341,149.522181205,2.19004857128,0.0,2.19004857128
 07/01  20:00:00,323.485085465,0.0,0.0,0.0,24.9203635341,149.522181205,4.35978220073,0.0,4.35978220073
 07/01  21:00:00,299.041534867,0.0,0.0,0.0,24.9203635341,149.522181205,2.1912528056,0.0,2.1912528056
 07/01  22:00:00,274.595449017,0.0,0.0,0.0,24.9203635341,149.522181205,2.18875704665,0.0,2.18875704665
 07/01  23:00:00,250.151053028,0.0,0.0,0.0,24.9203635341,149.522181205,2.1886812934,0.0,2.1886812934
 07/01  24:00:00,237.928854979,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/02  01:00:00,237.928432464,0.0,0.0,0.0,24.9203635341,149.522181205,2.18797901308,0.0,2.18797901308
 07/02  02:00:00,237.928432794,0.0,0.0,0.0,24.9203635341,149.522181205,2.18801311798,0.0,2.18801311798
 07/02  03:00:00,237.928431837,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/02  04:00:00,250.15063009,0.0,0.0,0.0,24.9203635341,149.522181205,2.18804708717,0.0,2.18804708717
 07/02  05:00:00,257.508959797,0.0,0.0,0.0,24.9203635341,149.522181205,2.19000514994,0.0,2.19000514994
 07/02  06:00:00,272.221817427,0.0,0.0,0.0,24.9203635341,149.522181205,2.18805651313,0.0,2.18805651313
 07/02  07:00:00,296.666212626,0.0,0.0,0.0,24.9203635341,149.522181205,2.18809089105,0.0,2.18809089105
 07/02  08:00:00,372.580902669,3.75847409375,59.3850196877,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/02  09:00:00,640.302031409,18.8806679972,285.058256718,0.0,24.9203635341,149.522181205,2.18816449444,0.0,2.18816449444
 07/02  10:00:00,490.816279159,11.244979237,196.248757226,0.0,24.9203635341,149.522181205,2.18815849551,0.0,2.18815849551
 07/02  11:00:00,440.343548373,10.6082269431,176.70257542,0.0,24.9203635341,149.522181205,2.18939770084,0.0,2.18939770084
 07/02  12:00:00,211.111672697,0.0,0.0,0.0,24.9203635341,149.522181205,2.18918542853,0.0,2.18918542853
 07/02  13:00:00,211.112940086,0.0,0.0,0.0,24.9203635341,149.522181205,2.19120284814,0.0,2.19120284814
 07/02  14:00:00,211.111672801,0.0,0.0,0.0,24.9203635341,149.522181205,2.18935842399,0.0,2.18935842399
 07/02  15:00:00,577.260565297,18.2632981629,284.814541765,0.0,24.9203635341,149.522181205,2.18816592551,0.0,2.18816592551
 07/02  16:00:00,586.943568511,16.3674541145,254.512586834,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/02  17:00:00,711.445227819,20.5243276903,324.174800983,0.0,24.9203635341,149.522181205,2.18808003737,0.0,2.18808003737
 07/02  18:00:00,632.680819452,16.3734048979,263.577292961,0.0,24.9203635341,149.522181205,2.18815408634,0.0,2.18815408634
 07/02  19:00:00,507.97249441,9.90502747842,176.808396397,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/02  20:00:00,323.483817356,0.0,0.0,0.0,24.9203635341,149.522181205,2.18814730847,0.0,2.18814730847
 07/02  21:00:00,299.040688687,0.0,0.0,0.0,24.9203635341,149.522181205,2.190029501,0.0,2.190029501
 07/02  22:00:00,274.595026141,0.0,0.0,0.0,24.9203635341,149.522181205,2.18815628874,0.0,2.18815628874
 07/02  23:00:00,250.150629523,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/02  24:00:00,237.928432399,0.0,0.0,0.0,24.9203635341,149.522181205,2.18799201845,0.0,2.18799201845
 07/03  01:00:00,287.769581515,0.0,0.0,0.0,24.9203635341,199.362908273,2.18877214734,0.0,2.18877214734
 07/03  02:00:00,287.76958131,0.0,0.0,0.0,24.9203635341,199.362908273,2.18869425698,0.0,2.18869425698
 07/03  03:00:00,287.769580906,0.0,0.0,0.0,24.9203635341,199.362908273,2.18861631746,0.0,2.18861631746
 07/03  04:00:00,299.991778552,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/03  05:00:00,332.270472087,0.0,0.0,0.0,49.8407270682,199.362908273,4.36088361192,0.0,4.36088361192
 07/03  06:00:00,825.044351961,29.2495027825,367.434578108,0.0,49.8407270682,199.362908273,2.21428176049,0.0245457985243,2.18973596197
 07/03  07:00:00,933.969635492,25.739383151,355.879377992,0.0,149.522181205,199.362908273,4.43965283535,0.0654554764814,4.37419735887
 07/03  08:00:00,1496.49037762,26.9726801701,366.440764417,0.0,448.566543614,448.566543614,10.9550535355,0.0,10.9550535355
 07/03  09:00:00,1465.41009038,29.7315992061,368.878112935,0.0,448.566543614,448.566543614,13.1541294786,0.0,13.1541294786
 07/03  10:00:00,1406.69356036,30.7326057964,358.048931211,0.0,448.566543614,448.566543614,10.965362718,0.0,10.965362718
 07/03  11:00:00,1407.53342075,30.7221852979,358.895849379,0.0,448.566543614,448.566543614,15.3812164968,0.0,15.3812164968
 07/03  12:00:00,1360.22654093,28.0141783025,364.133473093,0.0,448.566543614,398.725816546,17.6275346847,0.0,17.6275346847
 07/03  13:00:00,1395.71103313,32.2032777389,345.589404854,0.0,448.566543614,448.566543614,17.6139610008,0.0,17.6139610008
 07/03  14:00:00,1398.12268253,33.3303951739,346.88238401,0.0,448.566543614,448.566543614,8.76485770746,0.0,8.76485770746
 07/03  15:00:00,1395.19767053,35.9906036904,341.297587669,0.0,448.566543614,448.566543614,10.9497397274,0.0,10.9497397274
 07/03  16:00:00,1438.31789456,38.5508932085,333.147809353,0.0,448.566543614,448.566543614,13.1767108181,0.0,13.1767108181
 07/03  17:00:00,1330.38454945,34.1623315162,342.350310577,0.0,348.885089477,398.725816546,8.74559233843,0.0,8.74559233843
 07/03  18:00:00,1144.84331371,28.5502853712,361.718318678,0.0,249.203635341,299.044362409,6.55393835893,0.0,6.55393835893
 07/03  19:00:00,1136.80317569,26.7302155074,371.401516103,0.0,249.203635341,299.044362409,4.36936494424,0.0,4.36936494424
 07/03  20:00:00,1035.35744822,25.7538526526,377.735153469,0.0,149.522181205,249.203635341,6.54789053546,0.0,6.54789053546
 07/03  21:00:00,1013.81927914,25.739383151,380.659651295,0.0,149.522181205,249.203635341,2.19044439103,0.0,2.19044439103
 07/03  22:00:00,349.356538212,0.0,0.0,0.0,49.8407270682,199.362908273,2.1886179655,0.0,2.1886179655
 07/03  23:00:00,299.991778918,0.0,0.0,0.0,24.9203635341,199.362908273,2.1887786612,0.0,2.1887786612
 07/03  24:00:00,287.769580635,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/04  01:00:00,237.928431111,0.0,0.0,0.0,24.9203635341,149.522181205,2.18807515406,0.0,2.18807515406
 07/04  02:00:00,237.928431733,0.0,0.0,0.0,24.9203635341,149.522181205,2.18810676699,0.0,2.18810676699
 07/04  03:00:00,237.928430946,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/04  04:00:00,250.150628799,0.0,0.0,0.0,24.9203635341,149.522181205,2.1881382653,0.0,2.1881382653
 07/04  05:00:00,257.50895787,0.0,0.0,0.0,24.9203635341,149.522181205,2.18977039338,0.0,2.18977039338
 07/04  06:00:00,272.221816313,0.0,0.0,0.0,24.9203635341,149.522181205,2.18814360737,0.0,2.18814360737
 07/04  07:00:00,737.941396671,20.1259282083,340.383427026,0.0,24.9203635341,149.522181205,2.18813589745,0.0,2.18813589745
 07/04  08:00:00,689.397810849,16.7273861873,298.568406331,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/04  09:00:00,698.572849488,20.2262222635,337.581165854,0.0,24.9203635341,149.522181205,2.18770028411,0.0,2.18770028411
 07/04  10:00:00,621.173696094,16.7395706888,315.887501517,0.0,24.9203635341,149.522181205,2.18813912784,0.0,2.18813912784
 07/04  11:00:00,637.731650095,17.6887982721,333.842733668,0.0,24.9203635341,149.522181205,2.18933397354,0.0,2.18933397354
 07/04  12:00:00,493.497684939,9.96666248338,213.761268321,0.0,24.9203635341,149.522181205,2.18935365357,0.0,2.18935365357
 07/04  13:00:00,563.899396973,10.7722009484,272.631218808,0.0,24.9203635341,149.522181205,2.19127470677,0.0,2.19127470677
 07/04  14:00:00,463.052127694,6.80464357413,176.268828171,0.0,24.9203635341,149.522181205,2.18928701828,0.0,2.18928701828
 07/04  15:00:00,646.386106556,18.2890103131,337.546706691,0.0,24.9203635341,149.522181205,2.18815459176,0.0,2.18815459176
 07/04  16:00:00,711.64188636,16.7421553299,356.750815966,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/04  17:00:00,773.243981449,20.208285568,375.24690169,0.0,24.9203635341,149.522181205,2.18814643594,0.0,2.18814643594
 07/04  18:00:00,741.823913212,16.8158734691,350.192581223,0.0,24.9203635341,149.522181205,2.18813829717,0.0,2.18813829717
 07/04  19:00:00,743.584670518,20.0623318485,361.70562521,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/04  20:00:00,361.088066981,0.333389434883,26.5849071293,0.0,24.9203635341,149.522181205,2.18813017285,0.0,2.18813017285
 07/04  21:00:00,299.040686721,0.0,0.0,0.0,24.9203635341,149.522181205,2.18976482326,0.0,2.18976482326
 07/04  22:00:00,274.595025071,0.0,0.0,0.0,24.9203635341,149.522181205,2.18801532875,0.0,2.18801532875
 07/04  23:00:00,250.150628521,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/04  24:00:00,237.928431158,0.0,0.0,0.0,24.9203635341,149.522181205,2.18804677334,0.0,2.18804677334
 07/05  01:00:00,287.769580179,0.0,0.0,0.0,24.9203635341,199.362908273,2.18858500679,0.0,2.18858500679
 07/05  02:00:00,287.76958007,0.0,0.0,0.0,24.9203635341,199.362908273,2.18874350034,0.0,2.18874350034
 07/05  03:00:00,287.769579638,0.0,0.0,0.0,24.9203635341,199.362908273,2.18866338003,0.0,2.18866338003
 07/05  04:00:00,299.991777177,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/05  05:00:00,340.814136571,0.0,0.0,0.0,49.8407270682,199.362908273,4.36096500473,0.0,4.36096500473
 07/05  06:00:00,841.802025356,29.4019039699,381.320085747,0.0,49.8407270682,199.362908273,2.18977403806,0.0,2.18977403806
 07/05  07:00:00,973.994523577,25.739383151,393.04419089,0.0,149.522181205,199.362908273,4.37382685048,0.0,4.37382685048
 07/05  08:00:00,1517.03439592,26.3903844165,387.178310676,0.0,448.566543614,448.566543614,10.9550370245,0.0,10.9550370245
 07/05  09:00:00,1477.04115532,27.5481780917,382.692608861,0.0,448.566543614,448.566543614,13.1540177228,0.0,13.1540177228
 07/05  10:00:00,1413.81098403,29.0412558454,366.857715428,0.0,448.566543614,448.566543614,10.9651921088,0.0,10.9651921088
 07/05  11:00:00,1415.88553119,30.5062528065,367.463904629,0.0,448.566543614,448.566543614,15.380811914,0.0,15.380811914
 07/05  12:00:00,1388.13260122,28.2008920431,391.852834744,0.0,448.566543614,398.725816546,17.6268320053,0.0,17.6268320053
 07/05  13:00:00,1417.49283611,31.9288566652,367.645644207,0.0,448.566543614,448.566543614,15.4137846356,0.0,15.4137846356
 07/05  14:00:00,1402.21599078,32.9369811257,351.369114555,0.0,448.566543614,448.566543614,10.9515053315,0.0,10.9515053315
 07/05  15:00:00,1393.82557649,35.5892390608,340.326868372,0.0,448.566543614,448.566543614,10.9492096599,0.0,10.9492096599
 07/05  16:00:00,1440.5541757,37.826566452,335.924708295,0.0,448.566543614,448.566543614,13.175921667,0.0,13.175921667
 07/05  17:00:00,1330.83956063,33.549556819,343.350280522,0.0,348.885089477,398.725816546,8.74620680842,0.0,8.74620680842
 07/05  18:00:00,1139.39032214,28.5092823325,356.306335247,0.0,249.203635341,299.044362409,6.55625696045,0.0,6.55625696045
 07/05  19:00:00,1133.84518465,26.7805837003,368.393161058,0.0,249.203635341,299.044362409,4.36975247048,0.0,4.36975247048
 07/05  20:00:00,1043.78071407,25.739383151,386.172893616,0.0,149.522181205,249.203635341,6.54820297315,0.0,6.54820297315
 07/05  21:00:00,1028.906743,25.739383151,395.747116659,0.0,149.522181205,249.203635341,2.19030776232,0.0,2.19030776232
 07/05  22:00:00,349.356536869,0.0,0.0,0.0,49.8407270682,199.362908273,2.18872055473,0.0,2.18872055473
 07/05  23:00:00,299.991777352,0.0,0.0,0.0,24.9203635341,199.362908273,2.18864031537,0.0,2.18864031537
 07/05  24:00:00,287.769579345,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/06  01:00:00,287.769579175,0.0,0.0,0.0,24.9203635341,199.362908273,2.18855908957,0.0,2.18855908957
 07/06  02:00:00,287.769579417,0.0,0.0,0.0,24.9203635341,199.362908273,2.18871646977,0.0,2.18871646977
 07/06  03:00:00,287.76957945,0.0,0.0,0.0,24.9203635341,199.362908273,2.18863530567,0.0,2.18863530567
 07/06  04:00:00,299.991777085,0.0,0.0,0.0,24.9203635341,199.362908273,2.18855411077,0.0,2.18855411077
 07/06  05:00:00,340.81413502,0.0,0.0,0.0,49.8407270682,199.362908273,2.19059530282,0.0,2.19059530282
 07/06  06:00:00,832.139536255,29.9288139751,372.872328945,0.0,49.8407270682,199.362908273,2.18990033322,0.0,2.18990033322
 07/06  07:00:00,936.137512486,25.739383151,357.979966236,0.0,149.522181205,199.362908273,6.55185818709,0.0,6.55185818709
 07/06  08:00:00,1498.2416087,27.7547055909,367.359352513,0.0,448.566543614,448.566543614,10.9567074793,0.0,10.9567074793
 07/06  09:00:00,1472.27205033,30.4099235718,375.061760112,0.0,448.566543614,448.566543614,10.9659503236,0.0,10.9659503236
 07/06  10:00:00,1409.24009884,32.3440185655,358.98408061,0.0,448.566543614,448.566543614,13.1543232159,0.0,13.1543232159
 07/06  11:00:00,1401.95241063,32.8020265287,351.235014022,0.0,448.566543614,448.566543614,13.1845118256,0.0,13.1845118256
 07/06  12:00:00,1354.17143469,29.7239545615,356.368610116,0.0,448.566543614,398.725816546,17.6254641238,0.0,17.6254641238
 07/06  13:00:00,1394.63484877,34.2872684159,342.429250339,0.0,448.566543614,448.566543614,17.6140186172,0.0,17.6140186172
 07/06  14:00:00,1393.73665844,35.401726501,340.425044197,0.0,448.566543614,448.566543614,10.9502374163,0.0,10.9502374163
 07/06  15:00:00,1391.89795233,37.6201766572,336.3683076,0.0,448.566543614,448.566543614,8.76328625385,0.0,8.76328625385
 07/06  16:00:00,1441.49130265,38.4918127714,336.196587704,0.0,448.566543614,448.566543614,13.1782361118,0.0,13.1782361118
 07/06  17:00:00,1345.82927175,31.0276889498,360.861868462,0.0,348.885089477,398.725816546,8.74544950141,0.0,8.74544950141
 07/06  18:00:00,1168.64265897,26.073947761,387.994013436,0.0,249.203635341,299.044362409,6.55464790667,0.0,6.55464790667
 07/06  19:00:00,1151.1448433,25.9574209881,386.515983155,0.0,249.203635341,299.044362409,4.36918797785,0.0,4.36918797785
 07/06  20:00:00,1047.51564211,25.739383151,389.907823393,0.0,149.522181205,249.203635341,6.54819269708,0.0,6.54819269708
 07/06  21:00:00,1024.93357719,25.739383151,391.773952354,0.0,149.522181205,249.203635341,2.19031022496,0.0,2.19031022496
 07/06  22:00:00,349.356536303,0.0,0.0,0.0,49.8407270682,199.362908273,2.18872711055,0.0,2.18872711055
 07/06  23:00:00,299.991777147,0.0,0.0,0.0,24.9203635341,199.362908273,2.1887641333,0.0,2.1887641333
 07/06  24:00:00,287.769578929,0.0,0.0,0.0,24.9203635341,199.362908273,2.18868285251,0.0,2.18868285251
 07/07  01:00:00,287.769578015,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/07  02:00:00,287.76957842,0.0,0.0,0.0,24.9203635341,199.362908273,2.1885998793,0.0,2.1885998793
 07/07  03:00:00,287.769578801,0.0,0.0,0.0,24.9203635341,199.362908273,2.18875591725,0.0,2.18875591725
 07/07  04:00:00,299.991776622,0.0,0.0,0.0,24.9203635341,199.362908273,2.18867372306,0.0,2.18867372306
 07/07  05:00:00,340.81413385,0.0,0.0,0.0,49.8407270682,199.362908273,2.19059032962,0.0,2.19059032962
 07/07  06:00:00,845.666080161,30.4073321085,384.178714454,0.0,49.8407270682,199.362908273,2.1899354654,0.0,2.1899354654
 07/07  07:00:00,974.694987802,25.739383151,393.744658258,0.0,149.522181205,199.362908273,6.55128143587,0.0,6.55128143587
 07/07  08:00:00,1512.10001858,28.3955957524,380.238732976,0.0,448.566543614,448.566543614,10.9554115383,0.0,10.9554115383
 07/07  09:00:00,1458.73298498,31.1597694484,360.772847391,0.0,448.566543614,448.566543614,10.9635982229,0.0,10.9635982229
 07/07  10:00:00,1401.32236302,33.1486576846,350.261719215,0.0,448.566543614,448.566543614,13.1562593178,0.0,13.1562593178
 07/07  11:00:00,1398.11933547,34.0189206938,346.185044282,0.0,448.566543614,448.566543614,13.1864910242,0.0,13.1864910242
 07/07  12:00:00,1352.4424759,31.1121136773,353.251502822,0.0,448.566543614,398.725816546,17.627696218,0.0,17.627696218
 07/07  13:00:00,1398.69393252,35.2409550868,345.534655143,0.0,448.566543614,448.566543614,17.611770672,0.0,17.611770672
 07/07  14:00:00,1394.17547919,36.1539276833,340.111668078,0.0,448.566543614,448.566543614,10.9515289026,0.0,10.9515289026
 07/07  15:00:00,1392.15312133,38.1994802409,336.044175712,0.0,448.566543614,448.566543614,8.76303301832,0.0,8.76303301832
 07/07  16:00:00,1442.79436306,39.9711614751,336.020299717,0.0,448.566543614,448.566543614,15.3692256469,0.0,15.3692256469
 07/07  17:00:00,1334.53154467,34.878261501,345.713575713,0.0,348.885089477,398.725816546,6.5644221932,0.0,6.5644221932
 07/07  18:00:00,1152.66505817,27.840329131,370.250034411,0.0,249.203635341,299.044362409,6.55544735387,0.0,6.55544735387
 07/07  19:00:00,1147.24638381,26.2419461621,382.333000265,0.0,249.203635341,299.044362409,6.54419988188,0.0,6.54419988188
 07/07  20:00:00,1045.73321231,25.7397901408,388.124989852,0.0,149.522181205,249.203635341,4.37185738432,0.0,4.37185738432
 07/07  21:00:00,1025.76805175,25.739383151,392.608427745,0.0,149.522181205,249.203635341,2.19057241115,0.0,2.19057241115
 07/07  22:00:00,349.356535668,0.0,0.0,0.0,49.8407270682,199.362908273,2.18875037709,0.0,2.18875037709
 07/07  23:00:00,299.991776736,0.0,0.0,0.0,24.9203635341,199.362908273,2.18854822629,0.0,2.18854822629
 07/07  24:00:00,287.769578723,0.0,0.0,0.0,24.9203635341,199.362908273,2.18870430225,0.0,2.18870430225
 07/08  01:00:00,237.928850632,0.0,0.0,0.0,24.9203635341,149.522181205,2.18862051384,0.0,2.18862051384
 07/08  02:00:00,237.928850447,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/08  03:00:00,237.928850936,0.0,0.0,0.0,24.9203635341,149.522181205,2.18877538131,0.0,2.18877538131
 07/08  04:00:00,250.151048948,0.0,0.0,0.0,24.9203635341,149.522181205,2.18869222842,0.0,2.18869222842
 07/08  05:00:00,266.053042315,0.0,0.0,0.0,24.9203635341,149.522181205,2.19048430052,0.0,2.19048430052
 07/08  06:00:00,848.034230714,29.8381665409,387.116030863,0.0,49.8407270682,199.362908273,2.18957310775,0.0,2.18957310775
 07/08  07:00:00,867.811266586,25.7701130409,386.515038056,0.0,49.8407270682,199.362908273,4.36459718176,0.0,4.36459718176
 07/08  08:00:00,1100.63981379,26.9120571821,368.996319535,0.0,249.203635341,249.203635341,4.3696650424,0.0,4.3696650424
 07/08  09:00:00,1061.27778072,27.2067115808,366.003695858,0.0,249.203635341,249.203635341,6.55469393145,0.0,6.55469393145
 07/08  10:00:00,1012.5707069,26.6857056639,366.707260438,0.0,249.203635341,249.203635341,6.55063391666,0.0,6.55063391666
 07/08  11:00:00,1014.47141368,25.8501057213,369.44188235,0.0,249.203635341,249.203635341,6.55785122586,0.0,6.55785122586
 07/08  12:00:00,1019.92566386,25.739383151,375.00812072,0.0,249.203635341,249.203635341,6.55312812638,0.0,6.55312812638
 07/08  13:00:00,1023.56266565,25.8020827646,378.582841977,0.0,249.203635341,249.203635341,6.55127527542,0.0,6.55127527542
 07/08  14:00:00,778.284954437,25.739383151,382.573154964,0.0,74.7610906023,174.442544739,4.36954219483,0.0,4.36954219483
 07/08  15:00:00,779.861698777,25.739383151,384.15074147,0.0,74.7610906023,174.442544739,4.36735855008,0.0,4.36735855008
 07/08  16:00:00,825.981932939,25.8958063429,381.225339826,0.0,74.7610906023,174.442544739,4.36855830599,0.0,4.36855830599
 07/08  17:00:00,787.113808502,26.5437252468,379.806745425,0.0,24.9203635341,149.522181205,2.18971288768,0.0,2.18971288768
 07/08  18:00:00,591.288825986,14.1406287004,230.00550395,0.0,24.9203635341,149.522181205,2.19000962446,0.0,2.19000962446
 07/08  19:00:00,448.107538165,8.18372705727,131.125111011,0.0,24.9203635341,149.522181205,2.18998400587,0.0,2.18998400587
 07/08  20:00:00,323.485079028,0.0,0.0,0.0,24.9203635341,149.522181205,4.35962973351,0.0,4.35962973351
 07/08  21:00:00,299.041526576,0.0,0.0,0.0,24.9203635341,149.522181205,2.19115686938,0.0,2.19115686938
