Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 07/08  22:00:00,274.59544431,0.0,0.0,0.0,24.9203635341,149.522181205,2.18866651238,0.0,2.18866651238
 07/08  23:00:00,250.151048324,0.0,0.0,0.0,24.9203635341,149.522181205,2.18858323907,0.0,2.18858323907
 07/08  24:00:00,237.928850426,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/09  01:00:00,237.928428972,0.0,0.0,0.0,24.9203635341,149.522181205,2.18807421566,0.0,2.18807421566
 07/09  02:00:00,237.928429119,0.0,0.0,0.0,24.9203635341,149.522181205,2.18810059189,0.0,2.18810059189
 07/09  03:00:00,237.928428131,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/09  04:00:00,250.150626737,0.0,0.0,0.0,24.9203635341,149.522181205,2.18812687913,0.0,2.18812687913
 07/09  05:00:00,266.052620078,0.0,0.0,0.0,24.9203635341,149.522181205,2.18987006754,0.0,2.18987006754
 07/09  06:00:00,272.221813896,0.0,0.0,0.0,24.9203635341,149.522181205,2.18812085091,0.0,2.18812085091
 07/09  07:00:00,296.666208734,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/09  08:00:00,296.666208708,0.0,0.0,0.0,24.9203635341,149.522181205,2.18814702517,0.0,2.18814702517
 07/09  09:00:00,508.036361504,11.2754222813,194.713391365,0.0,24.9203635341,149.522181205,2.18813473068,0.0,2.18813473068
 07/09  10:00:00,293.092074268,3.49162372304,64.4736490531,0.0,24.9203635341,149.522181205,2.18812164339,0.0,2.18812164339
 07/09  11:00:00,409.447675242,8.25043270881,151.369048832,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/09  12:00:00,211.111667243,0.0,0.0,0.0,24.9203635341,149.522181205,2.18936614648,0.0,2.18936614648
 07/09  13:00:00,211.112932239,0.0,0.0,0.0,24.9203635341,149.522181205,4.36216122045,0.0,4.36216122045
 07/09  14:00:00,443.83739039,11.3237788125,180.251931169,0.0,24.9203635341,149.522181205,2.18935917206,0.0,2.18935917206
 07/09  15:00:00,496.846823769,14.3215223502,222.358557268,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/09  16:00:00,666.064294328,20.4846663903,315.50012623,0.0,24.9203635341,149.522181205,2.18814675746,0.0,2.18814675746
 07/09  17:00:00,622.212489538,16.419971611,253.062399541,0.0,24.9203635341,149.522181205,2.1880739072,0.0,2.1880739072
 07/09  18:00:00,645.155829646,15.8670923166,271.215644391,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/09  19:00:00,364.192252307,3.42494583606,65.9858493639,0.0,24.9203635341,149.522181205,2.18814030007,0.0,2.18814030007
 07/09  20:00:00,323.483813878,0.0,0.0,0.0,24.9203635341,149.522181205,2.18812624488,0.0,2.18812624488
 07/09  21:00:00,299.040682336,0.0,0.0,0.0,24.9203635341,149.522181205,2.18979361365,0.0,2.18979361365
 07/09  22:00:00,274.595022237,0.0,0.0,0.0,24.9203635341,149.522181205,2.18812001118,0.0,2.18812001118
 07/09  23:00:00,250.15062594,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/09  24:00:00,237.928429171,0.0,0.0,0.0,24.9203635341,149.522181205,2.18814611858,0.0,2.18814611858
 07/10  01:00:00,287.76957713,0.0,0.0,0.0,24.9203635341,199.362908273,2.18875857065,0.0,2.18875857065
 07/10  02:00:00,287.769576672,0.0,0.0,0.0,24.9203635341,199.362908273,2.18867361302,0.0,2.18867361302
 07/10  03:00:00,287.769576359,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/10  04:00:00,299.991774562,0.0,0.0,0.0,24.9203635341,199.362908273,2.18858860699,0.0,2.18858860699
 07/10  05:00:00,340.814131664,0.0,0.0,0.0,49.8407270682,199.362908273,2.19049226213,0.0,2.19049226213
 07/10  06:00:00,847.533951686,29.9498389465,386.504080997,0.0,49.8407270682,199.362908273,4.35974556125,0.0,4.35974556125
 07/10  07:00:00,965.443475777,25.739383151,384.49315441,0.0,149.522181205,199.362908273,4.37471920571,0.0,4.37471920571
 07/10  08:00:00,1514.86630278,27.1817455019,384.218876636,0.0,448.566543614,448.566543614,10.9543860403,0.0,10.9543860403
 07/10  09:00:00,1473.83903853,29.4990329816,377.539658305,0.0,448.566543614,448.566543614,13.1512123683,0.0,13.1512123683
 07/10  10:00:00,1423.93367026,31.0478223011,374.973866429,0.0,448.566543614,448.566543614,10.967622985,0.0,10.967622985
 07/10  11:00:00,1411.94768145,32.7004536206,361.331870759,0.0,448.566543614,448.566543614,15.3825976962,0.0,15.3825976962
 07/10  12:00:00,1361.82771946,30.2677680493,363.481116774,0.0,448.566543614,398.725816546,17.6265954617,0.0,17.6265954617
 07/10  13:00:00,1403.71658506,34.4975121483,351.300773515,0.0,448.566543614,448.566543614,15.4113615387,0.0,15.4113615387
 07/10  14:00:00,1399.54305605,36.0369787194,345.596203223,0.0,448.566543614,448.566543614,10.9511204865,0.0,10.9511204865
 07/10  15:00:00,1397.40737734,38.0527768925,341.445148777,0.0,448.566543614,448.566543614,10.9472148185,0.0,10.9472148185
 07/10  16:00:00,1446.93261194,39.2177150169,340.912019728,0.0,448.566543614,448.566543614,13.1714732704,0.0,13.1714732704
 07/10  17:00:00,1342.11117506,34.3408282762,353.830639551,0.0,348.885089477,398.725816546,8.74553561027,0.0,8.74553561027
 07/10  18:00:00,1161.27640602,28.0972754228,378.604440235,0.0,249.203635341,299.044362409,6.55406612433,0.0,6.55406612433
 07/10  19:00:00,1156.33676082,26.4817333567,391.18359531,0.0,249.203635341,299.044362409,4.36960652391,0.0,4.36960652391
 07/10  20:00:00,1047.43303751,25.739383151,389.825227854,0.0,149.522181205,249.203635341,4.37192807961,0.0,4.37192807961
 07/10  21:00:00,1017.44285141,25.739383151,384.283229162,0.0,149.522181205,249.203635341,4.36091810255,0.0,4.36091810255
 07/10  22:00:00,349.356533466,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 07/10  23:00:00,299.991774759,0.0,0.0,0.0,24.9203635341,199.362908273,2.18871002891,0.0,2.18871002891
 07/10  24:00:00,287.769577179,0.0,0.0,0.0,24.9203635341,199.362908273,2.18862495817,0.0,2.18862495817
 07/11  01:00:00,287.769576673,0.0,0.0,0.0,24.9203635341,199.362908273,2.18830118476,0.0,2.18830118476
 07/11  02:00:00,287.769576194,0.0,0.0,0.0,24.9203635341,199.362908273,2.1886906008,0.0,2.1886906008
 07/11  03:00:00,287.769575833,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/11  04:00:00,299.991773997,0.0,0.0,0.0,24.9203635341,199.362908273,2.18860473042,0.0,2.18860473042
 07/11  05:00:00,340.814130861,0.0,0.0,0.0,49.8407270682,199.362908273,2.19050629311,0.0,2.19050629311
 07/11  06:00:00,845.421620109,30.6308302799,383.710758853,0.0,49.8407270682,199.362908273,4.35977138134,0.0,4.35977138134
 07/11  07:00:00,967.379595418,25.739383151,386.429276212,0.0,149.522181205,199.362908273,4.37473238442,0.0,4.37473238442
 07/11  08:00:00,1516.19048122,28.6144062073,384.110398167,0.0,448.566543614,448.566543614,10.9543703316,0.0,10.9543703316
 07/11  09:00:00,1480.58101725,31.1755395596,382.605134552,0.0,448.566543614,448.566543614,13.1511523425,0.0,13.1511523425
 07/11  10:00:00,1423.65749658,32.6821348399,373.063384409,0.0,448.566543614,448.566543614,10.9675403804,0.0,10.9675403804
 07/11  11:00:00,1411.84762468,34.2097385601,359.722533931,0.0,448.566543614,448.566543614,15.3828254946,0.0,15.3828254946
 07/11  12:00:00,1359.8815105,31.2560332602,360.546648729,0.0,448.566543614,398.725816546,17.6262923888,0.0,17.6262923888
 07/11  13:00:00,1400.8563636,35.553468513,347.384601459,0.0,448.566543614,448.566543614,15.411048144,0.0,15.411048144
 07/11  14:00:00,1399.55881838,36.5528566956,345.096091449,0.0,448.566543614,448.566543614,10.9509040279,0.0,10.9509040279
 07/11  15:00:00,1397.55146265,38.5328023367,341.109211958,0.0,448.566543614,448.566543614,10.946977854,0.0,10.946977854
 07/11  16:00:00,1447.05281879,40.3380540715,339.91189171,0.0,448.566543614,448.566543614,13.1711288506,0.0,13.1711288506
 07/11  17:00:00,1345.32818485,33.7957827998,357.592698103,0.0,348.885089477,398.725816546,8.74531131716,0.0,8.74531131716
 07/11  18:00:00,1165.83426697,27.92466878,383.3349097,0.0,249.203635341,299.044362409,6.55389593641,0.0,6.55389593641
 07/11  19:00:00,1155.91436793,26.4727252954,390.770212371,0.0,249.203635341,299.044362409,4.36949196637,0.0,4.36949196637
 07/11  20:00:00,1038.56733439,25.739383151,380.959526877,0.0,149.522181205,249.203635341,4.37180776365,0.0,4.37180776365
 07/11  21:00:00,1012.42359222,25.739383151,379.263971236,0.0,149.522181205,249.203635341,2.19055788079,0.0,2.19055788079
 07/11  22:00:00,349.356533024,0.0,0.0,0.0,49.8407270682,199.362908273,2.18874046752,0.0,2.18874046752
 07/11  23:00:00,299.991774265,0.0,0.0,0.0,24.9203635341,199.362908273,2.18865327214,0.0,2.18865327214
 07/11  24:00:00,287.769576705,0.0,0.0,0.0,24.9203635341,199.362908273,2.18856732694,0.0,2.18856732694
 07/12  01:00:00,287.769576038,0.0,0.0,0.0,24.9203635341,199.362908273,2.18871793728,0.0,2.18871793728
 07/12  02:00:00,287.769575588,0.0,0.0,0.0,24.9203635341,199.362908273,2.18863126998,0.0,2.18863126998
 07/12  03:00:00,287.769575349,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/12  04:00:00,299.991773633,0.0,0.0,0.0,24.9203635341,199.362908273,2.18854456119,0.0,2.18854456119
 07/12  05:00:00,340.814129907,0.0,0.0,0.0,49.8407270682,199.362908273,2.19044414906,0.0,2.19044414906
 07/12  06:00:00,841.049502842,30.8527482088,379.116724295,0.0,49.8407270682,199.362908273,4.35970897038,0.0,4.35970897038
 07/12  07:00:00,968.129491379,25.739383151,387.179174315,0.0,149.522181205,199.362908273,4.37459977187,0.0,4.37459977187
 07/12  08:00:00,1494.99088481,30.033036472,361.492174371,0.0,448.566543614,448.566543614,10.954725277,0.0,10.954725277
 07/12  09:00:00,1440.15337729,33.9494472494,339.554555539,0.0,448.566543614,448.566543614,13.1506368011,0.0,13.1506368011
 07/12  10:00:00,1389.13546879,35.625568753,336.257202494,0.0,448.566543614,448.566543614,10.968715922,0.0,10.968715922
 07/12  11:00:00,1389.07624032,35.7322115602,336.152440183,0.0,448.566543614,448.566543614,15.3821217222,0.0,15.3821217222
 07/12  12:00:00,1335.49756278,31.9158653962,337.432986362,0.0,448.566543614,398.725816546,17.6253891139,0.0,17.6253891139
 07/12  13:00:00,1386.12279099,36.7944529178,333.33428291,0.0,448.566543614,448.566543614,15.4102117002,0.0,15.4102117002
 07/12  14:00:00,1390.31906053,37.7606000836,335.27885826,0.0,448.566543614,448.566543614,10.9503938446,0.0,10.9503938446
 07/12  15:00:00,1393.35349382,39.2760656596,336.167982653,0.0,448.566543614,448.566543614,10.9477726113,0.0,10.9477726113
 07/12  16:00:00,1440.86046112,40.767120603,333.290470124,0.0,448.566543614,448.566543614,13.1703429149,0.0,13.1703429149
 07/12  17:00:00,1332.07105693,34.8983964401,343.232961001,0.0,348.885089477,398.725816546,6.56405353399,0.0,6.56405353399
 07/12  18:00:00,1151.66152095,27.0142318624,370.072602196,0.0,249.203635341,299.044362409,7.18560661586,0.0,7.18560661586
 07/12  19:00:00,1145.09898998,26.1268416854,380.30072049,0.0,249.203635341,299.044362409,5.91521163391,0.0,5.91521163391
 07/12  20:00:00,1043.93470229,25.7393938963,386.32688579,0.0,149.522181205,249.203635341,4.37154569694,0.0,4.37154569694
 07/12  21:00:00,1017.67553946,25.739383151,384.515919756,0.0,149.522181205,249.203635341,2.19042976554,0.0,2.19042976554
 07/12  22:00:00,349.356532631,0.0,0.0,0.0,49.8407270682,199.362908273,2.18875522536,0.0,2.18875522536
 07/12  23:00:00,299.991773864,0.0,0.0,0.0,24.9203635341,199.362908273,2.18876213235,0.0,2.18876213235
 07/12  24:00:00,287.769576063,0.0,0.0,0.0,24.9203635341,199.362908273,2.18867536446,0.0,2.18867536446
 07/13  01:00:00,287.769575383,0.0,0.0,0.0,24.9203635341,199.362908273,2.18858743809,0.0,2.18858743809
 07/13  02:00:00,287.769574913,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/13  03:00:00,287.769574959,0.0,0.0,0.0,24.9203635341,199.362908273,2.18873740779,0.0,2.18873740779
 07/13  04:00:00,299.991773194,0.0,0.0,0.0,24.9203635341,199.362908273,2.18864990937,0.0,2.18864990937
 07/13  05:00:00,340.814129044,0.0,0.0,0.0,49.8407270682,199.362908273,2.19030977862,0.0,2.19030977862
 07/13  06:00:00,849.602749066,30.6600673007,387.862652268,0.0,49.8407270682,199.362908273,2.18999092899,0.0,2.18999092899
 07/13  07:00:00,970.669377545,25.739383151,389.719062845,0.0,149.522181205,199.362908273,6.55166281598,0.0,6.55166281598
 07/13  08:00:00,1497.85034667,29.2298078081,365.15486945,0.0,448.566543614,448.566543614,10.9551571519,0.0,10.9551571519
 07/13  09:00:00,1447.25538825,32.4307579676,348.02428867,0.0,448.566543614,448.566543614,10.9626849425,0.0,10.9626849425
 07/13  10:00:00,1391.60746741,34.6864983353,339.022456466,0.0,448.566543614,448.566543614,13.1578760437,0.0,13.1578760437
 07/13  11:00:00,1390.37736501,35.0021425022,337.731507134,0.0,448.566543614,448.566543614,15.3828597105,0.0,15.3828597105
 07/13  12:00:00,1344.93306922,31.2600142698,345.646099163,0.0,448.566543614,398.725816546,15.4229740941,0.0,15.4229740941
 07/13  13:00:00,1393.48835776,35.7547808053,339.81529313,0.0,448.566543614,448.566543614,17.6125150248,0.0,17.6125150248
 07/13  14:00:00,1394.58493193,36.6468999234,340.028171166,0.0,448.566543614,448.566543614,10.9507582855,0.0,10.9507582855
 07/13  15:00:00,1395.53690614,38.9374973669,338.689964998,0.0,448.566543614,448.566543614,8.76192381471,0.0,8.76192381471
 07/13  16:00:00,1443.51238503,40.6668536561,336.042660441,0.0,448.566543614,448.566543614,15.3644150048,0.0,15.3644150048
 07/13  17:00:00,1333.1206773,35.3224158463,343.858568678,0.0,348.885089477,398.725816546,6.56369343573,0.0,6.56369343573
 07/13  18:00:00,1151.83352064,27.9511867225,369.307652475,0.0,249.203635341,299.044362409,6.55550054195,0.0,6.55550054195
 07/13  19:00:00,1153.92279019,26.2094955105,389.041867171,0.0,249.203635341,299.044362409,6.54423548502,0.0,6.54423548502
 07/13  20:00:00,1049.01186148,25.739383151,391.404057326,0.0,149.522181205,249.203635341,4.37184090814,0.0,4.37184090814
 07/13  21:00:00,1015.8841218,25.739383151,382.724502995,0.0,149.522181205,249.203635341,2.19057490499,0.0,2.19057490499
 07/13  22:00:00,349.356532375,0.0,0.0,0.0,49.8407270682,199.362908273,2.18875380396,0.0,2.18875380396
 07/13  23:00:00,299.991773441,0.0,0.0,0.0,24.9203635341,199.362908273,2.18854677345,0.0,2.18854677345
 07/13  24:00:00,287.769575452,0.0,0.0,0.0,24.9203635341,199.362908273,2.1886967476,0.0,2.1886967476
 07/14  01:00:00,287.769574548,0.0,0.0,0.0,24.9203635341,199.362908273,2.18860798634,0.0,2.18860798634
 07/14  02:00:00,287.769574362,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/14  03:00:00,287.769574857,0.0,0.0,0.0,24.9203635341,199.362908273,2.18875700879,0.0,2.18875700879
 07/14  04:00:00,299.991772879,0.0,0.0,0.0,24.9203635341,199.362908273,2.18866875149,0.0,2.18866875149
 07/14  05:00:00,340.8141279,0.0,0.0,0.0,49.8407270682,199.362908273,2.19044879764,0.0,2.19044879764
 07/14  06:00:00,817.753179778,30.3232752881,360.020321618,0.0,49.8407270682,199.362908273,2.18999166061,0.0,2.18999166061
 07/14  07:00:00,939.291982977,25.8498399763,359.266268238,0.0,149.522181205,199.362908273,6.55745256479,0.00605103686264,6.55140152792
 07/14  08:00:00,1510.02144755,31.3586398026,375.197142642,0.0,448.566543614,448.566543614,10.9539520285,0.0,10.9539520285
 07/14  09:00:00,1464.36155403,34.4232916678,363.137923318,0.0,448.566543614,448.566543614,10.9622703852,0.0,10.9622703852
 07/14  10:00:00,1411.60383964,35.0673585194,358.624524487,0.0,448.566543614,448.566543614,13.1563498896,0.0,13.1563498896
 07/14  11:00:00,1402.77819416,35.0786411488,349.784216703,0.0,448.566543614,448.566543614,13.1861887745,0.0,13.1861887745
 07/14  12:00:00,1347.07796469,31.20086137,347.79828755,0.0,448.566543614,398.725816546,17.6266287032,0.0,17.6266287032
 07/14  13:00:00,1404.62173618,36.4021205271,350.301333231,0.0,448.566543614,448.566543614,17.6103088573,0.0,17.6103088573
 07/14  14:00:00,1402.28129816,37.6470108513,346.724429667,0.0,448.566543614,448.566543614,10.9508128813,0.0,10.9508128813
 07/14  15:00:00,1390.42899224,40.1610587981,333.156063237,0.0,448.566543614,448.566543614,8.76220174035,0.0,8.76220174035
 07/14  16:00:00,1433.69112478,42.1703504194,328.052024989,0.0,448.566543614,448.566543614,13.1782613444,0.0,13.1782613444
 07/14  17:00:00,1317.69611076,36.7573813423,331.502995875,0.0,348.885089477,398.725816546,8.74548408822,0.0,8.74548408822
 07/14  18:00:00,1118.34576025,29.1852458019,338.212207355,0.0,249.203635341,299.044362409,6.55464000498,0.0,6.55464000498
 07/14  19:00:00,1119.36615637,26.9517282108,354.419960364,0.0,249.203635341,299.044362409,4.36917795635,0.0,4.36917795635
 07/14  20:00:00,1028.03686292,25.7851940787,370.383247879,0.0,149.522181205,249.203635341,6.54810046255,0.0,6.54810046255
 07/14  21:00:00,1007.43969475,25.739383151,374.280076939,0.0,149.522181205,249.203635341,2.190289645,0.0,2.190289645
 07/14  22:00:00,349.35653193,0.0,0.0,0.0,49.8407270682,199.362908273,2.18870684561,0.0,2.18870684561
 07/14  23:00:00,299.99177275,0.0,0.0,0.0,24.9203635341,199.362908273,2.18873630049,0.0,2.18873630049
 07/14  24:00:00,287.769574522,0.0,0.0,0.0,24.9203635341,199.362908273,2.18864795221,0.0,2.18864795221
 07/15  01:00:00,237.928846748,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/15  02:00:00,237.928847223,0.0,0.0,0.0,24.9203635341,149.522181205,2.1885583801,0.0,2.1885583801
 07/15  03:00:00,237.928847526,0.0,0.0,0.0,24.9203635341,149.522181205,2.18870670322,0.0,2.18870670322
 07/15  04:00:00,250.151045365,0.0,0.0,0.0,24.9203635341,149.522181205,2.18861769752,0.0,2.18861769752
 07/15  05:00:00,266.053036482,0.0,0.0,0.0,24.9203635341,149.522181205,2.19051765381,0.0,2.19051765381
 07/15  06:00:00,847.543921517,29.8767772884,386.587116529,0.0,49.8407270682,199.362908273,2.18985850765,0.0,2.18985850765
 07/15  07:00:00,865.15169051,25.739383151,383.886199093,0.0,49.8407270682,199.362908273,4.364378647,0.0,4.364378647
 07/15  08:00:00,1113.38873152,25.739383151,382.917922016,0.0,249.203635341,249.203635341,4.36891492307,0.0,4.36891492307
 07/15  09:00:00,1078.82747121,25.739383151,385.020727199,0.0,249.203635341,249.203635341,6.55515516163,0.0,6.55515516163
 07/15  10:00:00,1036.39349206,25.739383151,391.4763848,0.0,249.203635341,249.203635341,6.55179481636,0.0,6.55179481636
 07/15  11:00:00,1038.14999692,25.743044252,393.227542665,0.0,249.203635341,249.203635341,6.55839616637,0.0,6.55839616637
 07/15  12:00:00,1039.96160748,25.739383151,395.044077046,0.0,249.203635341,249.203635341,6.55342807178,0.0,6.55342807178
 07/15  13:00:00,1035.49620653,25.739383151,390.579099634,0.0,249.203635341,249.203635341,6.55142442547,0.0,6.55142442547
 07/15  14:00:00,778.670957061,25.739383151,382.959167007,0.0,74.7610906023,174.442544739,4.36919917917,0.0,4.36919917917
 07/15  15:00:00,779.743856166,25.7529031224,384.019387981,0.0,74.7610906023,174.442544739,4.36691620202,0.0,4.36691620202
 07/15  16:00:00,835.404275774,26.2174634856,390.326035278,0.0,74.7610906023,174.442544739,4.36812464196,0.0,4.36812464196
 07/15  17:00:00,801.098854812,26.2563318702,394.079129241,0.0,24.9203635341,149.522181205,2.27588277269,0.0860407927508,2.18984197994
 07/15  18:00:00,515.87090762,9.77003373861,166.169701485,0.0,24.9203635341,149.522181205,2.19000097433,0.0,2.19000097433
 07/15  19:00:00,280.766740082,0.0,0.0,0.0,24.9203635341,149.522181205,2.18984133804,0.0,2.18984133804
 07/15  20:00:00,323.485073731,0.0,0.0,0.0,24.9203635341,149.522181205,2.19000040386,0.0,2.19000040386
 07/15  21:00:00,299.041520518,0.0,0.0,0.0,24.9203635341,149.522181205,4.362172275,0.0,4.362172275
 07/15  22:00:00,274.595440321,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/15  23:00:00,250.151045064,0.0,0.0,0.0,24.9203635341,149.522181205,2.18859811834,0.0,2.18859811834
 07/15  24:00:00,237.928847651,0.0,0.0,0.0,24.9203635341,149.522181205,2.18874625559,0.0,2.18874625559
 07/16  01:00:00,237.928426417,0.0,0.0,0.0,24.9203635341,149.522181205,2.18811148429,0.0,2.18811148429
 07/16  02:00:00,237.928425391,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/16  03:00:00,237.928426176,0.0,0.0,0.0,24.9203635341,149.522181205,2.18813202327,0.0,2.18813202327
 07/16  04:00:00,250.150624294,0.0,0.0,0.0,24.9203635341,149.522181205,2.18795611814,0.0,2.18795611814
 07/16  05:00:00,266.052615271,0.0,0.0,0.0,24.9203635341,149.522181205,2.18992932338,0.0,2.18992932338
 07/16  06:00:00,272.221810314,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/16  07:00:00,296.666205914,0.0,0.0,0.0,24.9203635341,149.522181205,2.18813462631,0.0,2.18813462631
 07/16  08:00:00,296.666206741,0.0,0.0,0.0,24.9203635341,149.522181205,2.18795865988,0.0,2.18795865988
 07/16  09:00:00,259.999612623,0.0,0.0,0.0,24.9203635341,149.522181205,2.18807810021,0.0,2.18807810021
 07/16  10:00:00,440.800784919,10.590433114,177.901185785,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/16  11:00:00,211.111663474,0.0,0.0,0.0,24.9203635341,149.522181205,2.18926386822,0.0,2.18926386822
 07/16  12:00:00,211.111663408,0.0,0.0,0.0,24.9203635341,149.522181205,2.18931714018,0.0,2.18931714018
 07/16  13:00:00,211.112926224,0.0,0.0,0.0,24.9203635341,149.522181205,2.19093738263,0.0,2.19093738263
 07/16  14:00:00,455.848960277,11.8087343188,190.880630908,0.0,24.9203635341,149.522181205,2.18932107335,0.0,2.18932107335
 07/16  15:00:00,499.460719207,14.3215223502,224.972454667,0.0,24.9203635341,149.522181205,2.18811601186,0.0,2.18811601186
 07/16  16:00:00,676.543599494,20.484903042,325.979196741,0.0,24.9203635341,149.522181205,2.18813654868,0.0,2.18813654868
 07/16  17:00:00,632.366699364,16.4418789069,263.19470563,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/16  18:00:00,710.640065641,20.3259063401,323.568066789,0.0,24.9203635341,149.522181205,2.18813709418,0.0,2.18813709418
 07/16  19:00:00,361.921334324,1.00016830465,48.1831796803,0.0,24.9203635341,149.522181205,2.18813829858,0.0,2.18813829858
 07/16  20:00:00,323.483810272,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/16  21:00:00,299.040677647,0.0,0.0,0.0,24.9203635341,149.522181205,4.35971714336,0.0,4.35971714336
 07/16  22:00:00,274.595019007,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/16  23:00:00,250.150624331,0.0,0.0,0.0,24.9203635341,149.522181205,2.18805986345,0.0,2.18805986345
 07/16  24:00:00,237.928426103,0.0,0.0,0.0,24.9203635341,149.522181205,2.18808035618,0.0,2.18808035618
 07/17  01:00:00,287.769573055,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/17  02:00:00,287.769573487,0.0,0.0,0.0,24.9203635341,199.362908273,2.18856909183,0.0,2.18856909183
 07/17  03:00:00,287.769573817,0.0,0.0,0.0,24.9203635341,199.362908273,2.18871584968,0.0,2.18871584968
 07/17  04:00:00,299.991771639,0.0,0.0,0.0,24.9203635341,199.362908273,2.18862551536,0.0,2.18862551536
 07/17  05:00:00,340.814125807,0.0,0.0,0.0,49.8407270682,199.362908273,2.19052223958,0.0,2.19052223958
 07/17  06:00:00,819.375818726,29.7896630102,359.62906715,0.0,49.8407270682,199.362908273,2.18986221384,0.0,2.18986221384
 07/17  07:00:00,942.754143654,25.739383151,362.972629704,0.0,149.522181205,199.362908273,6.55088056046,0.0,6.55088056046
 07/17  08:00:00,1498.06107149,27.2790756755,367.455082456,0.0,448.566543614,448.566543614,10.9550285767,0.0,10.9550285767
 07/17  09:00:00,1478.55396011,30.4618371427,381.291796756,0.0,448.566543614,448.566543614,10.9634430956,0.0,10.9634430956
 07/17  10:00:00,1425.86027451,31.900225569,376.048098672,0.0,448.566543614,448.566543614,13.1541813221,0.0,13.1541813221
 07/17  11:00:00,1424.44495548,32.1989295014,374.330707722,0.0,448.566543614,448.566543614,13.1838103787,0.0,13.1838103787
 07/17  12:00:00,1374.4567423,29.3169458118,377.060990627,0.0,448.566543614,398.725816546,17.6257992657,0.0,17.6257992657
 07/17  13:00:00,1404.89880209,33.8122557944,353.168277943,0.0,448.566543614,448.566543614,17.6114446264,0.0,17.6114446264
 07/17  14:00:00,1398.71272593,34.9696917444,345.833183323,0.0,448.566543614,448.566543614,8.76481561527,0.0,8.76481561527
 07/17  15:00:00,1393.63173201,37.5814513056,338.140851371,0.0,448.566543614,448.566543614,10.9479679555,0.0,10.9479679555
 07/17  16:00:00,1442.18897429,39.6309587587,335.755169262,0.0,448.566543614,448.566543614,13.1754004797,0.0,13.1754004797
 07/17  17:00:00,1342.57186734,34.4260988079,354.206078643,0.0,348.885089477,398.725816546,8.74592061554,0.0,8.74592061554
 07/17  18:00:00,1171.15878009,27.8603547013,388.723747594,0.0,249.203635341,299.044362409,6.55597574554,0.0,6.55597574554
 07/17  19:00:00,1144.33484943,26.1578360377,379.747558549,0.0,249.203635341,299.044362409,4.36956132927,0.0,4.36956132927
 07/17  20:00:00,1019.55531121,25.7434136018,363.584883298,0.0,149.522181205,249.203635341,6.54780179329,0.0,6.54780179329
 07/17  21:00:00,992.902371852,25.739383151,361.271534452,0.0,149.522181205,249.203635341,2.19055157843,0.0,2.19055157843
 07/17  22:00:00,349.356530572,0.0,0.0,0.0,49.8407270682,199.362908273,2.18860571276,0.0,2.18860571276
 07/17  23:00:00,299.991771018,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/17  24:00:00,287.769573203,0.0,0.0,0.0,24.9203635341,199.362908273,2.1887522748,0.0,2.1887522748
 07/18  01:00:00,287.769573246,0.0,0.0,0.0,24.9203635341,199.362908273,2.18866124562,0.0,2.18866124562
 07/18  02:00:00,287.769573508,0.0,0.0,0.0,24.9203635341,199.362908273,2.18857032275,0.0,2.18857032275
 07/18  03:00:00,287.769573407,0.0,0.0,0.0,24.9203635341,199.362908273,2.18871636096,0.0,2.18871636096
 07/18  04:00:00,299.991770751,0.0,0.0,0.0,24.9203635341,199.362908273,2.18862540843,0.0,2.18862540843
 07/18  05:00:00,340.814125534,0.0,0.0,0.0,49.8407270682,199.362908273,2.19040443707,0.0,2.19040443707
 07/18  06:00:00,832.356922874,30.0985445233,371.17835227,0.0,49.8407270682,199.362908273,2.18970371639,0.0,2.18970371639
 07/18  07:00:00,953.315149096,25.739383151,372.36484217,0.0,149.522181205,199.362908273,6.55104319587,0.0,6.55104319587
 07/18  08:00:00,1507.14616386,28.4903383118,375.190171245,0.0,448.566543614,448.566543614,10.9555784336,0.0,10.9555784336
 07/18  09:00:00,1462.60175242,32.5762726779,363.225160502,0.0,448.566543614,448.566543614,10.9643938615,0.0,10.9643938615
 07/18  10:00:00,1401.51518481,33.9289451699,349.674279886,0.0,448.566543614,448.566543614,10.9647040251,0.0,10.9647040251
 07/18  11:00:00,1399.89868284,34.0485466393,347.934824478,0.0,448.566543614,448.566543614,15.3793070012,0.0,15.3793070012
 07/18  12:00:00,1352.86148443,30.5374143612,354.245270006,0.0,448.566543614,398.725816546,17.6239371165,0.0,17.6239371165
 07/18  13:00:00,1396.66118945,35.0944127208,343.648517637,0.0,448.566543614,448.566543614,15.4105890777,0.0,15.4105890777
 07/18  14:00:00,1396.33104941,35.9957261248,342.425473265,0.0,448.566543614,448.566543614,10.9507924813,0.0,10.9507924813
 07/18  15:00:00,1392.41489994,38.4307569521,336.07471722,0.0,448.566543614,448.566543614,10.9481424974,0.0,10.9481424974
 07/18  16:00:00,1440.3764213,40.612552499,332.961026648,0.0,448.566543614,448.566543614,13.1721823017,0.0,13.1721823017
 07/18  17:00:00,1330.92309455,35.6475213634,341.335883213,0.0,348.885089477,398.725816546,8.74494121567,0.0,8.74494121567
 07/18  18:00:00,1144.48060658,28.6616717992,361.244260448,0.0,249.203635341,299.044362409,6.55440702686,0.0,6.55440702686
 07/18  19:00:00,1146.35369128,26.5630007563,381.119268495,0.0,249.203635341,299.044362409,4.36917481279,0.0,4.36917481279
 07/18  20:00:00,1053.02826346,25.7561073425,395.403741538,0.0,149.522181205,249.203635341,4.37138049557,0.0,4.37138049557
 07/18  21:00:00,1027.2263794,25.739383151,394.066763263,0.0,149.522181205,249.203635341,4.36075826329,0.0,4.36075826329
 07/18  22:00:00,349.356529717,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 07/18  23:00:00,299.991771001,0.0,0.0,0.0,24.9203635341,199.362908273,2.18857008622,0.0,2.18857008622
 07/18  24:00:00,287.769573513,0.0,0.0,0.0,24.9203635341,199.362908273,2.18871607277,0.0,2.18871607277
 07/19  01:00:00,287.769573153,0.0,0.0,0.0,24.9203635341,199.362908273,2.18862433485,0.0,2.18862433485
 07/19  02:00:00,287.769572963,0.0,0.0,0.0,24.9203635341,199.362908273,2.18853282943,0.0,2.18853282943
 07/19  03:00:00,287.769572386,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/19  04:00:00,299.991770357,0.0,0.0,0.0,24.9203635341,199.362908273,2.18867831875,0.0,2.18867831875
 07/19  05:00:00,340.814125513,0.0,0.0,0.0,49.8407270682,199.362908273,2.19056626313,0.0,2.19056626313
 07/19  06:00:00,844.2999668,30.7205472423,382.4993936,0.0,49.8407270682,199.362908273,4.35981373178,0.0,4.35981373178
 07/19  07:00:00,971.793135899,25.739383151,390.84282955,0.0,149.522181205,199.362908273,4.37475462047,0.0,4.37475462047
 07/19  08:00:00,1499.34335218,29.0694062187,366.808296755,0.0,448.566543614,448.566543614,10.9548595072,0.0,10.9548595072
 07/19  09:00:00,1448.23149906,33.1593882828,348.271791336,0.0,448.566543614,448.566543614,13.1505929375,0.0,13.1505929375
 07/19  10:00:00,1390.88384505,34.7362632367,338.418553665,0.0,448.566543614,448.566543614,10.9668432656,0.0,10.9668432656
 07/19  11:00:00,1383.96079755,35.016947463,333.017000463,0.0,448.566543614,448.566543614,15.3814392981,0.0,15.3814392981
 07/19  12:00:00,1335.11394492,31.2564461722,337.856413724,0.0,448.566543614,398.725816546,17.6240914835,0.0,17.6240914835
 07/19  13:00:00,1383.49631663,36.1116822639,332.491957098,0.0,448.566543614,448.566543614,15.4088099713,0.0,15.4088099713
 07/19  14:00:00,1382.86662668,37.001099279,331.804585581,0.0,448.566543614,448.566543614,10.9507831344,0.0,10.9507831344
 07/19  15:00:00,1384.31194805,39.3048161972,330.393357812,0.0,448.566543614,448.566543614,8.76185817516,0.0,8.76185817516
 07/19  16:00:00,1439.38514342,41.7604558378,332.241001422,0.0,448.566543614,448.566543614,15.3636852927,0.0,15.3636852927
 07/19  17:00:00,1319.88054905,36.3381716391,332.136944065,0.0,348.885089477,398.725816546,6.56433697656,0.0,6.56433697656
 07/19  18:00:00,1124.65056805,28.6365554719,343.575228833,0.0,249.203635341,299.044362409,6.55531394012,0.0,6.55531394012
 07/19  19:00:00,1128.97528183,26.5806841371,363.723177475,0.0,249.203635341,299.044362409,6.54436812863,0.0,6.54436812863
 07/19  20:00:00,1026.91546422,25.776922644,369.270128869,0.0,149.522181205,249.203635341,4.37167967918,0.0,4.37167967918
 07/19  21:00:00,1004.5929685,25.739383151,371.433353822,0.0,149.522181205,249.203635341,2.19050297291,0.0,2.19050297291
 07/19  22:00:00,349.356529938,0.0,0.0,0.0,49.8407270682,199.362908273,2.18868288531,0.0,2.18868288531
 07/19  23:00:00,299.991770908,0.0,0.0,0.0,24.9203635341,199.362908273,2.18870888488,0.0,2.18870888488
 07/19  24:00:00,287.769572904,0.0,0.0,0.0,24.9203635341,199.362908273,2.18861730467,0.0,2.18861730467
 07/20  01:00:00,287.769572149,0.0,0.0,0.0,24.9203635341,199.362908273,0.133657949896,0.0,0.133657949896
 07/20  02:00:00,287.769572107,0.0,0.0,0.0,24.9203635341,199.362908273,2.07500223631,0.0,2.07500223631
 07/20  03:00:00,287.769572534,0.0,0.0,0.0,24.9203635341,199.362908273,2.18866954012,0.0,2.18866954012
 07/20  04:00:00,299.9917706,0.0,0.0,0.0,24.9203635341,199.362908273,2.18857745993,0.0,2.18857745993
 07/20  05:00:00,340.814124149,0.0,0.0,0.0,49.8407270682,199.362908273,2.19034848327,0.0,2.19034848327
 07/20  06:00:00,826.171170649,31.4670599756,363.624085369,0.0,49.8407270682,199.362908273,2.18994226665,0.0,2.18994226665
 07/20  07:00:00,945.18924377,25.739383151,364.23893758,0.0,149.522181205,199.362908273,6.55141074101,0.0,6.55141074101
 07/20  08:00:00,1478.15113734,31.4336420531,343.560727699,0.0,448.566543614,448.566543614,10.9545394184,0.0,10.9545394184
 07/20  09:00:00,1433.33250775,34.9192268855,333.656989854,0.0,448.566543614,448.566543614,10.9628478611,0.0,10.9628478611
 07/20  10:00:00,1382.5620777,36.4126580767,332.105076049,0.0,448.566543614,448.566543614,13.154939818,0.0,13.154939818
 07/20  11:00:00,1388.67151954,37.3627397462,335.31017563,0.0,448.566543614,448.566543614,13.1844901341,0.0,13.1844901341
 07/20  12:00:00,1338.82209291,33.2114734406,337.746370746,0.0,448.566543614,398.725816546,17.6240673135,0.0,17.6240673135
 07/20  13:00:00,1395.01196348,40.5079892503,336.585715979,0.0,448.566543614,448.566543614,17.6120237455,0.0,17.6120237455
 07/20  14:00:00,1395.49524484,42.7158595058,334.869542349,0.0,448.566543614,448.566543614,8.76510376763,0.0,8.76510376763
 07/20  15:00:00,1402.52013489,49.5214875437,335.089225118,0.0,448.566543614,448.566543614,10.9482864185,0.0,10.9482864185
 07/20  16:00:00,1460.58911765,57.505282119,336.280997554,0.0,448.566543614,448.566543614,13.1756701095,0.0,13.1756701095
 07/20  17:00:00,1331.23541163,41.0131761021,336.282552028,0.0,348.885089477,398.725816546,8.74499788453,0.0,8.74499788453
 07/20  18:00:00,1115.44620099,28.5898474239,336.683993648,0.0,249.203635341,299.044362409,6.55484095612,0.0,6.55484095612
 07/20  19:00:00,1115.18977582,26.5857716222,351.032569669,0.0,249.203635341,299.044362409,4.36964538895,0.0,4.36964538895
 07/20  20:00:00,1019.38715934,25.7606249006,361.75812255,0.0,149.522181205,249.203635341,6.54790756023,0.0,6.54790756023
 07/20  21:00:00,997.633282652,25.739383151,364.473668153,0.0,149.522181205,249.203635341,2.19058938729,0.0,2.19058938729
 07/20  22:00:00,349.356529445,0.0,0.0,0.0,49.8407270682,199.362908273,2.18864396241,0.0,2.18864396241
 07/20  23:00:00,299.991769924,0.0,0.0,0.0,24.9203635341,199.362908273,2.18855182111,0.0,2.18855182111
 07/20  24:00:00,287.769572037,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/21  01:00:00,287.769572185,0.0,0.0,0.0,24.9203635341,199.362908273,2.18869601349,0.0,2.18869601349
 07/21  02:00:00,287.769572442,0.0,0.0,0.0,24.9203635341,199.362908273,2.188603464,0.0,2.188603464
 07/21  03:00:00,287.76957246,0.0,0.0,0.0,24.9203635341,199.362908273,2.18874752941,0.0,2.18874752941
 07/21  04:00:00,299.991769783,0.0,0.0,0.0,24.9203635341,199.362908273,2.18865496603,0.0,2.18865496603
 07/21  05:00:00,340.814123847,0.0,0.0,0.0,49.8407270682,199.362908273,2.1904302004,0.0,2.1904302004
 07/21  06:00:00,819.728618849,32.5349068369,356.1136874,0.0,49.8407270682,199.362908273,2.18972844513,0.0,2.18972844513
 07/21  07:00:00,947.21308836,25.739383151,366.262785193,0.0,149.522181205,199.362908273,6.55108137527,0.0,6.55108137527
 07/21  08:00:00,1482.01199029,30.4250167007,348.127269299,0.0,448.566543614,448.566543614,10.9537143069,0.0,10.9537143069
 07/21  09:00:00,1437.89771861,33.1638584653,338.633104623,0.0,448.566543614,448.566543614,10.9643076385,0.0,10.9643076385
 07/21  10:00:00,1384.54737423,35.0985029874,333.685634168,0.0,448.566543614,448.566543614,10.9645635717,0.0,10.9645635717
 07/21  11:00:00,1383.6528905,36.8613079682,332.597660488,0.0,448.566543614,448.566543614,15.3789881583,0.0,15.3789881583
 07/21  12:00:00,1334.47882401,33.4439278963,336.192311529,0.0,448.566543614,398.725816546,17.6235984607,0.0,17.6235984607
 07/21  13:00:00,1396.55365742,41.4066467432,337.234245749,0.0,448.566543614,448.566543614,15.4100119466,0.0,15.4100119466
 07/21  14:00:00,1405.3458433,49.5180493878,337.917950538,0.0,448.566543614,448.566543614,10.9504000062,0.0,10.9504000062
 07/21  15:00:00,1410.32348523,54.8093005556,337.604765732,0.0,448.566543614,448.566543614,10.9477035463,0.0,10.9477035463
 07/21  16:00:00,1459.58348567,56.0104504904,336.770200984,0.0,448.566543614,448.566543614,13.171548593,0.0,13.171548593
 07/21  17:00:00,1327.80562029,38.1693108767,335.696625009,0.0,348.885089477,398.725816546,8.7445316449,0.0,8.7445316449
 07/21  18:00:00,1115.24668221,28.351209242,336.58513742,0.0,249.203635341,299.044362409,6.55409338255,0.0,6.55409338255
 07/21  19:00:00,1116.0902776,26.411848496,352.027655656,0.0,249.203635341,299.044362409,4.36960959985,0.0,4.36960959985
 07/21  20:00:00,1018.95312072,25.7553985886,361.329311073,0.0,149.522181205,249.203635341,4.37188723623,0.0,4.37188723623
 07/21  21:00:00,995.113110624,25.739383151,361.95349604,0.0,149.522181205,249.203635341,4.36090048329,0.0,4.36090048329
 07/21  22:00:00,349.356528757,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 07/21  23:00:00,299.991770082,0.0,0.0,0.0,24.9203635341,199.362908273,2.18869837714,0.0,2.18869837714
 07/21  24:00:00,287.769572513,0.0,0.0,0.0,24.9203635341,199.362908273,2.18860577406,0.0,2.18860577406
 07/22  01:00:00,237.928845162,0.0,0.0,0.0,24.9203635341,149.522181205,2.18874912413,0.0,2.18874912413
 07/22  02:00:00,237.928844668,0.0,0.0,0.0,24.9203635341,149.522181205,2.18865613032,0.0,2.18865613032
 07/22  03:00:00,237.928844337,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/22  04:00:00,250.151042571,0.0,0.0,0.0,24.9203635341,149.522181205,2.18856308891,0.0,2.18856308891
 07/22  05:00:00,266.053033093,0.0,0.0,0.0,24.9203635341,149.522181205,2.1904473872,0.0,2.1904473872
 07/22  06:00:00,827.117657476,31.6022834328,364.435349196,0.0,49.8407270682,199.362908273,4.35969963891,0.0,4.35969963891
 07/22  07:00:00,855.814321747,25.739383151,374.5488373,0.0,49.8407270682,199.362908273,2.19218388959,0.0,2.19218388959
 07/22  08:00:00,1102.34668868,25.739383151,371.875886402,0.0,249.203635341,249.203635341,4.3688647501,0.0,4.3688647501
 07/22  09:00:00,1062.04925244,25.7450234091,368.236881254,0.0,249.203635341,249.203635341,6.55527567884,0.0,6.55527567884
 07/22  10:00:00,1008.1370181,25.8630077933,363.096294539,0.0,249.203635341,249.203635341,6.55113068886,0.0,6.55113068886
 07/22  11:00:00,1004.53383204,25.8586611438,359.495772885,0.0,249.203635341,249.203635341,6.55819549111,0.0,6.55819549111
 07/22  12:00:00,1003.64552936,25.8954872909,358.571905658,0.0,249.203635341,249.203635341,6.55339923416,0.0,6.55339923416
 07/22  13:00:00,1006.93328113,25.9262495522,361.82931458,0.0,249.203635341,249.203635341,6.55063723349,0.0,6.55063723349
 07/22  14:00:00,761.515268918,25.739383151,365.803486881,0.0,74.7610906023,174.442544739,4.36963378268,0.0,4.36963378268
 07/22  15:00:00,757.938414287,25.8528418239,362.114013859,0.0,74.7610906023,174.442544739,4.36685561486,0.0,4.36685561486
 07/22  16:00:00,801.432428988,26.7742252673,355.797433827,0.0,74.7610906023,174.442544739,4.3685644082,0.0,4.3685644082
 07/22  17:00:00,762.223725638,27.1713027002,354.289093838,0.0,24.9203635341,149.522181205,2.18973020383,0.0,2.18973020383
 07/22  18:00:00,671.491764718,17.0080684833,288.264543173,0.0,24.9203635341,149.522181205,2.18995076407,0.0,2.18995076407
 07/22  19:00:00,643.783957486,14.6441274792,278.541680296,0.0,24.9203635341,149.522181205,2.18988170512,0.0,2.18988170512
 07/22  20:00:00,323.485070557,0.0,0.0,0.0,24.9203635341,149.522181205,4.35965362956,0.0,4.35965362956
 07/22  21:00:00,299.041515554,0.0,0.0,0.0,24.9203635341,149.522181205,2.19111005269,0.0,2.19111005269
 07/22  22:00:00,274.59543819,0.0,0.0,0.0,24.9203635341,149.522181205,2.18862638225,0.0,2.18862638225
 07/22  23:00:00,250.151042197,0.0,0.0,0.0,24.9203635341,149.522181205,2.18853326369,0.0,2.18853326369
 07/22  24:00:00,237.928844354,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/23  01:00:00,237.928424399,0.0,0.0,0.0,24.9203635341,149.522181205,2.18801809186,0.0,2.18801809186
 07/23  02:00:00,237.928424419,0.0,0.0,0.0,24.9203635341,149.522181205,2.1880348176,0.0,2.1880348176
 07/23  03:00:00,237.928423468,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/23  04:00:00,250.150622182,0.0,0.0,0.0,24.9203635341,149.522181205,2.18805150122,0.0,2.18805150122
 07/23  05:00:00,274.596278685,0.0,0.0,0.0,24.9203635341,149.522181205,2.1897730425,0.0,2.1897730425
 07/23  06:00:00,272.221809264,0.0,0.0,0.0,24.9203635341,149.522181205,2.18812423352,0.0,2.18812423352
 07/23  07:00:00,567.199154725,11.4794716071,207.236327333,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/23  08:00:00,712.974821402,19.4046552816,318.941300881,0.0,24.9203635341,149.522181205,2.18812163858,0.0,2.18812163858
 07/23  09:00:00,659.148422307,16.7475337613,304.965416467,0.0,24.9203635341,149.522181205,2.18813824038,0.0,2.18813824038
 07/23  10:00:00,643.138208828,20.1707735105,331.090753743,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/23  11:00:00,596.279276067,14.6818801743,295.853103715,0.0,24.9203635341,149.522181205,2.1893127918,0.0,2.1893127918
 07/23  12:00:00,242.9200719,0.333389434883,20.7890777908,0.0,24.9203635341,149.522181205,2.18931728512,0.0,2.18931728512
 07/23  13:00:00,559.411386034,11.2750058128,262.987213715,0.0,24.9203635341,149.522181205,4.36246680197,0.0,4.36246680197
 07/23  14:00:00,285.414277729,2.37946002201,54.587101915,0.0,24.9203635341,149.522181205,2.18926830094,0.0,2.18926830094
 07/23  15:00:00,602.236789802,18.1132104469,298.586640317,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/23  16:00:00,655.051302677,16.7455577222,300.873058914,0.0,24.9203635341,149.522181205,2.18810970537,0.0,2.18810970537
 07/23  17:00:00,731.863099063,20.1749386888,334.257491983,0.0,24.9203635341,149.522181205,2.18808680997,0.0,2.18808680997
 07/23  18:00:00,591.288368795,12.4423088087,224.104371347,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/23  19:00:00,534.809390012,10.941616378,192.510699615,0.0,24.9203635341,149.522181205,2.18810338424,0.0,2.18810338424
 07/23  20:00:00,323.483809198,0.0,0.0,0.0,24.9203635341,149.522181205,2.18811942508,0.0,2.18811942508
 07/23  21:00:00,299.040674248,0.0,0.0,0.0,24.9203635341,149.522181205,2.18988690583,0.0,2.18988690583
 07/23  22:00:00,274.595017156,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/23  23:00:00,250.150621697,0.0,0.0,0.0,24.9203635341,149.522181205,2.18809332702,0.0,2.18809332702
 07/23  24:00:00,237.928424643,0.0,0.0,0.0,24.9203635341,149.522181205,2.18810987045,0.0,2.18810987045
 07/24  01:00:00,287.769571455,0.0,0.0,0.0,24.9203635341,199.362908273,2.18874963225,0.0,2.18874963225
 07/24  02:00:00,287.769570895,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/24  03:00:00,287.769571116,0.0,0.0,0.0,24.9203635341,199.362908273,2.18865581085,0.0,2.18865581085
 07/24  04:00:00,299.991769397,0.0,0.0,0.0,24.9203635341,199.362908273,2.18856194478,0.0,2.18856194478
 07/24  05:00:00,349.357789294,0.0,0.0,0.0,49.8407270682,199.362908273,2.19056568349,0.0,2.19056568349
 07/24  06:00:00,840.88673012,29.8402874377,379.966418773,0.0,49.8407270682,199.362908273,2.1899459383,0.0,2.1899459383
 07/24  07:00:00,962.850570623,25.739383151,381.900270579,0.0,149.522181205,199.362908273,6.5511953237,0.0,6.5511953237
 07/24  08:00:00,1504.22930788,26.0022123289,374.761453714,0.0,448.566543614,448.566543614,10.9539917353,0.0,10.9539917353
 07/24  09:00:00,1462.36562261,27.6966560613,367.868653748,0.0,448.566543614,448.566543614,10.9620999689,0.0,10.9620999689
 07/24  10:00:00,1404.56344906,29.2151352222,357.436384193,0.0,448.566543614,448.566543614,13.1558970662,0.0,13.1558970662
 07/24  11:00:00,1393.17043707,31.3476144219,343.973795312,0.0,448.566543614,448.566543614,13.1853588388,0.0,13.1853588388
 07/24  12:00:00,1346.8515435,28.9858448577,349.869790858,0.0,448.566543614,398.725816546,17.6249574751,0.0,17.6249574751
 07/24  13:00:00,1392.62329234,33.3274502734,341.393490126,0.0,448.566543614,448.566543614,17.6082855894,0.0,17.6082855894
 07/24  14:00:00,1390.98429238,34.5151866133,338.743855736,0.0,448.566543614,448.566543614,10.949562297,0.0,10.949562297
 07/24  15:00:00,1390.42668941,36.6333893219,336.149822738,0.0,448.566543614,448.566543614,8.76247886114,0.0,8.76247886114
 07/24  16:00:00,1443.13640597,36.9792483039,339.354327361,0.0,448.566543614,448.566543614,13.1761413082,0.0,13.1761413082
 07/24  17:00:00,1342.49165606,31.7997942584,356.752185643,0.0,348.885089477,398.725816546,8.74530078731,0.0,8.74530078731
 07/24  18:00:00,1166.25922153,26.3947566416,385.289797465,0.0,249.203635341,299.044362409,6.55363873242,0.0,6.55363873242
 07/24  19:00:00,1167.51847715,25.9317680739,394.371627422,0.0,249.203635341,299.044362409,4.36914783994,0.0,4.36914783994
 07/24  20:00:00,1050.61160634,25.739383151,393.003815011,0.0,149.522181205,249.203635341,6.54773928916,0.0,6.54773928916
 07/24  21:00:00,1025.66712548,25.739383151,392.507512904,0.0,149.522181205,249.203635341,2.19030022002,0.0,2.19030022002
 07/24  22:00:00,349.356528434,0.0,0.0,0.0,49.8407270682,199.362908273,2.18871367288,0.0,2.18871367288
 07/24  23:00:00,299.991768878,0.0,0.0,0.0,24.9203635341,199.362908273,2.18861977342,0.0,2.18861977342
 07/24  24:00:00,287.769570844,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/25  01:00:00,287.76957115,0.0,0.0,0.0,24.9203635341,199.362908273,2.18852552204,0.0,2.18852552204
 07/25  02:00:00,287.769571386,0.0,0.0,0.0,24.9203635341,199.362908273,2.18866794928,0.0,2.18866794928
 07/25  03:00:00,287.769571434,0.0,0.0,0.0,24.9203635341,199.362908273,2.18857373378,0.0,2.18857373378
 07/25  04:00:00,299.991768926,0.0,0.0,0.0,24.9203635341,199.362908273,2.18871598992,0.0,2.18871598992
 07/25  05:00:00,349.357788825,0.0,0.0,0.0,49.8407270682,199.362908273,2.19048751897,0.0,2.19048751897
 07/25  06:00:00,844.358512806,30.2838859858,382.994603701,0.0,49.8407270682,199.362908273,2.18978468312,0.0,2.18978468312
 07/25  07:00:00,971.822328095,25.739383151,390.872028626,0.0,149.522181205,199.362908273,6.55121456999,0.0,6.55121456999
 07/25  08:00:00,1507.92850735,28.0165337837,376.446334233,0.0,448.566543614,448.566543614,10.9538404313,0.0,10.9538404313
 07/25  09:00:00,1457.36854651,30.5711717906,359.99706949,0.0,448.566543614,448.566543614,10.9643758209,0.0,10.9643758209
 07/25  10:00:00,1397.17707731,32.8371514686,346.427982141,0.0,448.566543614,448.566543614,10.9645737328,0.0,10.9645737328
 07/25  11:00:00,1391.08580673,34.0629612814,339.146657906,0.0,448.566543614,448.566543614,15.3788769614,0.0,15.3788769614
 07/25  12:00:00,1342.02428629,30.9110799634,343.281990309,0.0,448.566543614,398.725816546,17.6234503226,0.0,17.6234503226
 07/25  13:00:00,1387.16121747,35.5625469589,334.829138932,0.0,448.566543614,448.566543614,15.4096501465,0.0,15.4096501465
 07/25  14:00:00,1386.95772099,36.7867978874,333.507145936,0.0,448.566543614,448.566543614,10.9504725693,0.0,10.9504725693
 07/25  15:00:00,1387.04974224,39.3101418652,331.147061153,0.0,448.566543614,448.566543614,10.9474083481,0.0,10.9474083481
 07/25  16:00:00,1438.98270597,40.7280513448,331.936184097,0.0,448.566543614,448.566543614,13.1710849829,0.0,13.1710849829
 07/25  17:00:00,1332.89857664,35.1061580871,343.852739585,0.0,348.885089477,398.725816546,8.74417170468,0.0,8.74417170468
 07/25  18:00:00,1152.19479519,27.8164306764,369.80369795,0.0,249.203635341,299.044362409,6.55386259947,0.0,6.55386259947
 07/25  19:00:00,1161.58055778,26.240386794,388.125089469,0.0,249.203635341,299.044362409,4.36945336544,0.0,4.36945336544
 07/25  20:00:00,1051.82554744,25.7489434684,394.208196519,0.0,149.522181205,249.203635341,4.37172117551,0.0,4.37172117551
 07/25  21:00:00,1024.76016249,25.739383151,391.600549684,0.0,149.522181205,249.203635341,2.19053120994,0.0,2.19053120994
 07/25  22:00:00,349.356527918,0.0,0.0,0.0,49.8407270682,199.362908273,2.1887152221,0.0,2.1887152221
 07/25  23:00:00,299.991769166,0.0,0.0,0.0,24.9203635341,199.362908273,2.18861973735,0.0,2.18861973735
 07/25  24:00:00,287.769571622,0.0,0.0,0.0,24.9203635341,199.362908273,2.18852549806,0.0,2.18852549806
 07/26  01:00:00,287.769571178,0.0,0.0,0.0,24.9203635341,199.362908273,2.18866744172,0.0,2.18866744172
 07/26  02:00:00,287.769570722,0.0,0.0,0.0,24.9203635341,199.362908273,2.18857293194,0.0,2.18857293194
 07/26  03:00:00,287.769570561,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/26  04:00:00,299.991768837,0.0,0.0,0.0,24.9203635341,199.362908273,2.18871484655,0.0,2.18871484655
 07/26  05:00:00,349.357788797,0.0,0.0,0.0,49.8407270682,199.362908273,2.19035894436,0.0,2.19035894436
 07/26  06:00:00,846.496803434,30.5733708522,384.843408828,0.0,49.8407270682,199.362908273,2.18997043654,0.0,2.18997043654
 07/26  07:00:00,972.608000002,25.739383151,391.657701742,0.0,149.522181205,199.362908273,6.5516371437,0.0,6.5516371437
 07/26  08:00:00,1504.8293563,28.8104484684,372.553269957,0.0,448.566543614,448.566543614,10.9547050515,0.0,10.9547050515
 07/26  09:00:00,1446.71281713,32.2490599675,347.663447869,0.0,448.566543614,448.566543614,10.9611766091,0.0,10.9611766091
 07/26  10:00:00,1389.68005949,34.2785556556,337.664425859,0.0,448.566543614,448.566543614,13.1567041247,0.0,13.1567041247
