Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 07/26  11:00:00,1389.91296578,34.5803764532,337.804762043,0.0,448.566543614,448.566543614,13.1861298879,0.0,13.1861298879
 07/26  12:00:00,1344.3037076,31.1957392443,345.099498585,0.0,448.566543614,398.725816546,17.6258480195,0.0,17.6258480195
 07/26  13:00:00,1389.31636858,35.8367168455,336.08179023,0.0,448.566543614,448.566543614,17.6091244954,0.0,17.6091244954
 07/26  14:00:00,1386.94370352,36.6911375267,333.519934507,0.0,448.566543614,448.566543614,10.9500986398,0.0,10.9500986398
 07/26  15:00:00,1386.17488181,38.8849616587,331.02810536,0.0,448.566543614,448.566543614,8.76290012382,0.0,8.76290012382
 07/26  16:00:00,1436.98365537,40.6695188412,330.779955203,0.0,448.566543614,448.566543614,13.1767340601,0.0,13.1767340601
 07/26  17:00:00,1335.2442579,35.1603603307,346.145632407,0.0,348.885089477,398.725816546,8.74567472419,0.0,8.74567472419
 07/26  18:00:00,1156.56384563,27.6279036092,374.36127829,0.0,249.203635341,299.044362409,6.55391285591,0.0,6.55391285591
 07/26  19:00:00,1162.63348742,26.2046289241,389.213777912,0.0,249.203635341,299.044362409,4.36933238888,0.0,4.36933238888
 07/26  20:00:00,1052.32250085,25.7531883517,394.700905427,0.0,149.522181205,249.203635341,6.54728205158,0.0,6.54728205158
 07/26  21:00:00,1023.75877393,25.739383151,390.59916221,0.0,149.522181205,249.203635341,2.19039059375,0.0,2.19039059375
 07/26  22:00:00,349.356528114,0.0,0.0,0.0,49.8407270682,199.362908273,2.18856742945,0.0,2.18856742945
 07/26  23:00:00,299.991768682,0.0,0.0,0.0,24.9203635341,199.362908273,2.18870930671,0.0,2.18870930671
 07/26  24:00:00,287.769570428,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/27  01:00:00,287.76957058,0.0,0.0,0.0,24.9203635341,199.362908273,2.18861449501,0.0,2.18861449501
 07/27  02:00:00,287.769571077,0.0,0.0,0.0,24.9203635341,199.362908273,2.18834299085,0.0,2.18834299085
 07/27  03:00:00,287.769571072,0.0,0.0,0.0,24.9203635341,199.362908273,2.18866126796,0.0,2.18866126796
 07/27  04:00:00,299.991768685,0.0,0.0,0.0,24.9203635341,199.362908273,2.18856645418,0.0,2.18856645418
 07/27  05:00:00,349.357788289,0.0,0.0,0.0,49.8407270682,199.362908273,2.19057327882,0.0,2.19057327882
 07/27  06:00:00,847.584301584,30.7879316036,385.716347408,0.0,49.8407270682,199.362908273,2.18986994039,0.0,2.18986994039
 07/27  07:00:00,973.872387862,25.739383151,392.922089476,0.0,149.522181205,199.362908273,6.55145926853,0.0,6.55145926853
 07/27  08:00:00,1506.14203085,29.27374057,373.402654134,0.0,448.566543614,448.566543614,10.9537300064,0.0,10.9537300064
 07/27  09:00:00,1452.8983495,31.8817723627,354.216269608,0.0,448.566543614,448.566543614,10.9631860231,0.0,10.9631860231
 07/27  10:00:00,1397.1952172,33.7024897302,345.580790923,0.0,448.566543614,448.566543614,10.9632501977,0.0,10.9632501977
 07/27  11:00:00,1390.61522393,34.6073643194,338.287908378,0.0,448.566543614,448.566543614,15.3773503093,0.0,15.3773503093
 07/27  12:00:00,1335.77115189,31.4879125983,337.88379201,0.0,448.566543614,398.725816546,17.6235659805,0.0,17.6235659805
 07/27  13:00:00,1382.99896485,36.3417882551,332.407044588,0.0,448.566543614,448.566543614,15.4100447187,0.0,15.4100447187
 07/27  14:00:00,1384.71611956,37.4234204341,333.616052854,0.0,448.566543614,448.566543614,10.9504281602,0.0,10.9504281602
 07/27  15:00:00,1391.4393467,40.2685584627,334.045447811,0.0,448.566543614,448.566543614,10.9476679016,0.0,10.9476679016
 07/27  16:00:00,1447.11052047,46.6569799314,333.650718577,0.0,448.566543614,448.566543614,13.1713530888,0.0,13.1713530888
 07/27  17:00:00,1325.42782096,37.7780155271,334.145918051,0.0,348.885089477,398.725816546,8.74441632167,0.0,8.74441632167
 07/27  18:00:00,1117.7984961,29.1294125241,337.558713323,0.0,249.203635341,299.044362409,6.55399378442,0.0,6.55399378442
 07/27  19:00:00,1129.43584151,26.794334356,355.582737092,0.0,249.203635341,299.044362409,4.36954017593,0.0,4.36954017593
 07/27  20:00:00,1019.54916684,25.7673297104,361.913430848,0.0,149.522181205,249.203635341,4.37180397295,0.0,4.37180397295
 07/27  21:00:00,995.253926298,25.739383151,362.094313871,0.0,149.522181205,249.203635341,2.43765578896,0.0,2.43765578896
 07/27  22:00:00,349.356527489,0.0,0.0,0.0,49.8407270682,199.362908273,1.94165863602,0.0,1.94165863602
 07/27  23:00:00,299.991768771,0.0,0.0,0.0,24.9203635341,199.362908273,2.18866093608,0.0,2.18866093608
 07/27  24:00:00,287.76957121,0.0,0.0,0.0,24.9203635341,199.362908273,2.18856612423,0.0,2.18856612423
 07/28  01:00:00,287.769570947,0.0,0.0,0.0,24.9203635341,199.362908273,2.18870738566,0.0,2.18870738566
 07/28  02:00:00,287.769570464,0.0,0.0,0.0,24.9203635341,199.362908273,2.18861237476,0.0,2.18861237476
 07/28  03:00:00,287.769570213,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/28  04:00:00,299.991768525,0.0,0.0,0.0,24.9203635341,199.362908273,2.18875358511,0.0,2.18875358511
 07/28  05:00:00,349.357788319,0.0,0.0,0.0,49.8407270682,199.362908273,2.1903965982,0.0,2.1903965982
 07/28  06:00:00,828.738716622,31.4484378262,366.210255671,0.0,49.8407270682,199.362908273,2.18994424541,0.0,2.18994424541
 07/28  07:00:00,942.720965523,26.1046554347,361.405396404,0.0,149.522181205,199.362908273,6.55174455373,0.0,6.55174455373
 07/28  08:00:00,1470.8241939,33.6654387677,335.984658645,0.0,448.566543614,448.566543614,10.9537702518,0.0,10.9537702518
 07/28  09:00:00,1443.69767691,38.7779911811,338.9620059,0.0,448.566543614,448.566543614,10.9612707287,0.0,10.9612707287
 07/28  10:00:00,1398.34889527,38.5682620608,344.667808846,0.0,448.566543614,448.566543614,13.1568286965,0.0,13.1568286965
 07/28  11:00:00,1399.77910118,39.2271235054,343.333484418,0.0,448.566543614,448.566543614,13.1862194813,0.0,13.1862194813
 07/28  12:00:00,1341.70090409,34.5920435159,341.067621596,0.0,448.566543614,398.725816546,17.6259021772,0.0,17.6259021772
 07/28  13:00:00,1397.76309019,38.3372457988,343.375644941,0.0,448.566543614,448.566543614,17.6091447784,0.0,17.6091447784
 07/28  14:00:00,1394.38060276,39.6828074508,337.788089785,0.0,448.566543614,448.566543614,10.9501146466,0.0,10.9501146466
 07/28  15:00:00,1393.11248593,42.3180925523,332.884979895,0.0,448.566543614,448.566543614,8.76290240018,0.0,8.76290240018
 07/28  16:00:00,1443.53650769,45.0075326754,331.726148862,0.0,448.566543614,448.566543614,13.1767024935,0.0,13.1767024935
 07/28  17:00:00,1324.50042898,37.2355324318,333.609941633,0.0,348.885089477,398.725816546,8.74565698126,0.0,8.74565698126
 07/28  18:00:00,1116.27501143,29.4951183003,336.108075825,0.0,249.203635341,299.044362409,6.55389705786,0.0,6.55389705786
 07/28  19:00:00,1130.37654341,27.0306928928,356.412007612,0.0,249.203635341,299.044362409,4.36932126959,0.0,4.36932126959
 07/28  20:00:00,1024.6404465,25.8125221284,366.95951794,0.0,149.522181205,249.203635341,6.54717614514,0.0,6.54717614514
 07/28  21:00:00,1001.21046342,25.7397542603,368.05048124,0.0,149.522181205,249.203635341,2.19038419059,0.0,2.19038419059
 07/28  22:00:00,349.356527735,0.0,0.0,0.0,49.8407270682,199.362908273,2.18856119944,0.0,2.18856119944
 07/28  23:00:00,299.9917683,0.0,0.0,0.0,24.9203635341,199.362908273,2.18870249828,0.0,2.18870249828
 07/28  24:00:00,287.769570071,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/29  01:00:00,237.928843228,0.0,0.0,0.0,24.9203635341,149.522181205,2.18860724233,0.0,2.18860724233
 07/29  02:00:00,237.928843714,0.0,0.0,0.0,24.9203635341,149.522181205,2.18874822954,0.0,2.18874822954
 07/29  03:00:00,237.928843718,0.0,0.0,0.0,24.9203635341,149.522181205,2.18865301264,0.0,2.18865301264
 07/29  04:00:00,250.151041338,0.0,0.0,0.0,24.9203635341,149.522181205,2.18855775769,0.0,2.18855775769
 07/29  05:00:00,274.596697233,0.0,0.0,0.0,24.9203635341,149.522181205,2.19056346132,0.0,2.19056346132
 07/29  06:00:00,829.967201768,31.1618486233,367.725330956,0.0,49.8407270682,199.362908273,2.18985987795,0.0,2.18985987795
 07/29  07:00:00,854.94654083,25.739383151,373.681058525,0.0,49.8407270682,199.362908273,4.36418375578,0.0,4.36418375578
 07/29  08:00:00,1093.8164239,25.739498248,363.345511,0.0,249.203635341,249.203635341,4.36948190969,0.0,4.36948190969
 07/29  09:00:00,1050.64203305,26.4815782217,356.093113188,0.0,249.203635341,249.203635341,6.55495193565,0.0,6.55495193565
 07/29  10:00:00,997.222134315,26.6600025561,351.909200192,0.0,249.203635341,249.203635341,6.550550266,0.0,6.550550266
 07/29  11:00:00,1010.02868614,26.1842620793,364.917340844,0.0,249.203635341,249.203635341,6.55806560717,0.0,6.55806560717
 07/29  12:00:00,1016.61787855,26.3253076607,371.114440088,0.0,249.203635341,249.203635341,6.55288792775,0.0,6.55288792775
 07/29  13:00:00,1009.99855764,26.4732261044,364.51556785,0.0,249.203635341,249.203635341,4.37348232887,0.0,4.37348232887
 07/29  14:00:00,753.375247752,25.7472248908,358.352136193,0.0,74.7610906023,174.442544739,6.54371206541,0.0,6.54371206541
 07/29  15:00:00,752.498712113,25.9140227052,357.348187579,0.0,74.7610906023,174.442544739,4.36649263878,0.0,4.36649263878
 07/29  16:00:00,796.582833478,26.563224058,351.883500447,0.0,74.7610906023,174.442544739,4.36770803842,0.0,4.36770803842
 07/29  17:00:00,765.685066999,26.4431685169,358.478570611,0.0,24.9203635341,149.522181205,2.18997783692,0.0,2.18997783692
 07/29  18:00:00,535.135027905,9.88116355024,182.182632266,0.0,24.9203635341,149.522181205,2.18994158305,0.0,2.18994158305
 07/29  19:00:00,289.310401724,0.0,0.0,0.0,24.9203635341,149.522181205,2.18996371237,0.0,2.18996371237
 07/29  20:00:00,323.485068226,0.0,0.0,0.0,24.9203635341,149.522181205,2.18979796575,0.0,2.18979796575
 07/29  21:00:00,299.041512706,0.0,0.0,0.0,24.9203635341,149.522181205,2.19102998104,0.0,2.19102998104
 07/29  22:00:00,274.595437027,0.0,0.0,0.0,24.9203635341,149.522181205,2.18863446752,0.0,2.18863446752
 07/29  23:00:00,250.151041684,0.0,0.0,0.0,24.9203635341,149.522181205,2.18853921154,0.0,2.18853921154
 07/29  24:00:00,237.928843687,0.0,0.0,0.0,24.9203635341,149.522181205,2.18868038817,0.0,2.18868038817
 07/30  01:00:00,237.928422627,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/30  02:00:00,237.928423306,0.0,0.0,0.0,24.9203635341,149.522181205,2.18796202395,0.0,2.18796202395
 07/30  03:00:00,237.928423683,0.0,0.0,0.0,24.9203635341,149.522181205,2.18797681649,0.0,2.18797681649
 07/30  04:00:00,250.150620462,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/30  05:00:00,274.596277175,0.0,0.0,0.0,24.9203635341,149.522181205,4.35952082156,0.0,4.35952082156
 07/30  06:00:00,272.221807622,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/30  07:00:00,296.666204032,0.0,0.0,0.0,24.9203635341,149.522181205,2.18796038997,0.0,2.18796038997
 07/30  08:00:00,499.423937655,10.0629641042,157.654827112,0.0,24.9203635341,149.522181205,2.18807361543,0.0,2.18807361543
 07/30  09:00:00,655.024839311,16.3025000621,301.286913594,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/30  10:00:00,648.008913102,20.28148218,335.85077007,0.0,24.9203635341,149.522181205,2.18810818875,0.0,2.18810818875
 07/30  11:00:00,592.700801079,11.2390016864,301.137261433,0.0,24.9203635341,149.522181205,2.18936777059,0.0,2.18936777059
 07/30  12:00:00,374.074938754,6.84989167213,128.081433286,0.0,24.9203635341,149.522181205,2.18933304029,0.0,2.18933304029
 07/30  13:00:00,386.956122639,4.31398432909,129.0173727,0.0,24.9203635341,149.522181205,2.19112925499,0.0,2.19112925499
 07/30  14:00:00,435.253955186,11.3238898708,171.704443496,0.0,24.9203635341,149.522181205,2.18926794327,0.0,2.18926794327
 07/30  15:00:00,487.519574311,14.2381402858,213.114694455,0.0,24.9203635341,149.522181205,2.18797654061,0.0,2.18797654061
 07/30  16:00:00,657.593975954,20.477338792,307.037141509,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/30  17:00:00,616.285579887,16.4564868752,247.098980595,0.0,24.9203635341,149.522181205,2.18810955121,0.0,2.18810955121
 07/30  18:00:00,702.077048343,20.4601075634,314.870850632,0.0,24.9203635341,149.522181205,2.18812420082,0.0,2.18812420082
 07/30  19:00:00,375.626678453,0.833473587209,58.769186454,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/30  20:00:00,323.483807779,0.0,0.0,0.0,24.9203635341,149.522181205,2.18811893889,0.0,2.18811893889
 07/30  21:00:00,299.040672678,0.0,0.0,0.0,24.9203635341,149.522181205,2.18993365908,0.0,2.18993365908
 07/30  22:00:00,274.595017098,0.0,0.0,0.0,24.9203635341,149.522181205,2.18799062068,0.0,2.18799062068
 07/30  23:00:00,250.15062088,0.0,0.0,0.0,24.9203635341,149.522181205,2.18800533721,0.0,2.18800533721
 07/30  24:00:00,237.928422755,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/31  01:00:00,287.769570652,0.0,0.0,0.0,24.9203635341,199.362908273,2.18871765307,0.0,2.18871765307
 07/31  02:00:00,287.76957066,0.0,0.0,0.0,24.9203635341,199.362908273,2.18862215382,0.0,2.18862215382
 07/31  03:00:00,287.769570475,0.0,0.0,0.0,24.9203635341,199.362908273,2.1885266214,0.0,2.1885266214
 07/31  04:00:00,299.991767701,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/31  05:00:00,349.357788044,0.0,0.0,0.0,49.8407270682,199.362908273,4.36107523335,0.0,4.36107523335
 07/31  06:00:00,840.412064047,30.2607816416,379.071260318,0.0,49.8407270682,199.362908273,2.18981123954,0.0,2.18981123954
 07/31  07:00:00,972.370656251,25.739383151,391.42035978,0.0,149.522181205,199.362908273,4.37369312213,0.0,4.37369312213
 07/31  08:00:00,1508.138062,28.1478462942,376.52458098,0.0,448.566543614,448.566543614,10.9538350988,0.0,10.9538350988
 07/31  09:00:00,1453.45313243,31.9071090817,354.745726832,0.0,448.566543614,448.566543614,13.1518204995,0.0,13.1518204995
 07/31  10:00:00,1396.40857524,33.7437649071,344.752874912,0.0,448.566543614,448.566543614,10.9661179971,0.0,10.9661179971
 07/31  11:00:00,1391.2360545,34.4403446739,338.914638488,0.0,448.566543614,448.566543614,15.3803566375,0.0,15.3803566375
 07/31  12:00:00,1340.98336077,30.8681667913,342.486492177,0.0,448.566543614,398.725816546,17.6247441904,0.0,17.6247441904
 07/31  13:00:00,1385.18990529,35.7877155831,333.36934781,0.0,448.566543614,448.566543614,15.4091502181,0.0,15.4091502181
 07/31  14:00:00,1384.59309835,37.0231209097,331.912013435,0.0,448.566543614,448.566543614,10.9510511081,0.0,10.9510511081
 07/31  15:00:00,1385.5981614,39.3486620452,330.401948655,0.0,448.566543614,448.566543614,10.9468227269,0.0,10.9468227269
 07/31  16:00:00,1433.6388115,41.1814276734,328.897563758,0.0,448.566543614,448.566543614,13.1686227695,0.0,13.1686227695
 07/31  17:00:00,1317.30986902,35.6710834203,331.914629988,0.0,348.885089477,398.725816546,6.56323632758,0.0,6.56323632758
 07/31  18:00:00,1129.2423384,28.1316827189,347.816712058,0.0,249.203635341,299.044362409,6.55529592924,0.0,6.55529592924
 07/31  19:00:00,1137.73051437,26.3384640857,364.176970853,0.0,249.203635341,299.044362409,6.54400861845,0.0,6.54400861845
 07/31  20:00:00,1027.26564575,25.7665978859,369.630643368,0.0,149.522181205,249.203635341,4.37162923293,0.0,4.37162923293
 07/31  21:00:00,1004.73073052,25.739383151,371.571119812,0.0,149.522181205,249.203635341,2.19048595089,0.0,2.19048595089
 07/31  22:00:00,349.356527477,0.0,0.0,0.0,49.8407270682,199.362908273,2.18866664173,0.0,2.18866664173
 07/31  23:00:00,299.991768431,0.0,0.0,0.0,24.9203635341,199.362908273,2.18868840684,0.0,2.18868840684
 07/31  24:00:00,287.769570431,0.0,0.0,0.0,24.9203635341,199.362908273,2.18859286838,0.0,2.18859286838
 08/01  01:00:00,287.769569926,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/01  02:00:00,287.769569939,0.0,0.0,0.0,24.9203635341,199.362908273,2.18873341488,0.0,2.18873341488
 08/01  03:00:00,287.769570386,0.0,0.0,0.0,24.9203635341,199.362908273,2.18863782693,0.0,2.18863782693
 08/01  04:00:00,299.991768467,0.0,0.0,0.0,24.9203635341,199.362908273,2.18854220573,0.0,2.18854220573
 08/01  05:00:00,349.357787363,0.0,0.0,0.0,49.8407270682,199.362908273,2.19030488153,0.0,2.19030488153
 08/01  06:00:00,850.416487012,31.1688255031,388.167639279,0.0,49.8407270682,199.362908273,2.18989602003,0.0,2.18989602003
 08/01  07:00:00,975.489307351,25.739383151,394.539009503,0.0,149.522181205,199.362908273,6.55037031197,0.0,6.55037031197
 08/01  08:00:00,1507.79490975,29.6281665659,374.701112043,0.0,448.566543614,448.566543614,10.9547211547,0.0,10.9547211547
 08/01  09:00:00,1452.35638992,33.9744453841,351.581639625,0.0,448.566543614,448.566543614,10.9621466238,0.0,10.9621466238
 08/01  10:00:00,1395.00789266,35.7701121998,341.325856006,0.0,448.566543614,448.566543614,13.1539584942,0.0,13.1539584942
 08/01  11:00:00,1392.4618145,35.7900554139,338.75647103,0.0,448.566543614,448.566543614,13.1832456233,0.0,13.1832456233
 08/01  12:00:00,1345.06108647,32.0918555012,344.890462154,0.0,448.566543614,398.725816546,17.6244860839,0.0,17.6244860839
 08/01  13:00:00,1388.88234057,37.1506163319,334.348725172,0.0,448.566543614,448.566543614,17.609779267,0.0,17.609779267
 08/01  14:00:00,1387.04050518,38.0496750379,332.283401945,0.0,448.566543614,448.566543614,8.76401888471,0.0,8.76401888471
 08/01  15:00:00,1388.0715753,40.273410276,330.951717206,0.0,448.566543614,448.566543614,10.9482201772,0.0,10.9482201772
 08/01  16:00:00,1437.73268178,42.3667822836,329.548434442,0.0,448.566543614,448.566543614,13.1736431308,0.0,13.1736431308
 08/01  17:00:00,1329.85497404,36.6535219951,339.374486102,0.0,348.885089477,398.725816546,8.74481908492,0.0,8.74481908492
 08/01  18:00:00,1149.29666188,28.5500846903,366.171914479,0.0,249.203635341,299.044362409,6.55511230251,0.0,6.55511230251
 08/01  19:00:00,1156.17513689,26.4600089085,382.500048021,0.0,249.203635341,299.044362409,4.36931902572,0.0,4.36931902572
 08/01  20:00:00,1045.53442458,25.7747314567,387.891287923,0.0,149.522181205,249.203635341,4.37181244056,0.0,4.37181244056
 08/01  21:00:00,1019.92680652,25.739383151,386.767194662,0.0,149.522181205,249.203635341,4.36084323108,0.0,4.36084323108
 08/01  22:00:00,349.356526965,0.0,0.0,0.0,49.8407270682,199.362908273,2.18855307413,0.0,2.18855307413
 08/01  23:00:00,299.991767725,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/01  24:00:00,287.769570381,0.0,0.0,0.0,24.9203635341,199.362908273,2.18869379386,0.0,2.18869379386
 08/02  01:00:00,287.769570599,0.0,0.0,0.0,24.9203635341,199.362908273,2.1885981384,0.0,2.1885981384
 08/02  02:00:00,287.769570602,0.0,0.0,0.0,24.9203635341,199.362908273,2.18873868095,0.0,2.18873868095
 08/02  03:00:00,287.769570107,0.0,0.0,0.0,24.9203635341,199.362908273,2.18864305394,0.0,2.18864305394
 08/02  04:00:00,299.991767594,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/02  05:00:00,349.357787931,0.0,0.0,0.0,49.8407270682,199.362908273,4.36083451795,0.0,4.36083451795
 08/02  06:00:00,838.340763261,32.3351729424,374.925567963,0.0,49.8407270682,199.362908273,2.18969095845,0.0,2.18969095845
 08/02  07:00:00,966.706512506,25.739383151,385.756215421,0.0,149.522181205,199.362908273,4.37345053263,0.0,4.37345053263
 08/02  08:00:00,1493.23310162,30.812069206,358.95539693,0.0,448.566543614,448.566543614,10.9539593638,0.0,10.9539593638
 08/02  09:00:00,1439.56350939,35.0778546584,337.829081792,0.0,448.566543614,448.566543614,13.1510579075,0.0,13.1510579075
 08/02  10:00:00,1383.51171636,37.4416281664,330.75986955,0.0,448.566543614,448.566543614,10.9671183254,0.0,10.9671183254
 08/02  11:00:00,1384.35559843,37.8229877833,332.715811169,0.0,448.566543614,448.566543614,15.3814689421,0.0,15.3814689421
 08/02  12:00:00,1330.74680854,33.5792705356,333.837915234,0.0,448.566543614,398.725816546,17.6236933331,0.0,17.6236933331
 08/02  13:00:00,1385.78098826,38.8507544271,332.975534901,0.0,448.566543614,448.566543614,15.4082367016,0.0,15.4082367016
 08/02  14:00:00,1389.92178556,40.4610861152,332.983491553,0.0,448.566543614,448.566543614,10.9503972471,0.0,10.9503972471
 08/02  15:00:00,1392.21139422,42.4797612486,331.852245375,0.0,448.566543614,448.566543614,8.761468835,0.0,8.761468835
 08/02  16:00:00,1439.48591985,41.3342407211,331.533966449,0.0,448.566543614,448.566543614,15.3645666743,0.0,15.3645666743
 08/02  17:00:00,1316.52298335,35.1406582839,331.324629476,0.0,348.885089477,398.725816546,6.56391215529,0.0,6.56391215529
 08/02  18:00:00,1136.79220732,27.269114044,355.530215221,0.0,249.203635341,299.044362409,6.55487734794,0.0,6.55487734794
 08/02  19:00:00,1142.53923079,26.2879500739,369.036201473,0.0,249.203635341,299.044362409,4.36932815775,0.0,4.36932815775
 08/02  20:00:00,1031.67584841,25.7613679368,374.046075458,0.0,149.522181205,249.203635341,6.54750507126,0.0,6.54750507126
 08/02  21:00:00,1008.17154683,25.739383151,375.011936428,0.0,149.522181205,249.203635341,2.19034791821,0.0,2.19034791821
 08/02  22:00:00,349.356527415,0.0,0.0,0.0,49.8407270682,199.362908273,2.18864715585,0.0,2.18864715585
 08/02  23:00:00,299.991768276,0.0,0.0,0.0,24.9203635341,199.362908273,2.1885506673,0.0,2.1885506673
 08/02  24:00:00,287.769570114,0.0,0.0,0.0,24.9203635341,199.362908273,2.18869131442,0.0,2.18869131442
 08/03  01:00:00,287.769569705,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/03  02:00:00,287.769570076,0.0,0.0,0.0,24.9203635341,199.362908273,2.18859564087,0.0,2.18859564087
 08/03  03:00:00,287.76957053,0.0,0.0,0.0,24.9203635341,199.362908273,2.18873616434,0.0,2.18873616434
 08/03  04:00:00,299.991768341,0.0,0.0,0.0,24.9203635341,199.362908273,2.18864051922,0.0,2.18864051922
 08/03  05:00:00,349.357787227,0.0,0.0,0.0,49.8407270682,199.362908273,2.19052425733,0.0,2.19052425733
 08/03  06:00:00,822.655042425,32.946396826,358.628623632,0.0,49.8407270682,199.362908273,2.18986083611,0.0,2.18986083611
 08/03  07:00:00,948.115727312,25.739383151,367.165429318,0.0,149.522181205,199.362908273,6.55075917547,0.0,6.55075917547
 08/03  08:00:00,1479.36178965,31.3480164421,344.835255515,0.0,448.566543614,448.566543614,10.9537368489,0.0,10.9537368489
 08/03  09:00:00,1432.13396917,35.0208883165,333.073093688,0.0,448.566543614,448.566543614,10.9630258221,0.0,10.9630258221
 08/03  10:00:00,1389.89441532,38.4637915833,335.31393153,0.0,448.566543614,448.566543614,13.1531154901,0.0,13.1531154901
 08/03  11:00:00,1401.40242535,46.224501649,337.262637904,0.0,448.566543614,448.566543614,13.1823607289,0.0,13.1823607289
 08/03  12:00:00,1344.72403833,38.7948702084,337.850399963,0.0,448.566543614,398.725816546,17.6257132631,0.0,17.6257132631
 08/03  13:00:00,1396.03803802,42.5735977381,337.155622083,0.0,448.566543614,448.566543614,15.8320259919,0.0,15.8320259919
 08/03  14:00:00,1396.63705008,42.9152547692,337.592584506,0.0,448.566543614,448.566543614,10.5313573856,0.0,10.5313573856
 08/03  15:00:00,1404.13026891,51.3827908918,334.838072859,0.0,448.566543614,448.566543614,10.9475290911,0.0,10.9475290911
 08/03  16:00:00,1452.39023299,52.5110176615,333.076399457,0.0,448.566543614,448.566543614,13.1728146881,0.0,13.1728146881
 08/03  17:00:00,1321.56104816,37.7115015363,331.700757306,0.0,348.885089477,398.725816546,8.7442836874,0.0,8.7442836874
 08/03  18:00:00,1129.37285921,27.5845459198,348.839372998,0.0,249.203635341,299.044362409,6.55470837701,0.0,6.55470837701
 08/03  19:00:00,1142.29528313,26.3512127319,368.728990335,0.0,249.203635341,299.044362409,4.36936970935,0.0,4.36936970935
 08/03  20:00:00,1030.32980641,25.7835077458,372.677893854,0.0,149.522181205,249.203635341,4.37154525415,0.0,4.37154525415
 08/03  21:00:00,1004.58741529,25.739383151,371.427803677,0.0,149.522181205,249.203635341,4.36093581639,0.0,4.36093581639
 08/03  22:00:00,349.35652687,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 08/03  23:00:00,299.99176793,0.0,0.0,0.0,24.9203635341,199.362908273,2.18865678745,0.0,2.18865678745
 08/03  24:00:00,287.769570581,0.0,0.0,0.0,24.9203635341,199.362908273,2.18856114386,0.0,2.18856114386
 08/04  01:00:00,287.769570702,0.0,0.0,0.0,24.9203635341,199.362908273,2.18870184437,0.0,2.18870184437
 08/04  02:00:00,287.769570469,0.0,0.0,0.0,24.9203635341,199.362908273,2.18860623392,0.0,2.18860623392
 08/04  03:00:00,287.769570014,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/04  04:00:00,299.991767776,0.0,0.0,0.0,24.9203635341,199.362908273,2.18874678424,0.0,2.18874678424
 08/04  05:00:00,349.357788209,0.0,0.0,0.0,49.8407270682,199.362908273,4.36056957781,0.0,4.36056957781
 08/04  06:00:00,820.689600523,33.5050079047,356.104570263,0.0,49.8407270682,199.362908273,2.18987617489,0.0,2.18987617489
 08/04  07:00:00,943.633512588,25.739383151,362.683215699,0.0,149.522181205,199.362908273,4.3739925967,0.0,4.3739925967
 08/04  08:00:00,1473.95745273,32.8593287371,339.051312921,0.0,448.566543614,448.566543614,10.9540077596,0.0,10.9540077596
 08/04  09:00:00,1438.88278401,38.7032802303,335.119806711,0.0,448.566543614,448.566543614,13.1502589786,0.0,13.1502589786
 08/04  10:00:00,1405.00140084,47.1528629778,339.936608533,0.0,448.566543614,448.566543614,10.9664449426,0.0,10.9664449426
 08/04  11:00:00,1399.52866147,39.8050107382,344.585460562,0.0,448.566543614,448.566543614,15.3808414174,0.0,15.3808414174
 08/04  12:00:00,1351.1680006,34.996741994,349.374693483,0.0,448.566543614,398.725816546,15.4218919226,0.0,15.4218919226
 08/04  13:00:00,1406.42013271,40.5249734575,348.600617807,0.0,448.566543614,448.566543614,17.6107952353,0.0,17.6107952353
 08/04  14:00:00,1407.00725828,42.5784220667,348.214780459,0.0,448.566543614,448.566543614,10.9497248696,0.0,10.9497248696
 08/04  15:00:00,1407.98225406,44.6965709427,347.500520511,0.0,448.566543614,448.566543614,8.76094077592,0.0,8.76094077592
 08/04  16:00:00,1456.55138456,45.7974375665,346.309915545,0.0,448.566543614,448.566543614,15.3698755432,0.0,15.3698755432
 08/04  17:00:00,1335.08580328,37.773052784,345.27305551,0.0,348.885089477,398.725816546,6.56349641283,0.0,6.56349641283
 08/04  18:00:00,1121.49789644,28.4986446939,341.554946182,0.0,249.203635341,299.044362409,6.55446735148,0.0,6.55446735148
 08/04  19:00:00,1110.33633853,26.6637243122,341.050502922,0.0,249.203635341,299.044362409,4.36905766183,0.0,4.36905766183
 08/04  20:00:00,1006.32381357,25.8131480464,350.339427985,0.0,149.522181205,249.203635341,6.54782624999,0.0,6.54782624999
 08/04  21:00:00,985.423565734,25.7395122499,353.206851658,0.0,149.522181205,249.203635341,2.19057134641,0.0,2.19057134641
 08/04  22:00:00,349.35652747,0.0,0.0,0.0,49.8407270682,199.362908273,2.18874786056,0.0,2.18874786056
 08/04  23:00:00,299.991768146,0.0,0.0,0.0,24.9203635341,199.362908273,2.18865223724,0.0,2.18865223724
 08/04  24:00:00,287.769569927,0.0,0.0,0.0,24.9203635341,199.362908273,2.1885565851,0.0,2.1885565851
 08/05  01:00:00,237.928842798,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/05  02:00:00,237.928843282,0.0,0.0,0.0,24.9203635341,149.522181205,2.18869739062,0.0,2.18869739062
 08/05  03:00:00,237.928843541,0.0,0.0,0.0,24.9203635341,149.522181205,2.18860182706,0.0,2.18860182706
 08/05  04:00:00,250.151041371,0.0,0.0,0.0,24.9203635341,149.522181205,2.1887424538,0.0,2.1887424538
 08/05  05:00:00,274.596696691,0.0,0.0,0.0,24.9203635341,149.522181205,2.19038987665,0.0,2.19038987665
 08/05  06:00:00,812.655548046,33.1912076816,348.94111073,0.0,49.8407270682,199.362908273,2.18972672465,0.0,2.18972672465
 08/05  07:00:00,829.99210501,26.1071436576,349.862956711,0.0,49.8407270682,199.362908273,4.36455113546,0.0,4.36455113546
 08/05  08:00:00,1070.31169725,27.5467653241,341.55112181,0.0,249.203635341,249.203635341,4.36919876472,0.0,4.36919876472
 08/05  09:00:00,1037.44448828,27.9846825065,345.149392057,0.0,249.203635341,249.203635341,6.55550041573,0.0,6.55550041573
 08/05  10:00:00,1008.2896424,27.8207714383,361.29116156,0.0,249.203635341,249.203635341,6.55108768664,0.0,6.55108768664
 08/05  11:00:00,1008.58448995,27.2680399562,362.137059379,0.0,249.203635341,249.203635341,6.55860448274,0.0,6.55860448274
 08/05  12:00:00,1009.04352818,26.965280216,362.900117452,0.0,249.203635341,249.203635341,6.55342019178,0.0,6.55342019178
 08/05  13:00:00,1008.88655671,27.0964694012,362.612376687,0.0,249.203635341,249.203635341,6.5505142081,0.0,6.5505142081
 08/05  14:00:00,761.520063529,25.9949373662,365.552731643,0.0,74.7610906023,174.442544739,4.36921940528,0.0,4.36921940528
 08/05  15:00:00,763.214867214,26.2219907682,367.021322448,0.0,74.7610906023,174.442544739,4.36683547504,0.0,4.36683547504
 08/05  16:00:00,811.440151055,27.2102460145,365.369139597,0.0,74.7610906023,174.442544739,4.36804900336,0.0,4.36804900336
 08/05  17:00:00,772.083089135,27.4032600032,363.916501675,0.0,24.9203635341,149.522181205,2.1898300049,0.0,2.1898300049
 08/05  18:00:00,700.286175668,17.1265776903,316.955946938,0.0,24.9203635341,149.522181205,2.18998370144,0.0,2.18998370144
 08/05  19:00:00,678.406038941,15.7003975992,295.960814535,0.0,24.9203635341,149.522181205,2.18994479552,0.0,2.18994479552
 08/05  20:00:00,323.485068111,0.0,0.0,0.0,24.9203635341,149.522181205,2.18996656138,0.0,2.18996656138
 08/05  21:00:00,299.041512931,0.0,0.0,0.0,24.9203635341,149.522181205,2.19119814601,0.0,2.19119814601
 08/05  22:00:00,274.595436698,0.0,0.0,0.0,24.9203635341,149.522181205,2.18856607739,0.0,2.18856607739
 08/05  23:00:00,250.151041426,0.0,0.0,0.0,24.9203635341,149.522181205,2.18870684414,0.0,2.18870684414
 08/05  24:00:00,237.928843623,0.0,0.0,0.0,24.9203635341,149.522181205,2.18861131455,0.0,2.18861131455
 08/06  01:00:00,237.928422947,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/06  02:00:00,237.928422908,0.0,0.0,0.0,24.9203635341,149.522181205,2.18812918722,0.0,2.18812918722
 08/06  03:00:00,237.928423737,0.0,0.0,0.0,24.9203635341,149.522181205,2.18794799306,0.0,2.18794799306
 08/06  04:00:00,250.15062079,0.0,0.0,0.0,24.9203635341,149.522181205,2.18796273034,0.0,2.18796273034
 08/06  05:00:00,274.596276964,0.0,0.0,0.0,24.9203635341,149.522181205,2.18984607654,0.0,2.18984607654
 08/06  06:00:00,272.22180716,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/06  07:00:00,296.666203817,0.0,0.0,0.0,24.9203635341,149.522181205,2.18812825793,0.0,2.18812825793
 08/06  08:00:00,657.699409705,15.5278524216,276.796237094,0.0,24.9203635341,149.522181205,2.18810456639,0.0,2.18810456639
 08/06  09:00:00,687.554331396,20.1259282083,326.662928194,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/06  10:00:00,613.196152309,16.6463947197,308.00306044,0.0,24.9203635341,149.522181205,2.18811917681,0.0,2.18811917681
 08/06  11:00:00,614.924883961,16.7753683242,310.985946494,0.0,24.9203635341,149.522181205,2.18935073893,0.0,2.18935073893
 08/06  12:00:00,428.872050583,4.42511414071,167.261362442,0.0,24.9203635341,149.522181205,2.18935269362,0.0,2.18935269362
 08/06  13:00:00,502.666386534,7.98355457354,219.207116145,0.0,24.9203635341,149.522181205,2.19121790068,0.0,2.19121790068
 08/06  14:00:00,618.656124013,13.9123915265,318.134806744,0.0,24.9203635341,149.522181205,2.18932557675,0.0,2.18932557675
 08/06  15:00:00,715.533387723,20.0438710092,403.256133792,0.0,24.9203635341,149.522181205,2.18810570727,0.0,2.18810570727
 08/06  16:00:00,740.334011743,16.8452547769,385.339888576,0.0,24.9203635341,149.522181205,2.18812031186,0.0,2.18812031186
 08/06  17:00:00,805.911381402,20.2522203254,407.870397893,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/06  18:00:00,766.01028877,16.8072940355,374.387532929,0.0,24.9203635341,149.522181205,2.18813490062,0.0,2.18813490062
 08/06  19:00:00,549.252195232,8.51962636966,193.475828853,0.0,24.9203635341,149.522181205,2.18811043397,0.0,2.18811043397
 08/06  20:00:00,416.539255334,0.666778869767,71.0167026453,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/06  21:00:00,388.045196624,0.666778869767,66.9657889181,0.0,24.9203635341,149.522181205,2.18978392099,0.0,2.18978392099
 08/06  22:00:00,317.950295965,0.333389434883,32.3359148719,0.0,24.9203635341,149.522181205,2.18811972993,0.0,2.18811972993
 08/06  23:00:00,250.150621273,0.0,0.0,0.0,24.9203635341,149.522181205,2.1879769635,0.0,2.1879769635
 08/06  24:00:00,237.928422559,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/07  01:00:00,287.769570613,0.0,0.0,0.0,24.9203635341,199.362908273,2.18864926055,0.0,2.18864926055
 08/07  02:00:00,287.769570877,0.0,0.0,0.0,24.9203635341,199.362908273,2.18855394267,0.0,2.18855394267
 08/07  03:00:00,287.769570739,0.0,0.0,0.0,24.9203635341,199.362908273,2.18869500948,0.0,2.18869500948
 08/07  04:00:00,299.991768074,0.0,0.0,0.0,24.9203635341,199.362908273,2.18859971444,0.0,2.18859971444
 08/07  05:00:00,349.357787992,0.0,0.0,0.0,49.8407270682,199.362908273,2.19036834527,0.0,2.19036834527
 08/07  06:00:00,812.474294312,33.8054514348,340.152582238,0.0,49.8407270682,199.362908273,2.18998236189,0.0,2.18998236189
 08/07  07:00:00,925.764604267,25.739383151,347.242013669,0.0,149.522181205,199.362908273,6.55082814111,0.0,6.55082814111
 08/07  08:00:00,1473.60572854,31.1287257951,340.971981964,0.0,448.566543614,448.566543614,10.9531343184,0.0,10.9531343184
 08/07  09:00:00,1451.79008736,39.8398974953,345.180836585,0.0,448.566543614,448.566543614,10.9636142483,0.0,10.9636142483
 08/07  10:00:00,1404.63608465,37.8200975449,352.062797001,0.0,448.566543614,448.566543614,10.9654448814,0.0,10.9654448814
 08/07  11:00:00,1407.4320632,38.305032885,354.563241873,0.0,448.566543614,448.566543614,15.3797011577,0.0,15.3797011577
 08/07  12:00:00,1354.26254817,33.7981449803,353.984785422,0.0,448.566543614,398.725816546,17.626367279,0.0,17.626367279
 08/07  13:00:00,1407.61323049,39.2597963772,351.710978503,0.0,448.566543614,448.566543614,15.4105486787,0.0,15.4105486787
 08/07  14:00:00,1406.71142103,41.0894528925,349.456518815,0.0,448.566543614,448.566543614,10.950609292,0.0,10.950609292
 08/07  15:00:00,1404.94281317,43.247629912,345.692661247,0.0,448.566543614,448.566543614,10.9464199397,0.0,10.9464199397
 08/07  16:00:00,1455.28419655,47.5248946495,341.976041928,0.0,448.566543614,448.566543614,13.1698247649,0.0,13.1698247649
 08/07  17:00:00,1334.74463907,42.7034725397,338.101493424,0.0,348.885089477,398.725816546,6.56384669293,0.0,6.56384669293
 08/07  18:00:00,1116.03165383,28.142772649,337.610954105,0.0,249.203635341,299.044362409,6.55590848497,0.0,6.55590848497
 08/07  19:00:00,1134.41356554,26.4984966726,353.069445411,0.0,249.203635341,299.044362409,6.54395757319,0.0,6.54395757319
 08/07  20:00:00,1019.48680617,25.8524759645,361.765925416,0.0,149.522181205,249.203635341,4.37202873246,0.0,4.37202873246
 08/07  21:00:00,994.818493709,25.749244106,361.649021602,0.0,149.522181205,249.203635341,2.19032540902,0.0,2.19032540902
 08/07  22:00:00,349.356527415,0.0,0.0,0.0,49.8407270682,199.362908273,2.18874569184,0.0,2.18874569184
 08/07  23:00:00,299.991768528,0.0,0.0,0.0,24.9203635341,199.362908273,2.18864969632,0.0,2.18864969632
 08/07  24:00:00,287.769570784,0.0,0.0,0.0,24.9203635341,199.362908273,2.18855438723,0.0,2.18855438723
 08/08  01:00:00,287.769570533,0.0,0.0,0.0,24.9203635341,199.362908273,2.1886957531,0.0,2.1886957531
 08/08  02:00:00,287.769570103,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/08  03:00:00,287.769570453,0.0,0.0,0.0,24.9203635341,199.362908273,2.18860062818,0.0,2.18860062818
 08/08  04:00:00,299.991768711,0.0,0.0,0.0,24.9203635341,199.362908273,2.188741767,0.0,2.188741767
 08/08  05:00:00,349.357787936,0.0,0.0,0.0,49.8407270682,199.362908273,2.19050583107,0.0,2.19050583107
 08/08  06:00:00,829.533717464,34.256921983,355.653105966,0.0,49.8407270682,199.362908273,2.18999097984,0.0,2.18999097984
 08/08  07:00:00,942.848616708,25.739383151,361.89831925,0.0,149.522181205,199.362908273,6.55098530264,0.0,6.55098530264
 08/08  08:00:00,1478.00630187,31.473306316,343.47745283,0.0,448.566543614,448.566543614,10.9535666063,0.0,10.9535666063
 08/08  09:00:00,1434.68274833,34.5537904011,335.016125818,0.0,448.566543614,448.566543614,10.9616332083,0.0,10.9616332083
 08/08  10:00:00,1384.1173636,36.5721327163,332.251894054,0.0,448.566543614,448.566543614,13.1552839277,0.0,13.1552839277
 08/08  11:00:00,1383.60460891,37.9593830822,331.205241416,0.0,448.566543614,448.566543614,13.184650676,0.0,13.184650676
 08/08  12:00:00,1331.92908064,34.3942031169,333.216529225,0.0,448.566543614,398.725816546,17.623932101,0.0,17.623932101
 08/08  13:00:00,1387.22907326,39.5706000242,332.867666555,0.0,448.566543614,448.566543614,17.6116887679,0.0,17.6116887679
 08/08  14:00:00,1395.11249755,43.1906195571,334.028337451,0.0,448.566543614,448.566543614,8.76494370682,0.0,8.76494370682
 08/08  15:00:00,1403.40232319,50.734935934,334.757977408,0.0,448.566543614,448.566543614,10.9480188923,0.0,10.9480188923
 08/08  16:00:00,1459.40924031,56.1071099809,336.499309372,0.0,448.566543614,448.566543614,13.1751314696,0.0,13.1751314696
 08/08  17:00:00,1333.50684961,42.6106506833,336.956524653,0.0,348.885089477,398.725816546,8.74576908093,0.0,8.74576908093
 08/08  18:00:00,1115.67177331,28.7010065038,336.618447648,0.0,249.203635341,299.044362409,6.55583191954,0.0,6.55583191954
 08/08  19:00:00,1133.16620371,26.4644903454,351.945352694,0.0,249.203635341,299.044362409,4.3694634548,0.0,4.3694634548
 08/08  20:00:00,1018.52198316,25.7670006537,360.88657669,0.0,149.522181205,249.203635341,6.54723223805,0.0,6.54723223805
 08/08  21:00:00,993.896655697,25.739383151,360.73704398,0.0,149.522181205,249.203635341,2.19049252085,0.0,2.19049252085
 08/08  22:00:00,349.356527672,0.0,0.0,0.0,49.8407270682,199.362908273,2.18854810672,0.0,2.18854810672
 08/08  23:00:00,299.991768016,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/08  24:00:00,287.769570336,0.0,0.0,0.0,24.9203635341,199.362908273,2.18868942817,0.0,2.18868942817
 08/09  01:00:00,287.76957094,0.0,0.0,0.0,24.9203635341,199.362908273,2.18859457463,0.0,2.18859457463
 08/09  02:00:00,287.769571155,0.0,0.0,0.0,24.9203635341,199.362908273,2.18873597924,0.0,2.18873597924
 08/09  03:00:00,287.769570916,0.0,0.0,0.0,24.9203635341,199.362908273,2.18864110271,0.0,2.18864110271
 08/09  04:00:00,299.991768279,0.0,0.0,0.0,24.9203635341,199.362908273,2.18854620074,0.0,2.18854620074
 08/09  05:00:00,349.357788553,0.0,0.0,0.0,49.8407270682,199.362908273,2.1903156932,0.0,2.1903156932
 08/09  06:00:00,826.184629269,34.37696348,352.183976519,0.0,49.8407270682,199.362908273,2.18993021369,0.0,2.18993021369
 08/09  07:00:00,939.827973085,25.739383151,358.877675156,0.0,149.522181205,199.362908273,6.55067987342,0.0,6.55067987342
 08/09  08:00:00,1473.77209186,32.1022844232,339.659766839,0.0,448.566543614,448.566543614,8.76696185942,0.0,8.76696185942
 08/09  09:00:00,1431.99238212,35.26875455,333.82948429,0.0,448.566543614,448.566543614,13.1527036641,0.0,13.1527036641
 08/09  10:00:00,1392.45364331,37.7116760897,337.255090155,0.0,448.566543614,448.566543614,10.9652335343,0.0,10.9652335343
 08/09  11:00:00,1399.89128482,44.2498627602,337.726128976,0.0,448.566543614,448.566543614,15.3794522412,0.0,15.3794522412
 08/09  12:00:00,1345.31611754,37.8146544612,339.422694369,0.0,448.566543614,398.725816546,17.6261118926,0.0,17.6261118926
 08/09  13:00:00,1411.34303072,52.9544887925,340.470308639,0.0,448.566543614,448.566543614,15.4103574663,0.0,15.4103574663
 08/09  14:00:00,1423.24348063,64.2167730043,341.116875081,0.0,448.566543614,448.566543614,10.9504710856,0.0,10.9504710856
 08/09  15:00:00,1428.72208793,70.4382545629,340.374421415,0.0,448.566543614,448.566543614,10.9462965539,0.0,10.9462965539
 08/09  16:00:00,1479.43409601,73.2175746216,339.413695671,0.0,448.566543614,448.566543614,13.1697041866,0.0,13.1697041866
 08/09  17:00:00,1340.11032741,48.2544910516,337.916162464,0.0,348.885089477,398.725816546,6.56378294297,0.0,6.56378294297
 08/09  18:00:00,1119.46548657,29.6854259854,337.538345504,0.0,249.203635341,299.044362409,6.55584802952,0.0,6.55584802952
 08/09  19:00:00,1121.41952328,26.840497635,342.209834314,0.0,249.203635341,299.044362409,6.54389968804,0.0,6.54389968804
 08/09  20:00:00,1008.04273587,25.7654306906,351.75949609,0.0,149.522181205,249.203635341,4.37199316525,0.0,4.37199316525
 08/09  21:00:00,985.344832463,25.739383151,353.11624153,0.0,149.522181205,249.203635341,2.19030682558,0.0,2.19030682558
 08/09  22:00:00,349.3565277,0.0,0.0,0.0,49.8407270682,199.362908273,2.18872717563,0.0,2.18872717563
 08/09  23:00:00,299.991768804,0.0,0.0,0.0,24.9203635341,199.362908273,2.18863157019,0.0,2.18863157019
 08/09  24:00:00,287.769571063,0.0,0.0,0.0,24.9203635341,199.362908273,2.18853667376,0.0,2.18853667376
 08/10  01:00:00,287.769570797,0.0,0.0,0.0,24.9203635341,199.362908273,2.18867869081,0.0,2.18867869081
 08/10  02:00:00,287.769570411,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/10  03:00:00,287.7695708,0.0,0.0,0.0,24.9203635341,199.362908273,2.18858404254,0.0,2.18858404254
 08/10  04:00:00,299.991769007,0.0,0.0,0.0,24.9203635341,199.362908273,2.18872578744,0.0,2.18872578744
 08/10  05:00:00,349.357788403,0.0,0.0,0.0,49.8407270682,199.362908273,2.19049094985,0.0,2.19049094985
 08/10  06:00:00,826.844602134,35.1306183526,352.129512956,0.0,49.8407270682,199.362908273,2.18987042672,0.0,2.18987042672
 08/10  07:00:00,939.679026647,25.739383151,358.728727916,0.0,149.522181205,199.362908273,6.55095269719,0.0,6.55095269719
 08/10  08:00:00,1472.72494224,33.1544952674,338.012295227,0.0,448.566543614,448.566543614,10.9542884888,0.0,10.9542884888
 08/10  09:00:00,1450.24713214,45.4602712623,338.284469188,0.0,448.566543614,448.566543614,10.9616235387,0.0,10.9616235387
 08/10  10:00:00,1409.61044776,47.1819828262,344.516538414,0.0,448.566543614,448.566543614,13.1552950429,0.0,13.1552950429
 08/10  11:00:00,1404.1753341,40.7205967997,347.947670582,0.0,448.566543614,448.566543614,13.1846944042,0.0,13.1846944042
 08/10  12:00:00,1351.5116487,35.595488798,349.546233521,0.0,448.566543614,398.725816546,17.6240424755,0.0,17.6240424755
 08/10  13:00:00,1405.97241541,41.3793777226,347.227031426,0.0,448.566543614,448.566543614,17.6118340889,0.0,17.6118340889
 08/10  14:00:00,1404.0249346,43.5548876482,344.606392388,0.0,448.566543614,448.566543614,8.76382286382,0.0,8.76382286382
 08/10  15:00:00,1403.73476068,44.6164393235,343.165884541,0.0,448.566543614,448.566543614,10.9481218194,0.0,10.9481218194
 08/10  16:00:00,1467.13752499,60.3834205961,339.951280463,0.0,448.566543614,448.566543614,13.1752922988,0.0,13.1752922988
 08/10  17:00:00,1336.50989754,43.793144223,338.77707764,0.0,348.885089477,398.725816546,8.74477096854,0.0,8.74477096854
 08/10  18:00:00,1116.21787866,27.9631613115,337.68199325,0.0,249.203635341,299.044362409,6.55591409564,0.0,6.55591409564
 08/10  19:00:00,1124.3394333,26.5735505935,344.804527589,0.0,249.203635341,299.044362409,4.36951756832,0.0,4.36951756832
 08/10  20:00:00,1010.32657879,25.819269968,353.449048769,0.0,149.522181205,249.203635341,6.54731859262,0.0,6.54731859262
 08/10  21:00:00,987.095753575,25.7403066853,354.475430544,0.0,149.522181205,249.203635341,2.19052049203,0.0,2.19052049203
 08/10  22:00:00,349.356527956,0.0,0.0,0.0,49.8407270682,199.362908273,2.18857588963,0.0,2.18857588963
 08/10  23:00:00,299.991768351,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/10  24:00:00,287.769570603,0.0,0.0,0.0,24.9203635341,199.362908273,2.18871768922,0.0,2.18871768922
 08/11  01:00:00,287.769571243,0.0,0.0,0.0,24.9203635341,199.362908273,2.18862341626,0.0,2.18862341626
 08/11  02:00:00,287.769571518,0.0,0.0,0.0,24.9203635341,199.362908273,2.18852905124,0.0,2.18852905124
 08/11  03:00:00,287.769571296,0.0,0.0,0.0,24.9203635341,199.362908273,2.18867130341,0.0,2.18867130341
 08/11  04:00:00,299.99176865,0.0,0.0,0.0,24.9203635341,199.362908273,2.18857696975,0.0,2.18857696975
 08/11  05:00:00,349.357789024,0.0,0.0,0.0,49.8407270682,199.362908273,2.19034784439,0.0,2.19034784439
 08/11  06:00:00,819.156336666,37.1979124895,343.98274829,0.0,49.8407270682,199.362908273,2.18996275276,0.0,2.18996275276
 08/11  07:00:00,926.209018342,25.739383151,347.635090857,0.0,149.522181205,199.362908273,6.55079041856,0.0,6.55079041856
 08/11  08:00:00,1471.48004283,32.8965614559,337.760839486,0.0,448.566543614,448.566543614,10.9531293862,0.0,10.9531293862
 08/11  09:00:00,1444.0837704,38.5246704612,338.837565413,0.0,448.566543614,448.566543614,10.9636459587,0.0,10.9636459587
 08/11  10:00:00,1404.99537449,47.0103469104,340.073084124,0.0,448.566543614,448.566543614,10.9655100486,0.0,10.9655100486
 08/11  11:00:00,1428.30319368,67.5978612984,342.790037219,0.0,448.566543614,448.566543614,15.3798672145,0.0,15.3798672145
 08/11  12:00:00,1368.8815783,56.2767992958,344.526005106,0.0,448.566543614,398.725816546,17.6266694567,0.0,17.6266694567
 08/11  13:00:00,1408.62671312,45.7212713382,344.987204869,0.0,448.566543614,448.566543614,15.4108661608,0.0,15.4108661608
 08/11  14:00:00,1403.58375511,43.3459700275,344.860071512,0.0,448.566543614,448.566543614,10.9508277045,0.0,10.9508277045
 08/11  15:00:00,1419.81902837,59.8978369362,342.637183636,0.0,448.566543614,448.566543614,10.9466620236,0.0,10.9466620236
 08/11  16:00:00,1487.69986613,80.07705935,340.819979024,0.0,448.566543614,448.566543614,13.1701827197,0.0,13.1701827197
 08/11  17:00:00,1333.7187154,42.3778376663,337.401200578,0.0,348.885089477,398.725816546,7.71129667529,0.0,7.71129667529
 08/11  18:00:00,1117.80520825,27.6974483142,339.251060394,0.0,249.203635341,299.044362409,7.58542642068,0.0,7.58542642068
 08/11  19:00:00,1142.04367344,26.4130063978,359.975390221,0.0,249.203635341,299.044362409,4.36915671959,0.0,4.36915671959
 08/11  20:00:00,1024.00985432,25.7540751538,366.387372377,0.0,149.522181205,249.203635341,4.37142523538,0.0,4.37142523538
 08/11  21:00:00,999.423622434,25.739383151,366.264010223,0.0,149.522181205,249.203635341,2.1903849404,0.0,2.1903849404
 08/11  22:00:00,349.356528,0.0,0.0,0.0,49.8407270682,199.362908273,2.18838133293,0.0,2.18838133293
 08/11  23:00:00,299.991769176,0.0,0.0,0.0,24.9203635341,199.362908273,2.18871007138,0.0,2.18871007138
 08/11  24:00:00,287.769571395,0.0,0.0,0.0,24.9203635341,199.362908273,2.18861576878,0.0,2.18861576878
 08/12  01:00:00,237.928844366,0.0,0.0,0.0,24.9203635341,149.522181205,2.18818910763,0.0,2.18818910763
 08/12  02:00:00,237.928843784,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/12  03:00:00,237.928843984,0.0,0.0,0.0,24.9203635341,149.522181205,2.18866449257,0.0,2.18866449257
 08/12  04:00:00,250.151042262,0.0,0.0,0.0,24.9203635341,149.522181205,2.18857048833,0.0,2.18857048833
 08/12  05:00:00,274.596698642,0.0,0.0,0.0,24.9203635341,149.522181205,2.19057382975,0.0,2.19057382975
 08/12  06:00:00,829.137179311,32.9600257931,356.553463006,0.0,49.8407270682,199.362908273,2.18995403334,0.0,2.18995403334
 08/12  07:00:00,848.069729381,25.739383151,366.804245447,0.0,49.8407270682,199.362908273,4.36468882942,0.0,4.36468882942
 08/12  08:00:00,1093.761512,25.7574348945,363.272660023,0.0,249.203635341,249.203635341,4.3696734515,0.0,4.3696734515
 08/12  09:00:00,1047.49016932,26.7799781351,352.960274461,0.0,249.203635341,249.203635341,6.55452662111,0.0,6.55452662111
 08/12  10:00:00,989.611495069,26.9077383286,345.556690439,0.0,249.203635341,249.203635341,6.55038300762,0.0,6.55038300762
 08/12  11:00:00,987.297151016,26.3488366688,344.759686526,0.0,249.203635341,249.203635341,6.55743037495,0.0,6.55743037495
 08/12  12:00:00,986.007157205,26.6983840609,343.466456793,0.0,249.203635341,249.203635341,6.55262799394,0.0,6.55262799394
 08/12  13:00:00,1009.82953232,27.178400014,363.47341691,0.0,249.203635341,249.203635341,6.55148376536,0.0,6.55148376536
 08/12  14:00:00,764.43816416,26.2133464797,368.252421316,0.0,74.7610906023,174.442544739,4.36911405927,0.0,4.36911405927
 08/12  15:00:00,763.255045832,25.8082623378,367.669411385,0.0,74.7610906023,174.442544739,4.36689786567,0.0,4.36689786567
 08/12  16:00:00,793.808127376,25.7622250469,350.749955945,0.0,74.7610906023,174.442544739,4.36803916647,0.0,4.36803916647
 08/12  17:00:00,760.982299598,25.739383151,355.116590434,0.0,24.9203635341,149.522181205,2.18978833728,0.0,2.18978833728
 08/12  18:00:00,296.667465119,0.0,0.0,0.0,24.9203635341,149.522181205,2.18994308793,0.0,2.18994308793
