Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 08/12  19:00:00,297.854069516,0.0,0.0,0.0,24.9203635341,149.522181205,2.18977722036,0.0,2.18977722036
 08/12  20:00:00,323.485069659,0.0,0.0,0.0,24.9203635341,149.522181205,2.18993047629,0.0,2.18993047629
 08/12  21:00:00,299.041515397,0.0,0.0,0.0,24.9203635341,149.522181205,4.36184631498,0.0,4.36184631498
 08/12  22:00:00,274.595437364,0.0,0.0,0.0,24.9203635341,149.522181205,2.18859763429,0.0,2.18859763429
 08/12  23:00:00,250.151041569,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/12  24:00:00,237.928844279,0.0,0.0,0.0,24.9203635341,149.522181205,2.18874010005,0.0,2.18874010005
 08/13  01:00:00,237.928424615,0.0,0.0,0.0,24.9203635341,149.522181205,2.18794796545,0.0,2.18794796545
 08/13  02:00:00,237.92842387,0.0,0.0,0.0,24.9203635341,149.522181205,2.18796453491,0.0,2.18796453491
 08/13  03:00:00,237.928423728,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/13  04:00:00,250.150622393,0.0,0.0,0.0,24.9203635341,149.522181205,2.18798110458,0.0,2.18798110458
 08/13  05:00:00,274.596278542,0.0,0.0,0.0,24.9203635341,149.522181205,2.18982333915,0.0,2.18982333915
 08/13  06:00:00,280.765475582,0.0,0.0,0.0,24.9203635341,149.522181205,2.18795496356,0.0,2.18795496356
 08/13  07:00:00,296.666203643,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/13  08:00:00,648.300092059,17.731848858,273.166137102,0.0,24.9203635341,149.522181205,2.18812920017,0.0,2.18812920017
 08/13  09:00:00,579.236005667,16.394021637,246.778463895,0.0,24.9203635341,149.522181205,2.18798810459,0.0,2.18798810459
 08/13  10:00:00,603.221002842,20.5093913343,301.520906238,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/13  11:00:00,565.731477483,16.2006899857,271.670644599,0.0,24.9203635341,149.522181205,2.18900427712,0.0,2.18900427712
 08/13  12:00:00,435.914482173,8.99777868795,172.454663766,0.0,24.9203635341,149.522181205,2.18932705082,0.0,2.18932705082
 08/13  13:00:00,454.247383951,8.08359916856,180.304040894,0.0,24.9203635341,149.522181205,4.36233060225,0.0,4.36233060225
 08/13  14:00:00,518.298084942,10.1539174327,227.320755848,0.0,24.9203635341,149.522181205,2.18934798717,0.0,2.18934798717
 08/13  15:00:00,595.907692387,15.761225026,292.83093887,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/13  16:00:00,692.609070935,20.1259282083,331.717683177,0.0,24.9203635341,149.522181205,2.18811744688,0.0,2.18811744688
 08/13  17:00:00,694.230917548,14.0618753991,308.45769684,0.0,24.9203635341,149.522181205,2.1881339928,0.0,2.1881339928
 08/13  18:00:00,333.83833824,0.333389434883,26.1527903928,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/13  19:00:00,297.852809259,0.0,0.0,0.0,24.9203635341,149.522181205,2.18803218796,0.0,2.18803218796
 08/13  20:00:00,323.483808755,0.0,0.0,0.0,24.9203635341,149.522181205,2.1880487561,0.0,2.1880487561
 08/13  21:00:00,299.040674352,0.0,0.0,0.0,24.9203635341,149.522181205,2.18993687839,0.0,2.18993687839
 08/13  22:00:00,274.595016846,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/13  23:00:00,250.150622194,0.0,0.0,0.0,24.9203635341,149.522181205,2.18802241269,0.0,2.18802241269
 08/13  24:00:00,237.928424417,0.0,0.0,0.0,24.9203635341,149.522181205,2.18803896782,0.0,2.18803896782
 08/14  01:00:00,287.769571433,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/14  02:00:00,287.76957149,0.0,0.0,0.0,24.9203635341,199.362908273,2.18872021489,0.0,2.18872021489
 08/14  03:00:00,287.769571939,0.0,0.0,0.0,24.9203635341,199.362908273,2.18862700612,0.0,2.18862700612
 08/14  04:00:00,299.991770016,0.0,0.0,0.0,24.9203635341,199.362908273,2.18853378689,0.0,2.18853378689
 08/14  05:00:00,349.357789816,0.0,0.0,0.0,49.8407270682,199.362908273,2.19030206851,0.0,2.19030206851
 08/14  06:00:00,843.779514463,33.4899262013,370.66589724,0.0,49.8407270682,199.362908273,2.18964820089,0.0,2.18964820089
 08/14  07:00:00,965.103082835,25.739383151,384.152779206,0.0,149.522181205,199.362908273,6.55042047805,0.0,6.55042047805
 08/14  08:00:00,1493.16532972,31.5333047319,358.166383133,0.0,448.566543614,448.566543614,10.9549544641,0.0,10.9549544641
 08/14  09:00:00,1441.24880599,37.21116146,337.237327757,0.0,448.566543614,448.566543614,10.9624699988,0.0,10.9624699988
 08/14  10:00:00,1388.45971236,38.7614922421,332.345962043,0.0,448.566543614,448.566543614,13.1544459031,0.0,13.1544459031
 08/14  11:00:00,1384.17310279,38.6234350956,330.093826904,0.0,448.566543614,448.566543614,13.1839079885,0.0,13.1839079885
 08/14  12:00:00,1332.57941845,34.190512542,333.607678244,0.0,448.566543614,398.725816546,17.6232165952,0.0,17.6232165952
 08/14  13:00:00,1399.59135149,40.0818354907,341.671885142,0.0,448.566543614,448.566543614,17.611082964,0.0,17.611082964
 08/14  14:00:00,1400.61158454,41.968482104,340.733263473,0.0,448.566543614,448.566543614,8.76464993642,0.0,8.76464993642
 08/14  15:00:00,1400.10303998,44.0775915089,338.417003289,0.0,448.566543614,448.566543614,10.9476898204,0.0,10.9476898204
 08/14  16:00:00,1446.81736299,47.2543883719,333.303099291,0.0,448.566543614,448.566543614,13.1748633915,0.0,13.1748633915
 08/14  17:00:00,1323.12969922,37.1864165011,333.292252032,0.0,348.885089477,398.725816546,8.74559055043,0.0,8.74559055043
 08/14  18:00:00,1120.06952472,28.8080677636,339.735755144,0.0,249.203635341,299.044362409,6.55570929962,0.0,6.55570929962
 08/14  19:00:00,1142.96879803,26.6823210644,360.527727578,0.0,249.203635341,299.044362409,4.36938480083,0.0,4.36938480083
 08/14  20:00:00,1025.32990444,25.8743744113,367.587119684,0.0,149.522181205,249.203635341,6.54713606292,0.0,6.54713606292
 08/14  21:00:00,1004.36682262,25.7563240327,371.190267982,0.0,149.522181205,249.203635341,2.19045775675,0.0,2.19045775675
 08/14  22:00:00,349.356528885,0.0,0.0,0.0,49.8407270682,199.362908273,2.18874939698,0.0,2.18874939698
 08/14  23:00:00,299.9917692,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/14  24:00:00,287.769571608,0.0,0.0,0.0,24.9203635341,199.362908273,2.18865625949,0.0,2.18865625949
 08/15  01:00:00,287.769572361,0.0,0.0,0.0,24.9203635341,199.362908273,2.18856357596,0.0,2.18856357596
 08/15  02:00:00,287.769572467,0.0,0.0,0.0,24.9203635341,199.362908273,2.18870752189,0.0,2.18870752189
 08/15  03:00:00,287.769572247,0.0,0.0,0.0,24.9203635341,199.362908273,2.18861477091,0.0,2.18861477091
 08/15  04:00:00,299.991769616,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/15  05:00:00,349.357790805,0.0,0.0,0.0,49.8407270682,199.362908273,4.36090941783,0.0,4.36090941783
 08/15  06:00:00,844.70333235,32.2959981086,372.78364314,0.0,49.8407270682,199.362908273,2.1899110746,0.0,2.1899110746
 08/15  07:00:00,965.598317525,25.739383151,384.648014427,0.0,149.522181205,199.362908273,6.55108247972,0.0,6.55108247972
 08/15  08:00:00,1490.51648613,32.1968679414,354.853971569,0.0,448.566543614,448.566543614,8.76704897657,0.0,8.76704897657
 08/15  09:00:00,1438.01129517,37.210207854,334.28925187,0.0,448.566543614,448.566543614,13.1529317096,0.0,13.1529317096
 08/15  10:00:00,1384.01216377,39.1033400739,329.895433024,0.0,448.566543614,448.566543614,10.9655005342,0.0,10.9655005342
 08/15  11:00:00,1390.05064191,39.6841979952,333.867666464,0.0,448.566543614,448.566543614,15.3799820025,0.0,15.3799820025
 08/15  12:00:00,1336.91163443,34.9108939586,335.135738288,0.0,448.566543614,398.725816546,17.6269739404,0.0,17.6269739404
 08/15  13:00:00,1391.66235921,40.9045372027,334.682363049,0.0,448.566543614,448.566543614,15.4112234906,0.0,15.4112234906
 08/15  14:00:00,1398.14759155,41.9306452979,339.41216829,0.0,448.566543614,448.566543614,10.9510703168,0.0,10.9510703168
 08/15  15:00:00,1401.77702026,44.1515147571,340.125555819,0.0,448.566543614,448.566543614,10.9469453485,0.0,10.9469453485
 08/15  16:00:00,1451.32315305,45.354721193,340.199223787,0.0,448.566543614,448.566543614,13.1706316468,0.0,13.1706316468
 08/15  17:00:00,1330.91870391,38.0906655237,339.980365836,0.0,348.885089477,398.725816546,8.74501979511,0.0,8.74501979511
 08/15  18:00:00,1116.53498018,28.4264623716,338.028918233,0.0,249.203635341,299.044362409,6.55364047829,0.0,6.55364047829
 08/15  19:00:00,1131.89294457,26.3533677596,351.134128391,0.0,249.203635341,299.044362409,4.36930602485,0.0,4.36930602485
 08/15  20:00:00,1020.63220311,25.7648983909,362.998894379,0.0,149.522181205,249.203635341,4.37158420648,0.0,4.37158420648
 08/15  21:00:00,998.68619275,25.739383151,365.526578716,0.0,149.522181205,249.203635341,2.19046048918,0.0,2.19046048918
 08/15  22:00:00,349.35652895,0.0,0.0,0.0,49.8407270682,199.362908273,2.18873898558,0.0,2.18873898558
 08/15  23:00:00,299.991770197,0.0,0.0,0.0,24.9203635341,199.362908273,2.18855036989,0.0,2.18855036989
 08/15  24:00:00,287.769572457,0.0,0.0,0.0,24.9203635341,199.362908273,2.18869443373,0.0,2.18869443373
 08/16  01:00:00,287.769572553,0.0,0.0,0.0,24.9203635341,199.362908273,2.18860243081,0.0,2.18860243081
 08/16  02:00:00,287.769572099,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/16  03:00:00,287.769572083,0.0,0.0,0.0,24.9203635341,199.362908273,2.18874683046,0.0,2.18874683046
 08/16  04:00:00,299.991770313,0.0,0.0,0.0,24.9203635341,199.362908273,2.1886545872,0.0,2.1886545872
 08/16  05:00:00,349.357791107,0.0,0.0,0.0,49.8407270682,199.362908273,2.19030361512,0.0,2.19030361512
 08/16  06:00:00,850.710992225,31.9620436629,379.125256427,0.0,49.8407270682,199.362908273,2.18998075564,0.0,2.18998075564
 08/16  07:00:00,967.034635958,25.739383151,386.084331669,0.0,149.522181205,199.362908273,6.55194064805,0.0,6.55194064805
 08/16  08:00:00,1494.71177621,32.132254164,359.113872357,0.0,448.566543614,448.566543614,10.9553948586,0.0,10.9553948586
 08/16  09:00:00,1444.46223382,36.974801248,340.687114037,0.0,448.566543614,448.566543614,10.9611896741,0.0,10.9611896741
 08/16  10:00:00,1392.03850448,38.6099318175,335.516633689,0.0,448.566543614,448.566543614,13.1568479494,0.0,13.1568479494
 08/16  11:00:00,1390.6384238,38.7715033741,333.988463469,0.0,448.566543614,448.566543614,13.1864332106,0.0,13.1864332106
 08/16  12:00:00,1341.51722772,34.2238763721,339.294602624,0.0,448.566543614,398.725816546,17.6264927993,0.0,17.6264927993
 08/16  13:00:00,1386.91334439,39.5743990058,330.817110534,0.0,448.566543614,448.566543614,17.6099166731,0.0,17.6099166731
 08/16  14:00:00,1384.89397094,40.6292720614,329.219499652,0.0,448.566543614,448.566543614,10.9505870959,0.0,10.9505870959
 08/16  15:00:00,1387.32152551,42.8505557117,330.110032864,0.0,448.566543614,448.566543614,8.76194202493,0.0,8.76194202493
 08/16  16:00:00,1444.3321532,45.8769483057,331.946527625,0.0,448.566543614,448.566543614,13.1775873276,0.0,13.1775873276
 08/16  17:00:00,1322.52254661,38.164607857,331.883100575,0.0,348.885089477,398.725816546,8.74508644801,0.0,8.74508644801
 08/16  18:00:00,1121.55387133,29.020991966,340.545205107,0.0,249.203635341,299.044362409,6.55431697998,0.0,6.55431697998
 08/16  19:00:00,1153.54475279,26.3866637288,362.855670551,0.0,249.203635341,299.044362409,4.36896020629,0.0,4.36896020629
 08/16  20:00:00,1026.73680951,25.7570348391,369.111362453,0.0,149.522181205,249.203635341,6.54771978646,0.0,6.54771978646
 08/16  21:00:00,1005.47430449,25.739383151,372.314690492,0.0,149.522181205,249.203635341,2.19053145916,0.0,2.19053145916
 08/16  22:00:00,349.35652958,0.0,0.0,0.0,49.8407270682,199.362908273,2.18870743058,0.0,2.18870743058
 08/16  23:00:00,299.991770274,0.0,0.0,0.0,24.9203635341,199.362908273,2.18861519863,0.0,2.18861519863
 08/16  24:00:00,287.76957206,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/17  01:00:00,287.769572359,0.0,0.0,0.0,24.9203635341,199.362908273,2.18876012145,0.0,2.18876012145
 08/17  02:00:00,287.769572789,0.0,0.0,0.0,24.9203635341,199.362908273,2.18866836565,0.0,2.18866836565
 08/17  03:00:00,287.769573055,0.0,0.0,0.0,24.9203635341,199.362908273,2.18857660284,0.0,2.18857660284
 08/17  04:00:00,299.991770785,0.0,0.0,0.0,24.9203635341,199.362908273,2.1887217023,0.0,2.1887217023
 08/17  05:00:00,349.357791184,0.0,0.0,0.0,49.8407270682,199.362908273,2.19037776552,0.0,2.19037776552
 08/17  06:00:00,857.357113215,31.4941367067,386.239284365,0.0,49.8407270682,199.362908273,2.18971717319,0.0,2.18971717319
 08/17  07:00:00,964.640511332,25.739383151,383.690204531,0.0,149.522181205,199.362908273,6.55122202364,0.0,6.55122202364
 08/17  08:00:00,1507.44768209,31.2012326491,372.780801715,0.0,448.566543614,448.566543614,10.9548787801,0.0,10.9548787801
 08/17  09:00:00,1451.15467343,36.203467326,348.150884364,0.0,448.566543614,448.566543614,10.9628235515,0.0,10.9628235515
 08/17  10:00:00,1392.25549025,38.0028506335,336.340690361,0.0,448.566543614,448.566543614,13.1530553917,0.0,13.1530553917
 08/17  11:00:00,1388.56559399,38.3479577252,332.782409301,0.0,448.566543614,448.566543614,13.1825400846,0.0,13.1825400846
 08/17  12:00:00,1338.00376837,34.0834234308,336.812034932,0.0,448.566543614,398.725816546,17.6263934814,0.0,17.6263934814
 08/17  13:00:00,1388.01564286,39.5920863857,332.059935493,0.0,448.566543614,448.566543614,17.6095856308,0.0,17.6095856308
 08/17  14:00:00,1398.84315658,40.935717668,340.11121924,0.0,448.566543614,448.566543614,8.76390004737,0.0,8.76390004737
 08/17  15:00:00,1387.30902823,43.319086857,329.165403638,0.0,448.566543614,448.566543614,10.948168249,0.0,10.948168249
 08/17  16:00:00,1443.64957673,45.7321457229,331.456997781,0.0,448.566543614,448.566543614,13.1738615895,0.0,13.1738615895
 08/17  17:00:00,1322.06050288,38.6084672464,331.337346965,0.0,348.885089477,398.725816546,8.74493887351,0.0,8.74493887351
 08/17  18:00:00,1121.72914564,29.5073583451,340.161959485,0.0,249.203635341,299.044362409,6.55522774697,0.0,6.55522774697
 08/17  19:00:00,1153.4286556,26.5775480713,362.548687632,0.0,249.203635341,299.044362409,4.36907003789,0.0,4.36907003789
 08/17  20:00:00,1026.35796619,25.8043974176,368.685154739,0.0,149.522181205,249.203635341,6.05942684077,0.0,6.05942684077
 08/17  21:00:00,1005.34513303,25.739383151,372.185517254,0.0,149.522181205,249.203635341,2.67685573887,0.0,2.67685573887
 08/17  22:00:00,349.356529487,0.0,0.0,0.0,49.8407270682,199.362908273,2.18859704211,0.0,2.18859704211
 08/17  23:00:00,299.991770165,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/17  24:00:00,287.76957284,0.0,0.0,0.0,24.9203635341,199.362908273,2.18874214928,0.0,2.18874214928
 08/18  01:00:00,287.769573407,0.0,0.0,0.0,24.9203635341,199.362908273,2.18865115809,0.0,2.18865115809
 08/18  02:00:00,287.769573442,0.0,0.0,0.0,24.9203635341,199.362908273,2.18855995182,0.0,2.18855995182
 08/18  03:00:00,287.76957306,0.0,0.0,0.0,24.9203635341,199.362908273,2.18870574799,0.0,2.18870574799
 08/18  04:00:00,299.991770425,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/18  05:00:00,349.357792435,0.0,0.0,0.0,49.8407270682,199.362908273,4.36098573269,0.0,4.36098573269
 08/18  06:00:00,858.590828175,31.9133869375,387.053748475,0.0,49.8407270682,199.362908273,2.18977175069,0.0,2.18977175069
 08/18  07:00:00,968.965452214,25.739383151,388.015144579,0.0,149.522181205,199.362908273,4.37367345132,0.0,4.37367345132
 08/18  08:00:00,1510.07375706,31.5049248514,375.103177728,0.0,448.566543614,448.566543614,10.9540439622,0.0,10.9540439622
 08/18  09:00:00,1455.60270466,36.6548104483,352.147577982,0.0,448.566543614,448.566543614,13.1522732867,0.0,13.1522732867
 08/18  10:00:00,1397.59738228,38.7050333922,340.980391387,0.0,448.566543614,448.566543614,10.9666657476,0.0,10.9666657476
 08/18  11:00:00,1394.12171863,38.9618655582,337.244536046,0.0,448.566543614,448.566543614,15.3796379112,0.0,15.3796379112
 08/18  12:00:00,1343.18084037,34.4751724891,340.626873882,0.0,448.566543614,398.725816546,17.6265016689,0.0,17.6265016689
 08/18  13:00:00,1387.033641,39.896245367,330.338139457,0.0,448.566543614,448.566543614,15.4109210752,0.0,15.4109210752
 08/18  14:00:00,1385.07369665,41.2675158525,328.669035856,0.0,448.566543614,448.566543614,10.95084607,0.0,10.95084607
 08/18  15:00:00,1386.3658989,43.6601478798,328.494460952,0.0,448.566543614,448.566543614,10.9467716114,0.0,10.9467716114
 08/18  16:00:00,1437.84266726,45.4045949985,329.323191147,0.0,448.566543614,448.566543614,13.1705298919,0.0,13.1705298919
 08/18  17:00:00,1319.6451189,38.7943473564,330.35430801,0.0,348.885089477,398.725816546,8.74494245066,0.0,8.74494245066
 08/18  18:00:00,1138.25836955,29.5925936328,354.298154471,0.0,249.203635341,299.044362409,6.55359281012,0.0,6.55359281012
 08/18  19:00:00,1166.60044579,26.5687333208,375.729292266,0.0,249.203635341,299.044362409,4.36960489784,0.0,4.36960489784
 08/18  20:00:00,1042.29071965,25.8064523377,384.615853967,0.0,149.522181205,249.203635341,4.3715648066,0.0,4.3715648066
 08/18  21:00:00,1017.98618196,25.739383151,384.826566478,0.0,149.522181205,249.203635341,2.19044797259,0.0,2.19044797259
 08/18  22:00:00,349.356529919,0.0,0.0,0.0,49.8407270682,199.362908273,2.18872641161,0.0,2.18872641161
 08/18  23:00:00,299.991771177,0.0,0.0,0.0,24.9203635341,199.362908273,2.18853923652,0.0,2.18853923652
 08/18  24:00:00,287.769573401,0.0,0.0,0.0,24.9203635341,199.362908273,2.18868515586,0.0,2.18868515586
 08/19  01:00:00,237.928846514,0.0,0.0,0.0,24.9203635341,149.522181205,2.18859489376,0.0,2.18859489376
 08/19  02:00:00,237.928846054,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/19  03:00:00,237.928846067,0.0,0.0,0.0,24.9203635341,149.522181205,2.18874125199,0.0,2.18874125199
 08/19  04:00:00,250.151044301,0.0,0.0,0.0,24.9203635341,149.522181205,2.18865069327,0.0,2.18865069327
 08/19  05:00:00,274.596702191,0.0,0.0,0.0,24.9203635341,149.522181205,2.19030352173,0.0,2.19030352173
 08/19  06:00:00,856.933893495,31.0732663471,386.236933538,0.0,49.8407270682,199.362908273,2.18998217522,0.0,2.18998217522
 08/19  07:00:00,869.27348997,25.739383151,388.008001516,0.0,49.8407270682,199.362908273,4.36441338591,0.0,4.36441338591
 08/19  08:00:00,1117.70282343,25.7399467224,387.231453252,0.0,249.203635341,249.203635341,4.36925845309,0.0,4.36925845309
 08/19  09:00:00,1080.49731598,26.4734659241,385.956495902,0.0,249.203635341,249.203635341,6.55493769338,0.0,6.55493769338
 08/19  10:00:00,1023.73036089,26.379257187,378.173380925,0.0,249.203635341,249.203635341,6.5508176486,0.0,6.5508176486
 08/19  11:00:00,1019.16403781,25.9522827281,374.032349913,0.0,249.203635341,249.203635341,6.55792145219,0.0,6.55792145219
 08/19  12:00:00,1012.82918923,26.3366540407,367.314392774,0.0,249.203635341,249.203635341,6.55314434439,0.0,6.55314434439
 08/19  13:00:00,1008.36449121,26.5961624252,362.590604815,0.0,249.203635341,249.203635341,6.55122131229,0.0,6.55122131229
 08/19  14:00:00,760.311740315,25.8799731895,364.459364231,0.0,74.7610906023,174.442544739,4.36948666969,0.0,4.36948666969
 08/19  15:00:00,759.66930288,26.0424002073,363.655340209,0.0,74.7610906023,174.442544739,4.36728018883,0.0,4.36728018883
 08/19  16:00:00,819.349688331,27.0439549479,373.444959198,0.0,74.7610906023,174.442544739,4.36843978698,0.0,4.36843978698
 08/19  17:00:00,770.505352818,27.1182696697,362.623751653,0.0,24.9203635341,149.522181205,2.18998294749,0.0,2.18998294749
 08/19  18:00:00,574.912322755,14.0880525698,215.100881758,0.0,24.9203635341,149.522181205,2.18995186535,0.0,2.18995186535
 08/19  19:00:00,506.150159027,8.51725531496,152.518629329,0.0,24.9203635341,149.522181205,2.18998076781,0.0,2.18998076781
 08/19  20:00:00,323.485072737,0.0,0.0,0.0,24.9203635341,149.522181205,2.18981831868,0.0,2.18981831868
 08/19  21:00:00,299.041518557,0.0,0.0,0.0,24.9203635341,149.522181205,4.36227533151,0.0,4.36227533151
 08/19  22:00:00,274.595439794,0.0,0.0,0.0,24.9203635341,149.522181205,2.18857421278,0.0,2.18857421278
 08/19  23:00:00,250.151043724,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/19  24:00:00,237.928846013,0.0,0.0,0.0,24.9203635341,149.522181205,2.18872069793,0.0,2.18872069793
 08/20  01:00:00,237.928426312,0.0,0.0,0.0,24.9203635341,149.522181205,2.18797099893,0.0,2.18797099893
 08/20  02:00:00,237.928426175,0.0,0.0,0.0,24.9203635341,149.522181205,2.18799130301,0.0,2.18799130301
 08/20  03:00:00,237.928425278,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/20  04:00:00,250.150624054,0.0,0.0,0.0,24.9203635341,149.522181205,2.18801161904,0.0,2.18801161904
 08/20  05:00:00,274.596281878,0.0,0.0,0.0,24.9203635341,149.522181205,2.18974099759,0.0,2.18974099759
 08/20  06:00:00,280.765477674,0.0,0.0,0.0,24.9203635341,149.522181205,2.18799342408,0.0,2.18799342408
 08/20  07:00:00,296.666205624,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/20  08:00:00,420.71115423,5.60430278574,97.4166794274,0.0,24.9203635341,149.522181205,2.188112523,0.0,2.188112523
 08/20  09:00:00,680.241944161,15.4976640496,332.201776387,0.0,24.9203635341,149.522181205,2.18813307879,0.0,2.18813307879
 08/20  10:00:00,683.448453314,19.4589179672,371.756132434,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/20  11:00:00,605.868003913,15.0336187294,312.616108161,0.0,24.9203635341,149.522181205,2.18935096818,0.0,2.18935096818
 08/20  12:00:00,286.766647532,2.72188519421,60.1255442679,0.0,24.9203635341,149.522181205,2.18937742401,0.0,2.18937742401
 08/20  13:00:00,467.202057575,12.1087570457,196.600993828,0.0,24.9203635341,149.522181205,4.36242204777,0.0,4.36242204777
 08/20  14:00:00,572.916285621,13.732039086,273.432388807,0.0,24.9203635341,149.522181205,2.18933621891,0.0,2.18933621891
 08/20  15:00:00,646.793231721,15.9514366428,342.527224875,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/20  16:00:00,747.663988678,20.2331212459,386.308995048,0.0,24.9203635341,149.522181205,2.18783595504,0.0,2.18783595504
 08/20  17:00:00,747.550093296,16.7984479545,355.942986368,0.0,24.9203635341,149.522181205,2.18812870329,0.0,2.18812870329
 08/20  18:00:00,768.051547546,20.0210676182,370.24168638,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/20  19:00:00,535.727186918,5.09217065609,177.807952773,0.0,24.9203635341,149.522181205,2.18781369554,0.0,2.18781369554
 08/20  20:00:00,323.483811,0.0,0.0,0.0,24.9203635341,149.522181205,2.18812924666,0.0,2.18812924666
 08/20  21:00:00,299.040677404,0.0,0.0,0.0,24.9203635341,149.522181205,2.18990524034,0.0,2.18990524034
 08/20  22:00:00,274.595018982,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/20  23:00:00,250.150623475,0.0,0.0,0.0,24.9203635341,149.522181205,2.18811078817,0.0,2.18811078817
 08/20  24:00:00,237.928426453,0.0,0.0,0.0,24.9203635341,149.522181205,2.18813104096,0.0,2.18813104096
 08/21  01:00:00,287.769574395,0.0,0.0,0.0,24.9203635341,199.362908273,2.18854081958,0.0,2.18854081958
 08/21  02:00:00,287.769573841,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/21  03:00:00,287.769574,0.0,0.0,0.0,24.9203635341,199.362908273,2.1886888489,0.0,2.1886888489
 08/21  04:00:00,299.991772258,0.0,0.0,0.0,24.9203635341,199.362908273,2.18859958501,0.0,2.18859958501
 08/21  05:00:00,349.357794068,0.0,0.0,0.0,49.8407270682,199.362908273,2.19061471746,0.0,2.19061471746
 08/21  06:00:00,834.45399383,31.7894366234,363.040862519,0.0,49.8407270682,199.362908273,2.18999802896,0.0,2.18999802896
 08/21  07:00:00,955.578873446,25.739383151,374.628562508,0.0,149.522181205,199.362908273,6.55145571417,0.0,6.55145571417
 08/21  08:00:00,1492.26654712,27.8351398174,360.965745581,0.0,448.566543614,448.566543614,10.9547149481,0.0,10.9547149481
 08/21  09:00:00,1438.29797421,32.8893516191,339.242170507,0.0,448.566543614,448.566543614,10.9613692583,0.0,10.9613692583
 08/21  10:00:00,1382.50200429,35.4424951428,332.651151861,0.0,448.566543614,448.566543614,13.1571904956,0.0,13.1571904956
 08/21  11:00:00,1389.28861884,36.512095212,336.531898779,0.0,448.566543614,448.566543614,13.1869834257,0.0,13.1869834257
 08/21  12:00:00,1337.99044955,32.7073514062,339.516682074,0.0,448.566543614,398.725816546,17.6275262643,0.0,17.6275262643
 08/21  13:00:00,1402.44217812,38.1912824806,346.332620985,0.0,448.566543614,448.566543614,17.611140239,0.0,17.611140239
 08/21  14:00:00,1401.44731231,40.0689517781,343.468506153,0.0,448.566543614,448.566543614,10.9499057154,0.0,10.9499057154
 08/21  15:00:00,1401.56611171,42.3435509695,341.31312345,0.0,448.566543614,448.566543614,8.76233906965,0.0,8.76233906965
 08/21  16:00:00,1443.80881271,43.8418281218,334.41802357,0.0,448.566543614,448.566543614,15.3702179213,0.0,15.3702179213
 08/21  17:00:00,1320.97110137,37.0388241071,332.638729391,0.0,348.885089477,398.725816546,6.5638938084,0.0,6.5638938084
 08/21  18:00:00,1126.20159306,28.5656197598,345.00867624,0.0,249.203635341,299.044362409,6.55489185399,0.0,6.55489185399
 08/21  19:00:00,1158.85193888,26.4127456808,368.136768793,0.0,249.203635341,299.044362409,4.36934421978,0.0,4.36934421978
 08/21  20:00:00,1033.83645063,25.8104088819,376.15762297,0.0,149.522181205,249.203635341,6.54760301329,0.0,6.54760301329
 08/21  21:00:00,1013.24170174,25.7399247903,380.081543259,0.0,149.522181205,249.203635341,2.19037043128,0.0,2.19037043128
 08/21  22:00:00,349.356531425,0.0,0.0,0.0,49.8407270682,199.362908273,2.18866890007,0.0,2.18866890007
 08/21  23:00:00,299.991772284,0.0,0.0,0.0,24.9203635341,199.362908273,2.18857887631,0.0,2.18857887631
 08/21  24:00:00,287.769574192,0.0,0.0,0.0,24.9203635341,199.362908273,2.18872686604,0.0,2.18872686604
 08/22  01:00:00,287.769574192,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/22  02:00:00,287.769574485,0.0,0.0,0.0,24.9203635341,199.362908273,2.18863885843,0.0,2.18863885843
 08/22  03:00:00,287.769574965,0.0,0.0,0.0,24.9203635341,199.362908273,2.18855027057,0.0,2.18855027057
 08/22  04:00:00,299.991772822,0.0,0.0,0.0,24.9203635341,199.362908273,2.18869911717,0.0,2.18869911717
 08/22  05:00:00,349.357794448,0.0,0.0,0.0,49.8407270682,199.362908273,2.19060022208,0.0,2.19060022208
 08/22  06:00:00,859.868271816,31.3132032335,380.387706999,0.0,49.8407270682,199.362908273,2.18994138421,0.0,2.18994138421
 08/22  07:00:00,958.394036435,25.739383151,377.443721557,0.0,149.522181205,199.362908273,6.55116027642,0.0,6.55116027642
 08/22  08:00:00,1509.28822747,31.0631924563,374.759372164,0.0,448.566543614,448.566543614,10.9548380538,0.0,10.9548380538
 08/22  09:00:00,1455.66000293,35.9572289578,352.902435747,0.0,448.566543614,448.566543614,10.9627955073,0.0,10.9627955073
 08/22  10:00:00,1396.34934125,38.3720233987,340.06536016,0.0,448.566543614,448.566543614,13.1550413602,0.0,13.1550413602
 08/22  11:00:00,1391.62961305,39.413462611,334.30081888,0.0,448.566543614,448.566543614,13.1848259747,0.0,13.1848259747
 08/22  12:00:00,1343.13825383,35.0858254232,339.973610761,0.0,448.566543614,398.725816546,17.624898292,0.0,17.624898292
 08/22  13:00:00,1393.46409693,40.8601392053,334.841225461,0.0,448.566543614,448.566543614,17.6131148089,0.0,17.6131148089
 08/22  14:00:00,1392.33159045,42.2949194748,332.943140763,0.0,448.566543614,448.566543614,10.9497051069,0.0,10.9497051069
 08/22  15:00:00,1385.94121936,43.5265012823,327.497584717,0.0,448.566543614,448.566543614,8.7627044764,0.0,8.7627044764
 08/22  16:00:00,1434.72900774,43.4007326591,328.565215153,0.0,448.566543614,448.566543614,13.1768551939,0.0,13.1768551939
 08/22  17:00:00,1321.80051712,35.001351526,334.907605691,0.0,348.885089477,398.725816546,8.74572696293,0.0,8.74572696293
 08/22  18:00:00,1143.27353631,27.2036703733,361.497799453,0.0,249.203635341,299.044362409,6.55398322263,0.0,6.55398322263
 08/22  19:00:00,1160.41331419,26.2232095679,369.887679269,0.0,249.203635341,299.044362409,4.36938536305,0.0,4.36938536305
 08/22  20:00:00,1034.87235749,25.7591549288,377.244782745,0.0,149.522181205,249.203635341,6.54742974485,0.0,6.54742974485
 08/22  21:00:00,1016.82825679,25.739383151,383.668639098,0.0,149.522181205,249.203635341,2.19043065427,0.0,2.19043065427
 08/22  22:00:00,349.356531858,0.0,0.0,0.0,49.8407270682,199.362908273,2.18860621806,0.0,2.18860621806
 08/22  23:00:00,299.991772538,0.0,0.0,0.0,24.9203635341,199.362908273,2.1887549536,0.0,2.1887549536
 08/22  24:00:00,287.769574217,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/23  01:00:00,287.769574915,0.0,0.0,0.0,24.9203635341,199.362908273,2.18866718846,0.0,2.18866718846
 08/23  02:00:00,287.769575383,0.0,0.0,0.0,24.9203635341,199.362908273,2.1885793256,0.0,2.1885793256
 08/23  03:00:00,287.769575523,0.0,0.0,0.0,24.9203635341,199.362908273,2.18872892239,0.0,2.18872892239
 08/23  04:00:00,299.991773116,0.0,0.0,0.0,24.9203635341,199.362908273,2.18864113392,0.0,2.18864113392
 08/23  05:00:00,349.35779531,0.0,0.0,0.0,49.8407270682,199.362908273,2.1903059742,0.0,2.1903059742
 08/23  06:00:00,865.947116082,31.8972017026,385.882552224,0.0,49.8407270682,199.362908273,2.1899669887,0.0,2.1899669887
 08/23  07:00:00,975.766641821,25.7422545865,394.813454743,0.0,149.522181205,199.362908273,6.5519129102,0.0,6.5519129102
 08/23  08:00:00,1497.10812957,33.2626110492,360.379852362,0.0,448.566543614,448.566543614,10.9549013176,0.0,10.9549013176
 08/23  09:00:00,1444.39263637,37.5310035063,340.061293404,0.0,448.566543614,448.566543614,10.9634105398,0.0,10.9634105398
 08/23  10:00:00,1390.38495776,39.5150125626,332.998231955,0.0,448.566543614,448.566543614,13.1534285633,0.0,13.1534285633
 08/23  11:00:00,1387.29896868,40.0002770109,330.447516501,0.0,448.566543614,448.566543614,13.1831775267,0.0,13.1831775267
 08/23  12:00:00,1336.68573376,35.3542729711,334.601730989,0.0,448.566543614,398.725816546,17.6276663745,0.0,17.6276663745
 08/23  13:00:00,1390.54864913,41.0648486036,332.821162051,0.0,448.566543614,448.566543614,17.6111117773,0.0,17.6111117773
 08/23  14:00:00,1399.01848956,42.4185178124,338.783690687,0.0,448.566543614,448.566543614,8.76463584445,0.0,8.76463584445
 08/23  15:00:00,1387.06609187,44.6398591972,327.440142127,0.0,448.566543614,448.566543614,10.947866354,0.0,10.947866354
 08/23  16:00:00,1436.52670005,45.8305498897,327.531115801,0.0,448.566543614,448.566543614,13.1753892077,0.0,13.1753892077
 08/23  17:00:00,1322.90025485,38.6973442764,332.023613268,0.0,348.885089477,398.725816546,8.74590283647,0.0,8.74590283647
 08/23  18:00:00,1142.85268389,29.2281127093,359.04988652,0.0,249.203635341,299.044362409,6.55597953489,0.0,6.55597953489
 08/23  19:00:00,1169.29446052,26.4170285277,378.575005973,0.0,249.203635341,299.044362409,4.36956559168,0.0,4.36956559168
 08/23  20:00:00,1044.33157077,25.8124300025,386.650719291,0.0,149.522181205,249.203635341,6.54746670788,0.0,6.54746670788
 08/23  21:00:00,1022.8690884,25.7396984677,389.70915404,0.0,149.522181205,249.203635341,2.19055971893,0.0,2.19055971893
 08/23  22:00:00,349.356532247,0.0,0.0,0.0,49.8407270682,199.362908273,2.18861305738,0.0,2.18861305738
 08/23  23:00:00,299.991772699,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/23  24:00:00,287.769574866,0.0,0.0,0.0,24.9203635341,199.362908273,2.18876265709,0.0,2.18876265709
 08/24  01:00:00,287.769575773,0.0,0.0,0.0,24.9203635341,199.362908273,2.18867578439,0.0,2.18867578439
 08/24  02:00:00,287.769576022,0.0,0.0,0.0,24.9203635341,199.362908273,2.18858871894,0.0,2.18858871894
 08/24  03:00:00,287.76957596,0.0,0.0,0.0,24.9203635341,199.362908273,2.18873920013,0.0,2.18873920013
 08/24  04:00:00,299.991773302,0.0,0.0,0.0,24.9203635341,199.362908273,2.18865220548,0.0,2.18865220548
 08/24  05:00:00,349.35779619,0.0,0.0,0.0,49.8407270682,199.362908273,2.19044059872,0.0,2.19044059872
 08/24  06:00:00,844.455014618,30.7290467566,368.574139029,0.0,49.8407270682,199.362908273,2.18974242735,0.0,2.18974242735
 08/24  07:00:00,938.641515192,25.739383151,359.526463592,0.0,149.522181205,199.362908273,6.55125071149,0.0,6.55125071149
 08/24  08:00:00,1506.04975958,30.1905334616,372.457974951,0.0,448.566543614,448.566543614,10.9550862971,0.0,10.9550862971
 08/24  09:00:00,1465.19716949,34.3255891227,364.071241346,0.0,448.566543614,448.566543614,10.9651612815,0.0,10.9651612815
 08/24  10:00:00,1401.47245067,37.2677125836,346.292759464,0.0,448.566543614,448.566543614,10.9639097533,0.0,10.9639097533
 08/24  11:00:00,1394.90245473,38.1097427794,338.877378115,0.0,448.566543614,448.566543614,15.3788508509,0.0,15.3788508509
 08/24  12:00:00,1346.01117063,34.1366161267,343.795726303,0.0,448.566543614,398.725816546,17.6261472114,0.0,17.6261472114
 08/24  13:00:00,1390.34737217,39.5284516198,333.054363832,0.0,448.566543614,448.566543614,15.4127923544,0.0,15.4127923544
 08/24  14:00:00,1388.3167247,40.850786935,330.517998838,0.0,448.566543614,448.566543614,10.9522941803,0.0,10.9522941803
 08/24  15:00:00,1387.20383989,43.0963424368,328.110717124,0.0,448.566543614,448.566543614,10.9483502431,0.0,10.9483502431
 08/24  16:00:00,1435.46039702,44.3827061669,327.475628767,0.0,448.566543614,448.566543614,13.1744134619,0.0,13.1744134619
 08/24  17:00:00,1321.49266928,37.6862077384,332.061068106,0.0,348.885089477,398.725816546,8.74526933538,0.0,8.74526933538
 08/24  18:00:00,1140.48145243,28.6525562625,357.320889232,0.0,249.203635341,299.044362409,6.55550733431,0.0,6.55550733431
 08/24  19:00:00,1163.35209655,26.2262249329,372.823443217,0.0,249.203635341,299.044362409,4.36925662309,0.0,4.36925662309
 08/24  20:00:00,1037.14697135,25.7525909318,379.525956417,0.0,149.522181205,249.203635341,6.54774221121,0.0,6.54774221121
 08/24  21:00:00,1019.20368273,25.739383151,386.044062583,0.0,149.522181205,249.203635341,2.19040734602,0.0,2.19040734602
 08/24  22:00:00,349.356532596,0.0,0.0,0.0,49.8407270682,199.362908273,2.18869839608,0.0,2.18869839608
 08/24  23:00:00,299.991773076,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/24  24:00:00,287.769575603,0.0,0.0,0.0,24.9203635341,199.362908273,2.18861146249,0.0,2.18861146249
 08/25  01:00:00,287.769576536,0.0,0.0,0.0,24.9203635341,199.362908273,2.18876296008,0.0,2.18876296008
 08/25  02:00:00,287.769576521,0.0,0.0,0.0,24.9203635341,199.362908273,2.18867674569,0.0,2.18867674569
 08/25  03:00:00,287.769576325,0.0,0.0,0.0,24.9203635341,199.362908273,2.18859053913,0.0,2.18859053913
 08/25  04:00:00,299.991773652,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/25  05:00:00,349.357797449,0.0,0.0,0.0,49.8407270682,199.362908273,4.36089933908,0.0,4.36089933908
 08/25  06:00:00,856.069119381,30.8280247403,377.418856239,0.0,49.8407270682,199.362908273,2.18991454228,0.0,2.18991454228
 08/25  07:00:00,956.123534836,25.8681817203,375.04441746,0.0,149.522181205,199.362908273,6.5512384292,0.0,6.5512384292
 08/25  08:00:00,1508.02534931,33.1705758777,371.389098468,0.0,448.566543614,448.566543614,10.9536660495,0.0,10.9536660495
 08/25  09:00:00,1459.19496483,36.5861028591,355.808520289,0.0,448.566543614,448.566543614,10.9645024458,0.0,10.9645024458
 08/25  10:00:00,1403.00911065,38.1615482109,346.93557874,0.0,448.566543614,448.566543614,10.9649746447,0.0,10.9649746447
 08/25  11:00:00,1397.51367751,38.4742598374,341.124077948,0.0,448.566543614,448.566543614,15.3800572275,0.0,15.3800572275
 08/25  12:00:00,1349.05142178,33.8118316386,347.160756419,0.0,448.566543614,398.725816546,17.6253258875,0.0,17.6253258875
 08/25  13:00:00,1391.71921655,38.7450125465,335.055910269,0.0,448.566543614,448.566543614,15.4121048082,0.0,15.4121048082
 08/25  14:00:00,1389.96516902,39.5342537239,332.747562684,0.0,448.566543614,448.566543614,10.9518210089,0.0,10.9518210089
 08/25  15:00:00,1389.00512127,42.2476495293,329.667136744,0.0,448.566543614,448.566543614,10.9479058279,0.0,10.9479058279
 08/25  16:00:00,1437.02874543,44.0364488643,327.646874997,0.0,448.566543614,448.566543614,13.173929643,0.0,13.173929643
 08/25  17:00:00,1326.30914491,37.8254919708,335.100035728,0.0,348.885089477,398.725816546,8.74495142924,0.0,8.74495142924
 08/25  18:00:00,1147.13045983,28.9729850511,363.582787508,0.0,249.203635341,299.044362409,6.55527311226,0.0,6.55527311226
 08/25  19:00:00,1183.54493195,26.2329287428,384.465906047,0.0,249.203635341,299.044362409,4.3691036636,0.0,4.3691036636
 08/25  20:00:00,1048.55826136,25.7509337908,390.938901906,0.0,149.522181205,249.203635341,6.54752227284,0.0,6.54752227284
 08/25  21:00:00,1026.98525175,25.739383151,393.825630495,0.0,149.522181205,249.203635341,2.19033336007,0.0,2.19033336007
 08/25  22:00:00,349.356532955,0.0,0.0,0.0,49.8407270682,199.362908273,2.1886246167,0.0,2.1886246167
 08/25  23:00:00,299.991773606,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/25  24:00:00,287.769576288,0.0,0.0,0.0,24.9203635341,199.362908273,2.18821693085,0.0,2.18821693085
 08/26  01:00:00,237.928849952,0.0,0.0,0.0,24.9203635341,149.522181205,2.18869112513,0.0,2.18869112513
 08/26  02:00:00,237.928849976,0.0,0.0,0.0,24.9203635341,149.522181205,2.18860574346,0.0,2.18860574346
 08/26  03:00:00,237.928849731,0.0,0.0,0.0,24.9203635341,149.522181205,2.18875810746,0.0,2.18875810746
 08/26  04:00:00,250.151047011,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/26  05:00:00,274.596707662,0.0,0.0,0.0,24.9203635341,149.522181205,4.3611241716,0.0,4.3611241716
 08/26  06:00:00,843.099208044,30.1336598241,367.555829469,0.0,49.8407270682,199.362908273,2.18984769647,0.0,2.18984769647
 08/26  07:00:00,833.0195486,25.739383151,354.661821033,0.0,49.8407270682,199.362908273,2.19218832865,0.0,2.19218832865
 08/26  08:00:00,1092.55401675,25.739383151,362.611763456,0.0,249.203635341,249.203635341,6.5438193118,0.0,6.5438193118
 08/26  09:00:00,1077.21437717,25.8718048426,383.275204404,0.0,249.203635341,249.203635341,6.55433422298,0.0,6.55433422298
 08/26  10:00:00,1020.11088155,26.1887587777,374.744387221,0.0,249.203635341,249.203635341,4.37430279765,0.0,4.37430279765
 08/26  11:00:00,1010.65003049,26.2725517604,365.198058823,0.0,249.203635341,249.203635341,8.73752797694,0.0,8.73752797694
 08/26  12:00:00,1004.48632464,26.7464414428,358.561727904,0.0,249.203635341,249.203635341,6.55257594683,0.0,6.55257594683
 08/26  13:00:00,1014.36462123,27.0738398742,368.11304601,0.0,249.203635341,249.203635341,4.37413726137,0.0,4.37413726137
 08/26  14:00:00,770.837949988,26.2774123749,374.588123828,0.0,74.7610906023,174.442544739,6.54416455792,0.0,6.54416455792
 08/26  15:00:00,773.684007819,26.0797604061,377.632676627,0.0,74.7610906023,174.442544739,2.19323351166,0.0,2.19323351166
 08/26  16:00:00,804.039549631,26.7463894144,358.445282315,0.0,74.7610906023,174.442544739,6.54202884058,0.0,6.54202884058
 08/26  17:00:00,764.095692443,26.5471394085,356.78521671,0.0,24.9203635341,149.522181205,2.18994892973,0.0,2.18994892973
 08/26  18:00:00,536.127747385,9.88116355024,183.180047091,0.0,24.9203635341,149.522181205,2.18998730425,0.0,2.18998730425
 08/26  19:00:00,314.941410291,0.0,0.0,0.0,24.9203635341,149.522181205,2.18995683038,0.0,2.18995683038
 08/26  20:00:00,323.485076899,0.0,0.0,0.0,24.9203635341,149.522181205,2.18980106838,0.0,2.18980106838
 08/26  21:00:00,299.04152382,0.0,0.0,0.0,24.9203635341,149.522181205,2.19105302107,0.0,2.19105302107
 08/26  22:00:00,274.595443211,0.0,0.0,0.0,24.9203635341,149.522181205,2.18865171725,0.0,2.18865171725
 08/26  23:00:00,250.151047852,0.0,0.0,0.0,24.9203635341,149.522181205,2.18856645288,0.0,2.18856645288
 08/26  24:00:00,237.928849899,0.0,0.0,0.0,24.9203635341,149.522181205,2.18871903924,0.0,2.18871903924
 08/27  01:00:00,237.928428145,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/27  02:00:00,237.928428701,0.0,0.0,0.0,24.9203635341,149.522181205,2.18800734181,0.0,2.18800734181
 08/27  03:00:00,237.928429155,0.0,0.0,0.0,24.9203635341,149.522181205,2.18803326777,0.0,2.18803326777
 08/27  04:00:00,250.150626034,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/27  05:00:00,274.596286688,0.0,0.0,0.0,24.9203635341,149.522181205,4.35969555279,0.0,4.35969555279
 08/27  06:00:00,289.309146257,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/27  07:00:00,296.666209415,0.0,0.0,0.0,24.9203635341,149.522181205,2.18805092211,0.0,2.18805092211
 08/27  08:00:00,336.659308938,1.87923704688,31.1058742722,0.0,24.9203635341,149.522181205,2.18807750493,0.0,2.18807750493
 08/27  09:00:00,700.693150758,20.4593176432,339.468378893,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/27  10:00:00,590.402430272,15.4156423412,289.243341805,0.0,24.9203635341,149.522181205,2.18814318921,0.0,2.18814318921
 08/27  11:00:00,410.050820448,8.25040494425,151.970838602,0.0,24.9203635341,149.522181205,2.18939182569,0.0,2.18939182569
 08/27  12:00:00,488.624316232,12.1421792828,212.636577729,0.0,24.9203635341,149.522181205,2.18936881055,0.0,2.18936881055
 08/27  13:00:00,489.2649278,11.9420900928,213.476009551,0.0,24.9203635341,149.522181205,2.19122358686,0.0,2.19122358686
 08/27  14:00:00,559.525162735,15.0822251417,267.561731409,0.0,24.9203635341,149.522181205,2.18938432336,0.0,2.18938432336
 08/27  15:00:00,651.774760666,20.4593176432,339.440135338,0.0,24.9203635341,149.522181205,2.18815035119,0.0,2.18815035119
 08/27  16:00:00,674.163016224,16.490401018,320.239950918,0.0,24.9203635341,149.522181205,2.18813698704,0.0,2.18813698704
 08/27  17:00:00,739.565862605,20.5559443456,341.57925474,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/27  18:00:00,696.758613252,16.4259035071,306.233386959,0.0,24.9203635341,149.522181205,2.18812363621,0.0,2.18812363621
 08/27  19:00:00,557.045040606,8.51725531496,184.186501365,0.0,24.9203635341,149.522181205,2.188129588,0.0,2.188129588
 08/27  20:00:00,323.483812829,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/27  21:00:00,299.04068227,0.0,0.0,0.0,24.9203635341,149.522181205,2.18984801268,0.0,2.18984801268
 08/27  22:00:00,274.595022444,0.0,0.0,0.0,24.9203635341,149.522181205,2.18802409632,0.0,2.18802409632
 08/27  23:00:00,250.150626823,0.0,0.0,0.0,24.9203635341,149.522181205,2.18805017325,0.0,2.18805017325
 08/27  24:00:00,237.928428071,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/28  01:00:00,287.769577919,0.0,0.0,0.0,24.9203635341,199.362908273,2.18873976565,0.0,2.18873976565
 08/28  02:00:00,287.769578138,0.0,0.0,0.0,24.9203635341,199.362908273,2.18865619802,0.0,2.18865619802
 08/28  03:00:00,287.769578176,0.0,0.0,0.0,24.9203635341,199.362908273,2.18857265519,0.0,2.18857265519
 08/28  04:00:00,299.991775616,0.0,0.0,0.0,24.9203635341,199.362908273,2.18872723528,0.0,2.18872723528
 08/28  05:00:00,349.357799575,0.0,0.0,0.0,49.8407270682,199.362908273,2.19052412287,0.0,2.19052412287
 08/28  06:00:00,836.351820297,31.644975637,356.53947884,0.0,49.8407270682,199.362908273,2.18982801832,0.0,2.18982801832
 08/28  07:00:00,951.132020223,25.739383151,370.181695248,0.0,149.522181205,199.362908273,6.5515886847,0.0,6.5515886847
 08/28  08:00:00,1497.89225045,26.96344267,367.463122318,0.0,448.566543614,448.566543614,10.954617436,0.0,10.954617436
 08/28  09:00:00,1455.35718959,29.4119477673,359.144883528,0.0,448.566543614,448.566543614,10.9644700432,0.0,10.9644700432
 08/28  10:00:00,1403.31421584,31.6195363022,353.78268797,0.0,448.566543614,448.566543614,13.1534656865,0.0,13.1534656865
 08/28  11:00:00,1395.11513043,34.1654090749,343.034366063,0.0,448.566543614,448.566543614,13.1834763668,0.0,13.1834763668
 08/28  12:00:00,1341.82645887,32.0636005267,341.768141994,0.0,448.566543614,398.725816546,17.628540063,0.0,17.628540063
 08/28  13:00:00,1384.06293989,37.1771693999,331.459755819,0.0,448.566543614,448.566543614,17.6122750569,0.0,17.6122750569
 08/28  14:00:00,1384.98492862,38.6334401884,332.270126339,0.0,448.566543614,448.566543614,8.76518933729,0.0,8.76518933729
 08/28  15:00:00,1386.61050351,40.2511059864,331.437282048,0.0,448.566543614,448.566543614,10.9486128808,0.0,10.9486128808
 08/28  16:00:00,1432.57476963,40.0712777625,329.763906204,0.0,448.566543614,448.566543614,13.1766827689,0.0,13.1766827689
 08/28  17:00:00,1325.43119912,32.6266873752,339.972899556,0.0,348.885089477,398.725816546,8.74559778717,0.0,8.74559778717
 08/28  18:00:00,1144.63457554,26.3898204903,363.670060117,0.0,249.203635341,299.044362409,6.55391385241,0.0,6.55391385241
 08/28  19:00:00,1166.26613045,26.006779591,367.413249731,0.0,249.203635341,299.044362409,4.36934323559,0.0,4.36934323559
 08/28  20:00:00,1027.03053701,25.739383151,369.422723444,0.0,149.522181205,249.203635341,6.54742368643,0.0,6.54742368643
 08/28  21:00:00,1002.51413476,25.739383151,369.354512089,0.0,149.522181205,249.203635341,2.19042140723,0.0,2.19042140723
 08/28  22:00:00,349.356534956,0.0,0.0,0.0,49.8407270682,199.362908273,2.18859603475,0.0,2.18859603475
 08/28  23:00:00,299.991775591,0.0,0.0,0.0,24.9203635341,199.362908273,2.18875059947,0.0,2.18875059947
 08/28  24:00:00,287.769577324,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/29  01:00:00,287.769578175,0.0,0.0,0.0,24.9203635341,199.362908273,2.18866806898,0.0,2.18866806898
 08/29  02:00:00,287.769578632,0.0,0.0,0.0,24.9203635341,199.362908273,2.18858543166,0.0,2.18858543166
 08/29  03:00:00,287.769578763,0.0,0.0,0.0,24.9203635341,199.362908273,2.18874103191,0.0,2.18874103191
 08/29  04:00:00,299.991776363,0.0,0.0,0.0,24.9203635341,199.362908273,2.18865848234,0.0,2.18865848234
 08/29  05:00:00,349.357800468,0.0,0.0,0.0,49.8407270682,199.362908273,2.19033532397,0.0,2.19033532397
 08/29  06:00:00,842.857612589,31.8267187046,362.863527147,0.0,49.8407270682,199.362908273,2.19000079008,0.0,2.19000079008
 08/29  07:00:00,952.304414206,25.739383151,371.354086001,0.0,149.522181205,199.362908273,6.55213419585,0.0,6.55213419585
 08/29  08:00:00,1490.26513671,29.4539499545,357.345498102,0.0,448.566543614,448.566543614,10.955579987,0.0,10.955579987
 08/29  09:00:00,1447.06067201,32.3641994531,347.896107433,0.0,448.566543614,448.566543614,10.9638729326,0.0,10.9638729326
 08/29  10:00:00,1396.56889555,33.971948347,344.684956902,0.0,448.566543614,448.566543614,13.1546790604,0.0,13.1546790604
 08/29  11:00:00,1392.07178947,35.7633658693,338.396930653,0.0,448.566543614,448.566543614,13.1848215767,0.0,13.1848215767
 08/29  12:00:00,1340.66412138,32.73203381,340.106207408,0.0,448.566543614,398.725816546,17.6255691461,0.0,17.6255691461
 08/29  13:00:00,1384.34564851,38.7422273849,330.507090713,0.0,448.566543614,448.566543614,17.6142025647,0.0,17.6142025647
 08/29  14:00:00,1388.31599485,39.0123273585,333.440330129,0.0,448.566543614,448.566543614,10.9503474609,0.0,10.9503474609
 08/29  15:00:00,1391.86777337,40.4823535444,333.475956136,0.0,448.566543614,448.566543614,8.76335436933,0.0,8.76335436933
 08/29  16:00:00,1439.60256579,39.4014074258,333.398262209,0.0,448.566543614,448.566543614,13.1782565743,0.0,13.1782565743
 08/29  17:00:00,1316.23683962,32.7976372488,333.335678274,0.0,348.885089477,398.725816546,8.7454649789,0.0,8.7454649789
 08/29  18:00:00,1133.87799008,26.4116003408,353.543158622,0.0,249.203635341,299.044362409,6.55511221765,0.0,6.55511221765
 08/29  19:00:00,1162.51671937,25.9510019167,363.719614092,0.0,249.203635341,299.044362409,4.36919147625,0.0,4.36919147625
 08/29  20:00:00,1023.39084931,25.739383151,365.7830332,0.0,149.522181205,249.203635341,6.54818390969,0.0,6.54818390969
 08/29  21:00:00,998.720348343,25.739383151,365.560724742,0.0,149.522181205,249.203635341,2.19030941588,0.0,2.19030941588
 08/29  22:00:00,349.356535546,0.0,0.0,0.0,49.8407270682,199.362908273,2.1887263511,0.0,2.1887263511
 08/29  23:00:00,299.991776394,0.0,0.0,0.0,24.9203635341,199.362908273,2.1887620747,0.0,2.1887620747
 08/29  24:00:00,287.769578175,0.0,0.0,0.0,24.9203635341,199.362908273,2.18867958268,0.0,2.18867958268
 08/30  01:00:00,287.769578512,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/30  02:00:00,287.769578918,0.0,0.0,0.0,24.9203635341,199.362908273,2.18859875711,0.0,2.18859875711
 08/30  03:00:00,287.769579294,0.0,0.0,0.0,24.9203635341,199.362908273,2.18875544801,0.0,2.18875544801
 08/30  04:00:00,299.991777115,0.0,0.0,0.0,24.9203635341,199.362908273,2.18867388936,0.0,2.18867388936
 08/30  05:00:00,349.357801304,0.0,0.0,0.0,49.8407270682,199.362908273,2.19059192232,0.0,2.19059192232
 08/30  06:00:00,839.117761675,32.4490157092,358.501378346,0.0,49.8407270682,199.362908273,2.18993768763,0.0,2.18993768763
