Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 08/30  07:00:00,947.218522296,25.739383151,366.268190882,0.0,149.522181205,199.362908273,6.55130404434,0.0,6.55130404434
 08/30  08:00:00,1481.92789279,30.0442377696,348.456515353,0.0,448.566543614,448.566543614,10.9554982345,0.0,10.9554982345
 08/30  09:00:00,1436.00661837,33.6172462219,336.741950058,0.0,448.566543614,448.566543614,10.963715677,0.0,10.963715677
 08/30  10:00:00,1383.28168011,36.0908991746,332.169521647,0.0,448.566543614,448.566543614,13.1564327834,0.0,13.1564327834
 08/30  11:00:00,1385.34675842,37.9826574857,333.018274705,0.0,448.566543614,448.566543614,13.1867226193,0.0,13.1867226193
 08/30  12:00:00,1334.73632357,34.6215022704,334.829078767,0.0,448.566543614,398.725816546,17.6280779055,0.0,17.6280779055
 08/30  13:00:00,1394.39289052,41.6912067476,334.875110015,0.0,448.566543614,448.566543614,17.6122019617,0.0,17.6122019617
 08/30  14:00:00,1397.76150881,45.4478131607,334.40380887,0.0,448.566543614,448.566543614,10.9505261384,0.0,10.9505261384
 08/30  15:00:00,1399.23765552,48.1628562021,333.16533069,0.0,448.566543614,448.566543614,8.76186377424,0.0,8.76186377424
 08/30  16:00:00,1446.94893282,48.280542639,331.865485092,0.0,448.566543614,448.566543614,15.3682438648,0.0,15.3682438648
 08/30  17:00:00,1320.07021615,37.4432752168,330.9501732,0.0,348.885089477,398.725816546,6.56463199782,0.0,6.56463199782
 08/30  18:00:00,1126.39932531,28.5154337494,345.029702891,0.0,249.203635341,299.044362409,6.55565715284,0.0,6.55565715284
 08/30  19:00:00,1164.94177115,26.1503237534,365.945342027,0.0,249.203635341,299.044362409,6.5444087212,0.0,6.5444087212
 08/30  20:00:00,1025.77463615,25.7515073118,368.154694941,0.0,149.522181205,249.203635341,4.37200248655,0.0,4.37200248655
 08/30  21:00:00,1000.22709702,25.739383151,367.06747208,0.0,149.522181205,249.203635341,2.19064288263,0.0,2.19064288263
 08/30  22:00:00,349.356536055,0.0,0.0,0.0,49.8407270682,199.362908273,2.18870156987,0.0,2.18870156987
 08/30  23:00:00,299.991777114,0.0,0.0,0.0,24.9203635341,199.362908273,2.18861928749,0.0,2.18861928749
 08/30  24:00:00,287.769579339,0.0,0.0,0.0,24.9203635341,199.362908273,2.18877604975,0.0,2.18877604975
 08/31  01:00:00,287.769579537,0.0,0.0,0.0,24.9203635341,199.362908273,2.18869618016,0.0,2.18869618016
 08/31  02:00:00,287.769579205,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/31  03:00:00,287.769579565,0.0,0.0,0.0,24.9203635341,199.362908273,2.18861560333,0.0,2.18861560333
 08/31  04:00:00,299.991777776,0.0,0.0,0.0,24.9203635341,199.362908273,2.18877346943,0.0,2.18877346943
 08/31  05:00:00,349.357802491,0.0,0.0,0.0,49.8407270682,199.362908273,2.19057172941,0.0,2.19057172941
 08/31  06:00:00,838.32670564,33.3654008302,356.793935911,0.0,49.8407270682,199.362908273,2.18996129545,0.0,2.18996129545
 08/31  07:00:00,946.372076182,25.739383151,365.421744529,0.0,149.522181205,199.362908273,6.55153824369,0.0,6.55153824369
 08/31  08:00:00,1478.86493043,31.8860346765,343.756682208,0.0,448.566543614,448.566543614,10.9561233637,0.0,10.9561233637
 08/31  09:00:00,1432.30469105,37.6358870848,330.768714681,0.0,448.566543614,448.566543614,10.9623231605,0.0,10.9623231605
 08/31  10:00:00,1391.48559195,40.5757376387,333.974232416,0.0,448.566543614,448.566543614,13.1587711553,0.0,13.1587711553
 08/31  11:00:00,1398.7839103,45.8827859979,334.985737484,0.0,448.566543614,448.566543614,15.3827897341,0.0,15.3827897341
 08/31  12:00:00,1342.88896729,38.4916179817,336.318481912,0.0,448.566543614,398.725816546,17.6264556918,0.0,17.6264556918
 08/31  13:00:00,1397.32075669,44.1284300617,336.791237895,0.0,448.566543614,448.566543614,15.4126458387,0.0,15.4126458387
 08/31  14:00:00,1398.83033534,44.7947272251,337.93905619,0.0,448.566543614,448.566543614,10.9511873292,0.0,10.9511873292
 08/31  15:00:00,1415.85703284,61.6121751491,336.335387088,0.0,448.566543614,448.566543614,10.9474144246,0.0,10.9474144246
 08/31  16:00:00,1470.48591616,67.5944754232,336.088538635,0.0,448.566543614,448.566543614,13.1720285626,0.0,13.1720285626
 08/31  17:00:00,1331.9771468,42.80644786,335.230976789,0.0,348.885089477,398.725816546,8.74587874041,0.0,8.74587874041
 08/31  18:00:00,1116.4279036,28.0974845781,337.700883544,0.0,249.203635341,299.044362409,6.55434763277,0.0,6.55434763277
 08/31  19:00:00,1154.39374148,26.2034031934,355.715137078,0.0,249.203635341,299.044362409,4.36979515593,0.0,4.36979515593
 08/31  20:00:00,1018.77480863,25.756359947,361.150011863,0.0,149.522181205,249.203635341,4.37215059316,0.0,4.37215059316
 08/31  21:00:00,996.139182486,25.739383151,362.979556027,0.0,149.522181205,249.203635341,4.36076306701,0.0,4.36076306701
 08/31  22:00:00,349.356536192,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 08/31  23:00:00,299.991777506,0.0,0.0,0.0,24.9203635341,199.362908273,2.18857627439,0.0,2.18857627439
 08/31  24:00:00,287.769579981,0.0,0.0,0.0,24.9203635341,199.362908273,2.18873437816,0.0,2.18873437816
 09/01  01:00:00,287.769580658,0.0,0.0,0.0,24.9203635341,199.362908273,2.18865533416,0.0,2.18865533416
 09/01  02:00:00,287.769580477,0.0,0.0,0.0,24.9203635341,199.362908273,2.18857581638,0.0,2.18857581638
 09/01  03:00:00,287.769579972,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/01  04:00:00,299.99177786,0.0,0.0,0.0,24.9203635341,199.362908273,2.18873502972,0.0,2.18873502972
 09/01  05:00:00,349.357804317,0.0,0.0,0.0,49.8407270682,199.362908273,4.36099585988,0.0,4.36099585988
 09/01  06:00:00,868.558591051,32.0929980868,388.298223167,0.0,49.8407270682,199.362908273,2.18993058035,0.0,2.18993058035
 09/01  07:00:00,975.585165355,25.739383151,394.63483001,0.0,149.522181205,199.362908273,4.37432483617,0.0,4.37432483617
 09/01  08:00:00,1499.68503676,31.0892941594,365.130040614,0.0,448.566543614,448.566543614,10.9557736488,0.0,10.9557736488
 09/01  09:00:00,1443.24054891,36.2882204761,340.15195465,0.0,448.566543614,448.566543614,13.1531508655,0.0,13.1531508655
 09/01  10:00:00,1387.74299556,39.3040870068,331.145186025,0.0,448.566543614,448.566543614,10.9662295327,0.0,10.9662295327
 09/01  11:00:00,1385.35485664,40.1452847799,329.307351197,0.0,448.566543614,448.566543614,15.3819238017,0.0,15.3819238017
 09/01  12:00:00,1333.86923255,36.0380591058,332.123951466,0.0,448.566543614,398.725816546,17.625870129,0.0,17.625870129
 09/01  13:00:00,1385.44878063,41.7016563291,329.618966714,0.0,448.566543614,448.566543614,15.4129657281,0.0,15.4129657281
 09/01  14:00:00,1388.57152536,43.0466790231,330.647617931,0.0,448.566543614,448.566543614,10.9523971839,0.0,10.9523971839
 09/01  15:00:00,1391.38040673,44.6443918243,329.902544996,0.0,448.566543614,448.566543614,10.9486683237,0.0,10.9486683237
 09/01  16:00:00,1437.86191341,44.8829812461,328.278196295,0.0,448.566543614,448.566543614,13.1753238308,0.0,13.1753238308
 09/01  17:00:00,1320.49797044,37.014341421,332.058799714,0.0,348.885089477,398.725816546,8.74581598257,0.0,8.74581598257
 09/01  18:00:00,1148.73466697,27.6300205339,366.529940453,0.0,249.203635341,299.044362409,6.55596813424,0.0,6.55596813424
 09/01  19:00:00,1179.39598283,26.1234810055,380.426393036,0.0,249.203635341,299.044362409,4.36956386597,0.0,4.36956386597
 09/01  20:00:00,1045.17596644,25.7531456817,387.554381406,0.0,149.522181205,249.203635341,6.54755689616,0.0,6.54755689616
 09/01  21:00:00,1022.92943445,25.739383151,389.769807076,0.0,149.522181205,249.203635341,2.19057771658,0.0,2.19057771658
 09/01  22:00:00,349.356537432,0.0,0.0,0.0,49.8407270682,199.362908273,2.18862862646,0.0,2.18862862646
 09/01  23:00:00,299.991777901,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/01  24:00:00,287.769580045,0.0,0.0,0.0,24.9203635341,199.362908273,2.18878779758,0.0,2.18878779758
 09/02  01:00:00,237.92885405,0.0,0.0,0.0,24.9203635341,149.522181205,2.18870961251,0.0,2.18870961251
 09/02  02:00:00,237.928854277,0.0,0.0,0.0,24.9203635341,149.522181205,2.18863117919,0.0,2.18863117919
 09/02  03:00:00,237.928854312,0.0,0.0,0.0,24.9203635341,149.522181205,2.18834358851,0.0,2.18834358851
 09/02  04:00:00,250.151051661,0.0,0.0,0.0,24.9203635341,149.522181205,2.18871319903,0.0,2.18871319903
 09/02  05:00:00,274.596714074,0.0,0.0,0.0,24.9203635341,149.522181205,2.19052224897,0.0,2.19052224897
 09/02  06:00:00,860.87539081,30.7986491833,381.90937135,0.0,49.8407270682,199.362908273,2.18982937595,0.0,2.18982937595
 09/02  07:00:00,872.502379623,25.739383151,391.236874311,0.0,49.8407270682,199.362908273,4.3647198219,0.0,4.3647198219
 09/02  08:00:00,1117.29874455,25.739383151,386.827915025,0.0,249.203635341,249.203635341,4.36966980837,0.0,4.36966980837
 09/02  09:00:00,1068.81626438,25.739383151,375.009495792,0.0,249.203635341,249.203635341,6.55552552388,0.0,6.55552552388
 09/02  10:00:00,1011.21276099,25.8351831061,366.199826865,0.0,249.203635341,249.203635341,6.55125141153,0.0,6.55125141153
 09/02  11:00:00,1007.65479311,26.4355953957,362.039757555,0.0,249.203635341,249.203635341,6.5590470491,0.0,6.5590470491
 09/02  12:00:00,1005.50017802,26.9607065312,359.3612979,0.0,249.203635341,249.203635341,6.55398622922,0.0,6.55398622922
 09/02  13:00:00,1004.40524838,27.1681038813,358.0593939,0.0,249.203635341,249.203635341,6.55122787349,0.0,6.55122787349
 09/02  14:00:00,757.719845571,26.4200384638,361.327380078,0.0,74.7610906023,174.442544739,4.36974342713,0.0,4.36974342713
 09/02  15:00:00,757.348686897,26.1531306551,361.223973939,0.0,74.7610906023,174.442544739,4.36740936293,0.0,4.36740936293
 09/02  16:00:00,804.179462489,26.9008928734,358.417773804,0.0,74.7610906023,174.442544739,4.3687188117,0.0,4.3687188117
 09/02  17:00:00,765.462118134,26.9156609553,357.783115307,0.0,24.9203635341,149.522181205,2.18981984157,0.0,2.18981984157
 09/02  18:00:00,525.238786875,11.5238957672,175.981418577,0.0,24.9203635341,149.522181205,2.1899919175,0.0,2.1899919175
 09/02  19:00:00,443.432815848,1.00016830465,86.889687002,0.0,24.9203635341,149.522181205,2.1900049638,0.0,2.1900049638
 09/02  20:00:00,323.485083052,0.0,0.0,0.0,24.9203635341,149.522181205,2.19001510139,0.0,2.19001510139
 09/02  21:00:00,299.04153254,0.0,0.0,0.0,24.9203635341,149.522181205,4.36225457477,0.0,4.36225457477
 09/02  22:00:00,274.595447013,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/02  23:00:00,250.151051697,0.0,0.0,0.0,24.9203635341,149.522181205,2.18863782484,0.0,2.18863782484
 09/02  24:00:00,237.928854313,0.0,0.0,0.0,24.9203635341,149.522181205,2.18855956553,0.0,2.18855956553
 09/03  01:00:00,237.928432717,0.0,0.0,0.0,24.9203635341,149.522181205,2.18797420108,0.0,2.18797420108
 09/03  02:00:00,237.928431679,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/03  03:00:00,237.92843228,0.0,0.0,0.0,24.9203635341,149.522181205,2.18800757694,0.0,2.18800757694
 09/03  04:00:00,250.150630501,0.0,0.0,0.0,24.9203635341,149.522181205,2.18804095775,0.0,2.18804095775
 09/03  05:00:00,274.596292977,0.0,0.0,0.0,24.9203635341,149.522181205,2.18989525531,0.0,2.18989525531
 09/03  06:00:00,289.309150021,0.0,0.0,0.0,24.9203635341,149.522181205,2.18804928639,0.0,2.18804928639
 09/03  07:00:00,296.666211938,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/03  08:00:00,296.666212848,0.0,0.0,0.0,24.9203635341,149.522181205,2.18808268268,0.0,2.18808268268
 09/03  09:00:00,496.905645038,10.1296419911,181.050475443,0.0,24.9203635341,149.522181205,2.18815644785,0.0,2.18815644785
 09/03  10:00:00,597.065487819,17.1817833908,296.416604699,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/03  11:00:00,507.037045637,10.8004137162,226.377075355,0.0,24.9203635341,149.522181205,2.1893975346,0.0,2.1893975346
 09/03  12:00:00,626.234987282,14.112452952,325.365466936,0.0,24.9203635341,149.522181205,2.18938214507,0.0,2.18938214507
 09/03  13:00:00,654.275121032,17.9945485405,346.102132789,0.0,24.9203635341,149.522181205,4.36242898474,0.0,4.36242898474
 09/03  14:00:00,560.86846383,14.3305580875,269.886747392,0.0,24.9203635341,149.522181205,2.1893970246,0.0,2.1893970246
 09/03  15:00:00,604.797085724,17.5737841859,300.366587424,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/03  16:00:00,653.833740852,16.3979658194,300.000323232,0.0,24.9203635341,149.522181205,2.18815478904,0.0,2.18815478904
 09/03  17:00:00,726.316861005,20.537863057,328.346936283,0.0,24.9203635341,149.522181205,2.18806870908,0.0,2.18806870908
 09/03  18:00:00,666.686964624,16.1007148021,282.895788159,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/03  19:00:00,402.422091456,0.666778869767,56.8995806615,0.0,24.9203635341,149.522181205,2.18814259733,0.0,2.18814259733
 09/03  20:00:00,323.483817041,0.0,0.0,0.0,24.9203635341,149.522181205,2.18813565062,0.0,2.18813565062
 09/03  21:00:00,299.040688669,0.0,0.0,0.0,24.9203635341,149.522181205,2.18974296339,0.0,2.18974296339
 09/03  22:00:00,274.595024993,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/03  23:00:00,250.150630179,0.0,0.0,0.0,24.9203635341,149.522181205,2.18814427027,0.0,2.18814427027
 09/03  24:00:00,237.928432685,0.0,0.0,0.0,24.9203635341,149.522181205,2.18797976767,0.0,2.18797976767
 09/04  01:00:00,237.928432245,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/04  02:00:00,237.928432826,0.0,0.0,0.0,24.9203635341,149.522181205,2.18801485256,0.0,2.18801485256
 09/04  03:00:00,237.928433262,0.0,0.0,0.0,24.9203635341,149.522181205,2.18804937384,0.0,2.18804937384
 09/04  04:00:00,250.150630174,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/04  05:00:00,274.596293894,0.0,0.0,0.0,24.9203635341,149.522181205,4.35977527511,0.0,4.35977527511
 09/04  06:00:00,289.309150334,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/04  07:00:00,296.666213503,0.0,0.0,0.0,24.9203635341,149.522181205,2.18809323288,0.0,2.18809323288
 09/04  08:00:00,530.928086218,12.008879038,180.205062244,0.0,24.9203635341,149.522181205,2.18816822037,0.0,2.18816822037
 09/04  09:00:00,649.000714269,20.3956932846,298.525515684,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/04  10:00:00,522.122502836,16.3674541145,238.679644072,0.0,24.9203635341,149.522181205,2.18816328017,0.0,2.18816328017
 09/04  11:00:00,515.776766759,13.1949795747,234.096240959,0.0,24.9203635341,149.522181205,2.18941179381,0.0,2.18941179381
 09/04  12:00:00,675.504846991,18.3112686674,370.58993099,0.0,24.9203635341,149.522181205,2.18939764124,0.0,2.18939764124
 09/04  13:00:00,638.60507069,14.6639937967,340.336988559,0.0,24.9203635341,149.522181205,2.1912741943,0.0,2.1912741943
 09/04  14:00:00,688.252298636,19.0239708761,379.857206462,0.0,24.9203635341,149.522181205,2.189403722,0.0,2.189403722
 09/04  15:00:00,626.5807023,13.5942279136,326.893172398,0.0,24.9203635341,149.522181205,2.18813661791,0.0,2.18813661791
 09/04  16:00:00,724.601900957,20.0591114985,363.420585985,0.0,24.9203635341,149.522181205,2.18817120788,0.0,2.18817120788
 09/04  17:00:00,766.840802791,15.9048171191,377.108452662,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/04  18:00:00,496.359925219,7.71670420282,153.259085243,0.0,24.9203635341,149.522181205,2.18816626866,0.0,2.18816626866
 09/04  19:00:00,323.483817615,0.0,0.0,0.0,24.9203635341,149.522181205,2.18816045761,0.0,2.18816045761
 09/04  20:00:00,323.483816817,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/04  21:00:00,299.040689628,0.0,0.0,0.0,24.9203635341,149.522181205,2.18999745082,0.0,2.18999745082
 09/04  22:00:00,274.59502643,0.0,0.0,0.0,24.9203635341,149.522181205,2.18768491699,0.0,2.18768491699
 09/04  23:00:00,250.15063112,0.0,0.0,0.0,24.9203635341,149.522181205,2.18800825959,0.0,2.18800825959
 09/04  24:00:00,237.928432339,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/05  01:00:00,287.769582961,0.0,0.0,0.0,24.9203635341,199.362908273,2.18866970228,0.0,2.18866970228
 09/05  02:00:00,287.769583392,0.0,0.0,0.0,24.9203635341,199.362908273,2.18859474204,0.0,2.18859474204
 09/05  03:00:00,287.769583504,0.0,0.0,0.0,24.9203635341,199.362908273,2.18875915293,0.0,2.18875915293
 09/05  04:00:00,299.991781111,0.0,0.0,0.0,24.9203635341,199.362908273,2.18868428749,0.0,2.18868428749
 09/05  05:00:00,349.357808004,0.0,0.0,0.0,49.8407270682,199.362908273,2.19037874254,0.0,2.19037874254
 09/05  06:00:00,829.520667882,31.2234131666,350.131161391,0.0,49.8407270682,199.362908273,2.19005072646,0.0,2.19005072646
 09/05  07:00:00,932.814674402,25.739383151,352.256478069,0.0,149.522181205,199.362908273,6.55164885257,0.0,6.55164885257
 09/05  08:00:00,1473.67128246,28.5799541933,343.899262008,0.0,448.566543614,448.566543614,10.9565826926,0.0,10.9565826926
 09/05  09:00:00,1445.3641742,34.5644625645,346.187157455,0.0,448.566543614,448.566543614,10.9635421713,0.0,10.9635421713
 09/05  10:00:00,1401.57859856,36.4178098139,349.130894116,0.0,448.566543614,448.566543614,13.1565284798,0.0,13.1565284798
 09/05  11:00:00,1404.49887109,37.7221754243,349.30203034,0.0,448.566543614,448.566543614,13.1872497938,0.0,13.1872497938
 09/05  12:00:00,1354.35419956,34.2470666346,352.404703617,0.0,448.566543614,398.725816546,17.6295028156,0.0,17.6295028156
 09/05  13:00:00,1408.00384566,40.0706507372,351.091799756,0.0,448.566543614,448.566543614,17.6140651132,0.0,17.6140651132
 09/05  14:00:00,1406.83582151,42.09005177,348.366716285,0.0,448.566543614,448.566543614,10.9516574099,0.0,10.9516574099
 09/05  15:00:00,1407.29680832,44.1811002448,346.589888986,0.0,448.566543614,448.566543614,10.948022804,0.0,10.948022804
 09/05  16:00:00,1460.31194096,45.6644825188,350.496606139,0.0,448.566543614,448.566543614,13.1714448954,0.0,13.1714448954
 09/05  17:00:00,1340.79866268,38.1647184028,350.69869881,0.0,348.885089477,398.725816546,8.1147765833,0.0,8.1147765833
 09/05  18:00:00,1129.7444041,28.667573623,349.43518991,0.0,249.203635341,299.044362409,7.18376452464,0.0,7.18376452464
 09/05  19:00:00,1148.94362929,26.397491978,345.11268815,0.0,249.203635341,299.044362409,4.36961786697,0.0,4.36961786697
 09/05  20:00:00,995.907345072,25.806321604,343.218009468,0.0,149.522181205,249.203635341,4.37201055007,0.0,4.37201055007
 09/05  21:00:00,970.592167465,25.739383151,342.987779178,0.0,149.522181205,249.203635341,4.36096887701,0.0,4.36096887701
 09/05  22:00:00,349.356539798,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 09/05  23:00:00,299.991781075,0.0,0.0,0.0,24.9203635341,199.362908273,2.18873926489,0.0,2.18873926489
 09/05  24:00:00,287.769583483,0.0,0.0,0.0,24.9203635341,199.362908273,2.18866449794,0.0,2.18866449794
 09/06  01:00:00,287.769584275,0.0,0.0,0.0,24.9203635341,199.362908273,2.18859133972,0.0,2.18859133972
 09/06  02:00:00,287.769583936,0.0,0.0,0.0,24.9203635341,199.362908273,2.18875715424,0.0,2.18875715424
 09/06  03:00:00,287.7695835,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/06  04:00:00,299.991781531,0.0,0.0,0.0,24.9203635341,199.362908273,2.18868350452,0.0,2.18868350452
 09/06  05:00:00,349.357809973,0.0,0.0,0.0,49.8407270682,199.362908273,2.19061431372,0.0,2.19061431372
 09/06  06:00:00,824.248324387,36.3616406338,343.79827563,0.0,49.8407270682,199.362908273,4.35995351794,0.0,4.35995351794
 09/06  07:00:00,922.09973188,26.1236345448,344.78609706,0.0,149.522181205,199.362908273,4.37476889588,0.0,4.37476889588
 09/06  08:00:00,1487.89523847,38.4644115624,346.784305513,0.0,448.566543614,448.566543614,10.954653849,0.0,10.954653849
 09/06  09:00:00,1456.3289282,40.4610505521,351.047716834,0.0,448.566543614,448.566543614,13.153884954,0.0,13.153884954
 09/06  10:00:00,1409.63936491,42.5192265233,352.919559162,0.0,448.566543614,448.566543614,10.9669919628,0.0,10.9669919628
 09/06  11:00:00,1408.64266655,43.0894458515,350.266594722,0.0,448.566543614,448.566543614,15.3815101604,0.0,15.3815101604
 09/06  12:00:00,1354.54376203,38.2551750897,349.469572181,0.0,448.566543614,398.725816546,17.6283516286,0.0,17.6283516286
 09/06  13:00:00,1407.67146066,44.320509322,346.046019942,0.0,448.566543614,448.566543614,17.6150912263,0.0,17.6150912263
 09/06  14:00:00,1409.12503029,46.0514319066,346.869313869,0.0,448.566543614,448.566543614,8.76539025955,0.0,8.76539025955
 09/06  15:00:00,1415.31175702,47.9719981381,352.677087216,0.0,448.566543614,448.566543614,10.9491161302,0.0,10.9491161302
 09/06  16:00:00,1460.55836802,48.6806035147,348.244460813,0.0,448.566543614,448.566543614,13.1780015196,0.0,13.1780015196
 09/06  17:00:00,1338.7596679,40.9170299844,344.303425512,0.0,348.885089477,398.725816546,8.74638613955,0.0,8.74638613955
 09/06  18:00:00,1141.72897892,30.7012385148,356.45302172,0.0,249.203635341,299.044362409,6.55455100571,0.0,6.55455100571
 09/06  19:00:00,1151.97005184,26.8442817695,346.196136384,0.0,249.203635341,299.044362409,4.36912892397,0.0,4.36912892397
 09/06  20:00:00,997.334869539,25.8288249695,343.536794038,0.0,149.522181205,249.203635341,6.54819532948,0.0,6.54819532948
 09/06  21:00:00,971.338876105,25.7413511922,343.003413742,0.0,149.522181205,249.203635341,2.19066149722,0.0,2.19066149722
 09/06  22:00:00,349.356541065,0.0,0.0,0.0,49.8407270682,199.362908273,2.18871477438,0.0,2.18871477438
 09/06  23:00:00,299.991781854,0.0,0.0,0.0,24.9203635341,199.362908273,2.1887600866,0.0,2.1887600866
 09/06  24:00:00,287.769583665,0.0,0.0,0.0,24.9203635341,199.362908273,2.18868652493,0.0,2.18868652493
 09/07  01:00:00,287.769584195,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/07  02:00:00,287.769584585,0.0,0.0,0.0,24.9203635341,199.362908273,2.18861508341,0.0,2.18861508341
 09/07  03:00:00,287.769584948,0.0,0.0,0.0,24.9203635341,199.362908273,2.18878227924,0.0,2.18878227924
 09/07  04:00:00,299.991782764,0.0,0.0,0.0,24.9203635341,199.362908273,2.18870989761,0.0,2.18870989761
 09/07  05:00:00,349.357810386,0.0,0.0,0.0,49.8407270682,199.362908273,2.19065031044,0.0,2.19065031044
 09/07  06:00:00,850.873917893,33.7703174793,360.560088333,0.0,49.8407270682,199.362908273,2.19000197959,0.0,2.19000197959
 09/07  07:00:00,940.0392901,25.9285887584,358.92746929,0.0,149.522181205,199.362908273,6.55171535709,0.0,6.55171535709
 09/07  08:00:00,1478.91083699,36.6426639629,339.115623925,0.0,448.566543614,448.566543614,10.9562296501,0.0,10.9562296501
 09/07  09:00:00,1450.8768268,42.3652046435,341.711207399,0.0,448.566543614,448.566543614,10.9636387752,0.0,10.9636387752
 09/07  10:00:00,1403.93716939,44.7994146969,341.225721429,0.0,448.566543614,448.566543614,13.1587089733,0.0,13.1587089733
 09/07  11:00:00,1402.6140175,45.3646769854,339.333906613,0.0,448.566543614,448.566543614,15.3850930809,0.0,15.3850930809
 09/07  12:00:00,1352.01002312,39.9788619916,343.952235572,0.0,448.566543614,398.725816546,17.6280414175,0.0,17.6280414175
 09/07  13:00:00,1403.15314138,46.3226516136,338.912105525,0.0,448.566543614,448.566543614,15.4133375727,0.0,15.4133375727
 09/07  14:00:00,1407.50921511,48.1267509744,342.474838398,0.0,448.566543614,448.566543614,10.9524433606,0.0,10.9524433606
 09/07  15:00:00,1408.59611572,49.5792007172,342.941826574,0.0,448.566543614,448.566543614,10.9488820739,0.0,10.9488820739
 09/07  16:00:00,1453.8900738,49.7955428498,337.375103923,0.0,448.566543614,448.566543614,13.1743557425,0.0,13.1743557425
 09/07  17:00:00,1337.231839,41.1190847484,342.173004005,0.0,348.885089477,398.725816546,8.74514519232,0.0,8.74514519232
 09/07  18:00:00,1140.36139605,30.349388812,355.437284824,0.0,249.203635341,299.044362409,6.55550931947,0.0,6.55550931947
 09/07  19:00:00,1148.97969002,27.075491695,344.094700079,0.0,249.203635341,299.044362409,4.36926862476,0.0,4.36926862476
 09/07  20:00:00,996.12700234,25.8287550965,342.844614817,0.0,149.522181205,249.203635341,6.54792970421,0.0,6.54792970421
 09/07  21:00:00,974.350170348,25.7408613668,344.710696687,0.0,149.522181205,249.203635341,2.19044669011,0.0,2.19044669011
 09/07  22:00:00,349.356541637,0.0,0.0,0.0,49.8407270682,199.362908273,2.18873564068,0.0,2.18873564068
 09/07  23:00:00,299.99178213,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/07  24:00:00,287.76958459,0.0,0.0,0.0,24.9203635341,199.362908273,2.1886633781,0.0,2.1886633781
 09/08  01:00:00,287.769585795,0.0,0.0,0.0,24.9203635341,199.362908273,2.18859249615,0.0,2.18859249615
 09/08  02:00:00,287.769585862,0.0,0.0,0.0,24.9203635341,199.362908273,2.18876123129,0.0,2.18876123129
 09/08  03:00:00,287.769585661,0.0,0.0,0.0,24.9203635341,199.362908273,2.1886901268,0.0,2.1886901268
 09/08  04:00:00,299.991783065,0.0,0.0,0.0,24.9203635341,199.362908273,2.18861905843,0.0,2.18861905843
 09/08  05:00:00,349.357812042,0.0,0.0,0.0,49.8407270682,199.362908273,2.19044516959,0.0,2.19044516959
 09/08  06:00:00,851.050798958,34.5799278854,359.861450121,0.0,49.8407270682,199.362908273,2.18975696029,0.0,2.18975696029
 09/08  07:00:00,937.244726301,26.0662673828,356.35322164,0.0,149.522181205,199.362908273,6.55166370046,0.0,6.55166370046
 09/08  08:00:00,1478.36542485,39.4305686497,336.311330177,0.0,448.566543614,448.566543614,10.955953699,0.0,10.955953699
 09/08  09:00:00,1453.6975605,45.1114373736,342.362498409,0.0,448.566543614,448.566543614,10.9657874798,0.0,10.9657874798
 09/08  10:00:00,1408.60327207,44.9380522136,348.967243113,0.0,448.566543614,448.566543614,13.1555188188,0.0,13.1555188188
 09/08  11:00:00,1414.47294246,45.6008048322,354.26809013,0.0,448.566543614,448.566543614,13.1864173541,0.0,13.1864173541
 09/08  12:00:00,1357.05366707,40.1439577079,351.785473235,0.0,448.566543614,398.725816546,17.6288806899,0.0,17.6288806899
 09/08  13:00:00,1410.88963974,46.4164822347,348.568779499,0.0,448.566543614,448.566543614,17.6137073073,0.0,17.6137073073
 09/08  14:00:00,1413.09047608,48.6434664849,349.466600229,0.0,448.566543614,448.566543614,10.9514135579,0.0,10.9514135579
 09/08  15:00:00,1415.23822528,50.7012996564,350.145538776,0.0,448.566543614,448.566543614,8.76278285279,0.0,8.76278285279
 09/08  16:00:00,1461.1214134,50.7122597368,346.743965074,0.0,448.566543614,448.566543614,15.3669136155,0.0,15.3669136155
 09/08  17:00:00,1337.87380452,41.4140133743,343.868144967,0.0,348.885089477,398.725816546,6.564533523,0.0,6.564533523
 09/08  18:00:00,1131.39279974,30.535819388,347.691040065,0.0,249.203635341,299.044362409,8.73297928182,0.0,8.73297928182
 09/08  19:00:00,1144.01026363,27.1482620545,340.557701958,0.0,249.203635341,299.044362409,4.36964614674,0.0,4.36964614674
 09/08  20:00:00,994.998626705,25.8478369528,343.304714584,0.0,149.522181205,249.203635341,4.37206323364,0.0,4.37206323364
 09/08  21:00:00,970.636503185,25.7454212731,343.413824998,0.0,149.522181205,249.203635341,4.36100969146,0.0,4.36100969146
 09/08  22:00:00,349.356542088,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 09/08  23:00:00,299.991783375,0.0,0.0,0.0,24.9203635341,199.362908273,2.18876102887,0.0,2.18876102887
 09/08  24:00:00,287.769585778,0.0,0.0,0.0,24.9203635341,199.362908273,2.18869005174,0.0,2.18869005174
 09/09  01:00:00,237.928859556,0.0,0.0,0.0,24.9203635341,149.522181205,2.18862080691,0.0,2.18862080691
 09/09  02:00:00,237.928859309,0.0,0.0,0.0,24.9203635341,149.522181205,2.18879098474,0.0,2.18879098474
 09/09  03:00:00,237.928858825,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/09  04:00:00,250.15105679,0.0,0.0,0.0,24.9203635341,149.522181205,2.18872121372,0.0,2.18872121372
 09/09  05:00:00,274.596723216,0.0,0.0,0.0,24.9203635341,149.522181205,4.3610237181,0.0,4.3610237181
 09/09  06:00:00,836.811610311,33.3842399717,348.464149638,0.0,49.8407270682,199.362908273,2.18995670892,0.0,2.18995670892
 09/09  07:00:00,829.252862803,25.7667590912,349.724115976,0.0,49.8407270682,199.362908273,2.19250594776,0.0,2.19250594776
 09/09  08:00:00,1069.41740695,27.0385920467,341.790139226,0.0,249.203635341,249.203635341,6.54414275473,0.0,6.54414275473
 09/09  09:00:00,1038.91883498,27.8008126383,345.471842393,0.0,249.203635341,249.203635341,6.55429159312,0.0,6.55429159312
 09/09  10:00:00,999.871714341,28.4512077711,354.079289907,0.0,249.203635341,249.203635341,4.37424025096,0.0,4.37424025096
 09/09  11:00:00,1007.4394044,28.6885945905,359.571346138,0.0,249.203635341,249.203635341,8.73892589197,0.0,8.73892589197
 09/09  12:00:00,1008.00157938,28.9576704902,359.86571538,0.0,249.203635341,249.203635341,6.5530137519,0.0,6.5530137519
 09/09  13:00:00,1007.52059899,29.252298844,359.090528025,0.0,249.203635341,249.203635341,4.37451265484,0.0,4.37451265484
 09/09  14:00:00,761.201387052,27.7589620633,363.469982666,0.0,74.7610906023,174.442544739,6.54412978423,0.0,6.54412978423
 09/09  15:00:00,764.950738458,27.7303489555,367.248794341,0.0,74.7610906023,174.442544739,4.36687326692,0.0,4.36687326692
 09/09  16:00:00,813.661998493,28.0939350094,366.707253521,0.0,74.7610906023,174.442544739,4.36823112228,0.0,4.36823112228
 09/09  17:00:00,772.755793833,27.4558521136,364.536591988,0.0,24.9203635341,149.522181205,2.18988842262,0.0,2.18988842262
 09/09  18:00:00,706.508147988,16.785592911,323.517600778,0.0,24.9203635341,149.522181205,2.18964499541,0.0,2.18964499541
 09/09  19:00:00,414.682874409,3.75833527095,73.423471431,0.0,24.9203635341,149.522181205,2.18993255278,0.0,2.18993255278
 09/09  20:00:00,323.485090418,0.0,0.0,0.0,24.9203635341,149.522181205,2.18979081631,0.0,2.18979081631
 09/09  21:00:00,299.041541869,0.0,0.0,0.0,24.9203635341,149.522181205,2.1909916057,0.0,2.1909916057
 09/09  22:00:00,274.595452514,0.0,0.0,0.0,24.9203635341,149.522181205,2.18874615864,0.0,2.18874615864
 09/09  23:00:00,250.151057272,0.0,0.0,0.0,24.9203635341,149.522181205,2.18867653417,0.0,2.18867653417
 09/09  24:00:00,237.928859667,0.0,0.0,0.0,24.9203635341,149.522181205,2.18860690803,0.0,2.18860690803
 09/10  01:00:00,237.928436811,0.0,0.0,0.0,24.9203635341,149.522181205,2.18776992086,0.0,2.18776992086
 09/10  02:00:00,237.928435968,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/10  03:00:00,237.928436916,0.0,0.0,0.0,24.9203635341,149.522181205,2.18802851919,0.0,2.18802851919
 09/10  04:00:00,250.150634661,0.0,0.0,0.0,24.9203635341,149.522181205,2.18807097514,0.0,2.18807097514
 09/10  05:00:00,274.596300396,0.0,0.0,0.0,24.9203635341,149.522181205,2.18989693755,0.0,2.18989693755
 09/10  06:00:00,297.852820703,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/10  07:00:00,538.291244588,12.1422070474,187.509916693,0.0,24.9203635341,149.522181205,2.18809858044,0.0,2.18809858044
 09/10  08:00:00,678.79126524,20.5102174483,291.815216054,0.0,24.9203635341,149.522181205,2.18818111216,0.0,2.18818111216
 09/10  09:00:00,576.457813078,16.4397676384,244.276879412,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/10  10:00:00,658.096231766,20.5596829351,356.345830739,0.0,24.9203635341,149.522181205,2.18818384655,0.0,2.18818384655
 09/10  11:00:00,573.346158569,16.1673371599,290.003233155,0.0,24.9203635341,149.522181205,2.18939516848,0.0,2.18939516848
 09/10  12:00:00,664.234249827,20.4550530494,362.587631346,0.0,24.9203635341,149.522181205,2.18938712127,0.0,2.18938712127
 09/10  13:00:00,575.71138735,16.4515666158,292.082961573,0.0,24.9203635341,149.522181205,2.19130332118,0.0,2.19130332118
 09/10  14:00:00,665.46547543,20.6228910068,363.651018942,0.0,24.9203635341,149.522181205,2.18944063676,0.0,2.18944063676
 09/10  15:00:00,574.007737068,16.3386204054,290.494375502,0.0,24.9203635341,149.522181205,2.1881182705,0.0,2.1881182705
 09/10  16:00:00,708.673722779,20.5574007404,358.036811739,0.0,24.9203635341,149.522181205,2.18816171232,0.0,2.18816171232
 09/10  17:00:00,653.083193032,16.4283656959,283.924701627,0.0,24.9203635341,149.522181205,2.18816456545,0.0,2.18816456545
 09/10  18:00:00,751.814228019,20.2188689792,356.305589604,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/10  19:00:00,412.757662773,4.09186352864,71.1660002283,0.0,24.9203635341,149.522181205,2.18818044504,0.0,2.18818044504
 09/10  20:00:00,323.483821202,0.0,0.0,0.0,24.9203635341,149.522181205,2.188089794,0.0,2.188089794
 09/10  21:00:00,299.040696226,0.0,0.0,0.0,24.9203635341,149.522181205,2.19003947185,0.0,2.19003947185
 09/10  22:00:00,274.595029313,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/10  23:00:00,250.150634549,0.0,0.0,0.0,24.9203635341,149.522181205,2.18811685267,0.0,2.18811685267
 09/10  24:00:00,237.928436965,0.0,0.0,0.0,24.9203635341,149.522181205,2.18815933333,0.0,2.18815933333
 09/11  01:00:00,287.769587724,0.0,0.0,0.0,24.9203635341,199.362908273,2.18864055429,0.0,2.18864055429
 09/11  02:00:00,287.76958757,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/11  03:00:00,287.769588024,0.0,0.0,0.0,24.9203635341,199.362908273,2.18881383068,0.0,2.18881383068
 09/11  04:00:00,299.991786019,0.0,0.0,0.0,24.9203635341,199.362908273,2.18874680656,0.0,2.18874680656
 09/11  05:00:00,349.357815677,0.0,0.0,0.0,49.8407270682,199.362908273,2.190576655,0.0,2.190576655
 09/11  06:00:00,871.764678405,30.7190082852,384.334622969,0.0,49.8407270682,199.362908273,2.18997490132,0.0,2.18997490132
 09/11  07:00:00,959.099562758,25.739383151,378.149199251,0.0,149.522181205,199.362908273,6.55230110192,0.0,6.55230110192
 09/11  08:00:00,1483.47812817,29.6317974362,350.489897632,0.0,448.566543614,448.566543614,10.9567491879,0.0,10.9567491879
 09/11  09:00:00,1431.41117241,34.9853702863,332.630439927,0.0,448.566543614,448.566543614,13.1525010003,0.0,13.1525010003
 09/11  10:00:00,1396.63813055,37.9735039163,341.940376833,0.0,448.566543614,448.566543614,10.9693833277,0.0,10.9693833277
 09/11  11:00:00,1402.70797813,39.5863187347,345.206201585,0.0,448.566543614,448.566543614,15.3848007136,0.0,15.3848007136
 09/11  12:00:00,1353.11836746,35.5453717936,349.494029527,0.0,448.566543614,398.725816546,17.6281663517,0.0,17.6281663517
 09/11  13:00:00,1402.92023709,41.4273031488,343.574512216,0.0,448.566543614,448.566543614,16.1876346313,0.0,16.1876346313
 09/11  14:00:00,1404.83951218,43.5518267852,343.81369239,0.0,448.566543614,448.566543614,10.1846699469,0.0,10.1846699469
 09/11  15:00:00,1408.80808958,46.4653099787,346.339012141,0.0,448.566543614,448.566543614,10.949431047,0.0,10.949431047
 09/11  16:00:00,1456.18383127,47.25729556,343.734580413,0.0,448.566543614,448.566543614,13.1788586473,0.0,13.1788586473
 09/11  17:00:00,1339.04378091,39.3486765377,345.920128288,0.0,348.885089477,398.725816546,8.74577524366,0.0,8.74577524366
 09/11  18:00:00,1152.73287201,29.34371405,360.270756427,0.0,249.203635341,299.044362409,6.55496987546,0.0,6.55496987546
 09/11  19:00:00,1175.33837665,26.7723891643,367.176188576,0.0,249.203635341,299.044362409,4.36941360858,0.0,4.36941360858
 09/11  20:00:00,1032.60315733,25.7816485396,374.953043434,0.0,149.522181205,249.203635341,6.54796158044,0.0,6.54796158044
 09/11  21:00:00,1020.23940422,25.739383151,387.079765481,0.0,149.522181205,249.203635341,2.19045517285,0.0,2.19045517285
 09/11  22:00:00,349.356545078,0.0,0.0,0.0,49.8407270682,199.362908273,2.18875098339,0.0,2.18875098339
 09/11  23:00:00,299.991785954,0.0,0.0,0.0,24.9203635341,199.362908273,2.18868328332,0.0,2.18868328332
 09/11  24:00:00,287.769588007,0.0,0.0,0.0,24.9203635341,199.362908273,2.18861636537,0.0,2.18861636537
 09/12  01:00:00,287.769588463,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/12  02:00:00,287.769588492,0.0,0.0,0.0,24.9203635341,199.362908273,2.18879227133,0.0,2.18879227133
 09/12  03:00:00,287.769588882,0.0,0.0,0.0,24.9203635341,199.362908273,2.18872661012,0.0,2.18872661012
 09/12  04:00:00,299.991786907,0.0,0.0,0.0,24.9203635341,199.362908273,2.18866099873,0.0,2.18866099873
 09/12  05:00:00,349.357816974,0.0,0.0,0.0,49.8407270682,199.362908273,2.19049405515,0.0,2.19049405515
 09/12  06:00:00,868.458450691,31.8152986325,379.932103783,0.0,49.8407270682,199.362908273,2.19005490151,0.0,2.19005490151
 09/12  07:00:00,945.95853825,25.962475387,364.857024768,0.0,149.522181205,199.362908273,6.552095372,0.0,6.552095372
 09/12  08:00:00,1473.28895687,35.3123510834,335.883321441,0.0,448.566543614,448.566543614,10.9564688211,0.0,10.9564688211
 09/12  09:00:00,1452.98030074,47.6084735592,338.571386385,0.0,448.566543614,448.566543614,13.1522480364,0.0,13.1522480364
 09/12  10:00:00,1399.12441341,46.0723436578,335.139995961,0.0,448.566543614,448.566543614,10.9708828969,0.0,10.9708828969
 09/12  11:00:00,1400.0073911,47.966935096,334.124988958,0.0,448.566543614,448.566543614,15.3846784229,0.0,15.3846784229
 09/12  12:00:00,1348.75704328,39.2178055165,342.605321044,0.0,448.566543614,398.725816546,17.6305782288,0.0,17.6305782288
 09/12  13:00:00,1408.53535949,44.032766285,349.941233347,0.0,448.566543614,448.566543614,15.4157569029,0.0,15.4157569029
 09/12  14:00:00,1444.02604375,80.4234734507,345.692614752,0.0,448.566543614,448.566543614,10.9528040283,0.0,10.9528040283
 09/12  15:00:00,1454.17811457,94.2460714297,342.02251313,0.0,448.566543614,448.566543614,10.9495243514,0.0,10.9495243514
 09/12  16:00:00,1471.87941563,66.8105154256,338.265915849,0.0,448.566543614,448.566543614,13.1790738642,0.0,13.1790738642
 09/12  17:00:00,1330.30025065,39.7422493611,336.726484255,0.0,348.885089477,398.725816546,8.74590239575,0.0,8.74590239575
 09/12  18:00:00,1127.75671428,27.1943086684,340.740390719,0.0,249.203635341,299.044362409,6.55507418707,0.0,6.55507418707
 09/12  19:00:00,1168.79911928,26.1178943648,361.291423326,0.0,249.203635341,299.044362409,4.36948404113,0.0,4.36948404113
 09/12  20:00:00,1019.64991599,25.7491407811,362.032307064,0.0,149.522181205,249.203635341,6.54808315632,0.0,6.54808315632
 09/12  21:00:00,999.190894553,25.739383151,366.031254394,0.0,149.522181205,249.203635341,2.19049322137,0.0,2.19049322137
 09/12  22:00:00,349.356545958,0.0,0.0,0.0,49.8407270682,199.362908273,2.18878868491,0.0,2.18878868491
 09/12  23:00:00,299.991786849,0.0,0.0,0.0,24.9203635341,199.362908273,2.1887224394,0.0,2.1887224394
 09/12  24:00:00,287.769588894,0.0,0.0,0.0,24.9203635341,199.362908273,2.18865693875,0.0,2.18865693875
 09/13  01:00:00,287.769589417,0.0,0.0,0.0,24.9203635341,199.362908273,2.18859369609,0.0,2.18859369609
 09/13  02:00:00,287.769589359,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/13  03:00:00,287.769589748,0.0,0.0,0.0,24.9203635341,199.362908273,2.18877041838,0.0,2.18877041838
 09/13  04:00:00,299.991787762,0.0,0.0,0.0,24.9203635341,199.362908273,2.18870625046,0.0,2.18870625046
 09/13  05:00:00,349.357818411,0.0,0.0,0.0,49.8407270682,199.362908273,2.19054274691,0.0,2.19054274691
 09/13  06:00:00,870.731727194,31.0541134433,382.966564167,0.0,49.8407270682,199.362908273,2.18994309698,0.0,2.18994309698
 09/13  07:00:00,969.053434691,25.739383151,388.103064812,0.0,149.522181205,199.362908273,6.55184809464,0.0,6.55184809464
 09/13  08:00:00,1498.91648063,30.2581884949,365.19252008,0.0,448.566543614,448.566543614,10.9568667703,0.0,10.9568667703
 09/13  09:00:00,1448.3661258,33.5681215952,347.997558367,0.0,448.566543614,448.566543614,13.1527734468,0.0,13.1527734468
 09/13  10:00:00,1395.78136575,35.997146749,341.872135923,0.0,448.566543614,448.566543614,10.9697204632,0.0,10.9697204632
 09/13  11:00:00,1392.78252086,38.8755002627,335.991547496,0.0,448.566543614,448.566543614,15.3834551479,0.0,15.3834551479
 09/13  12:00:00,1337.98578999,35.5634003095,334.938768053,0.0,448.566543614,398.725816546,17.629237623,0.0,17.629237623
 09/13  13:00:00,1386.10008521,41.4318043031,329.687018887,0.0,448.566543614,448.566543614,17.6166404373,0.0,17.6166404373
 09/13  14:00:00,1398.22932706,46.7253977221,333.622732039,0.0,448.566543614,448.566543614,8.76610638172,0.0,8.76610638172
 09/13  15:00:00,1412.83892123,59.2266179105,335.702766746,0.0,448.566543614,448.566543614,10.9502578292,0.0,10.9502578292
 09/13  16:00:00,1466.18005629,63.2620754611,336.114985227,0.0,448.566543614,448.566543614,13.1800813306,0.0,13.1800813306
 09/13  17:00:00,1329.05921265,39.1712203516,336.076964618,0.0,348.885089477,398.725816546,8.74651704356,0.0,8.74651704356
 09/13  18:00:00,1131.43087654,26.8805002086,344.270666757,0.0,249.203635341,299.044362409,6.55555078616,0.0,6.55555078616
 09/13  19:00:00,1175.33648218,26.0308974057,367.915780295,0.0,249.203635341,299.044362409,6.54435437449,0.0,6.54435437449
 09/13  20:00:00,1031.07585992,25.7399165524,373.467472792,0.0,149.522181205,249.203635341,4.37209823995,0.0,4.37209823995
 09/13  21:00:00,1011.50833468,25.739383151,378.348692761,0.0,149.522181205,249.203635341,2.19065538512,0.0,2.19065538512
 09/13  22:00:00,349.356546793,0.0,0.0,0.0,49.8407270682,199.362908273,2.18870961925,0.0,2.18870961925
 09/13  23:00:00,299.991787795,0.0,0.0,0.0,24.9203635341,199.362908273,2.18864475211,0.0,2.18864475211
 09/13  24:00:00,287.76959002,0.0,0.0,0.0,24.9203635341,199.362908273,2.18882150175,0.0,2.18882150175
 09/14  01:00:00,287.769590528,0.0,0.0,0.0,24.9203635341,199.362908273,2.18875973709,0.0,2.18875973709
 09/14  02:00:00,287.76959017,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/14  03:00:00,287.769590413,0.0,0.0,0.0,24.9203635341,199.362908273,2.18869699124,0.0,2.18869699124
 09/14  04:00:00,299.991788609,0.0,0.0,0.0,24.9203635341,199.362908273,2.18863430669,0.0,2.18863430669
 09/14  05:00:00,349.357820236,0.0,0.0,0.0,49.8407270682,199.362908273,2.19071567421,0.0,2.19071567421
 09/14  06:00:00,855.280169102,31.4927432957,367.07637484,0.0,49.8407270682,199.362908273,2.19005285224,0.0,2.19005285224
 09/14  07:00:00,966.078022388,25.739383151,385.127649382,0.0,149.522181205,199.362908273,6.55240549344,0.0,6.55240549344
 09/14  08:00:00,1505.53502316,29.909152647,372.160092212,0.0,448.566543614,448.566543614,10.9558809886,0.0,10.9558809886
 09/14  09:00:00,1453.83505002,32.579915089,354.45468515,0.0,448.566543614,448.566543614,13.1540629437,0.0,13.1540629437
 09/14  10:00:00,1399.07253424,34.5715950337,346.588843451,0.0,448.566543614,448.566543614,10.9680516191,0.0,10.9680516191
 09/14  11:00:00,1392.30759216,36.8164423198,337.613405102,0.0,448.566543614,448.566543614,15.3830914135,0.0,15.3830914135
 09/14  12:00:00,1336.91972511,35.3246903821,334.614887483,0.0,448.566543614,398.725816546,17.6313628151,0.0,17.6313628151
 09/14  13:00:00,1386.25665915,40.8282277419,330.500471057,0.0,448.566543614,448.566543614,17.6165475298,0.0,17.6165475298
 09/14  14:00:00,1396.92124825,44.6628480105,334.424557389,0.0,448.566543614,448.566543614,10.9517094715,0.0,10.9517094715
 09/14  15:00:00,1403.42369386,50.0200946289,335.494054879,0.0,448.566543614,448.566543614,8.76343899476,0.0,8.76343899476
 09/14  16:00:00,1449.21406927,47.4761985523,334.934864217,0.0,448.566543614,448.566543614,15.3719595459,0.0,15.3719595459
 09/14  17:00:00,1323.58124963,35.1271093543,335.277059498,0.0,348.885089477,398.725816546,6.56531282664,0.0,6.56531282664
 09/14  18:00:00,1127.83036887,26.8491079869,341.142095167,0.0,249.203635341,299.044362409,6.55642180423,0.0,6.55642180423
 09/14  19:00:00,1170.31170961,25.9474986508,362.974404659,0.0,249.203635341,299.044362409,6.54456014947,0.0,6.54456014947
 09/14  20:00:00,1024.43572028,25.739383151,366.827863713,0.0,149.522181205,249.203635341,4.37194579488,0.0,4.37194579488
 09/14  21:00:00,996.312221057,25.739383151,363.152577353,0.0,149.522181205,249.203635341,2.19057974896,0.0,2.19057974896
 09/14  22:00:00,349.356547386,0.0,0.0,0.0,49.8407270682,199.362908273,2.18880656505,0.0,2.18880656505
 09/14  23:00:00,299.991788561,0.0,0.0,0.0,24.9203635341,199.362908273,2.1886945604,0.0,2.1886945604
 09/14  24:00:00,287.769590964,0.0,0.0,0.0,24.9203635341,199.362908273,2.1886320133,0.0,2.1886320133
 09/15  01:00:00,287.76959185,0.0,0.0,0.0,24.9203635341,199.362908273,2.1888126612,0.0,2.1888126612
 09/15  02:00:00,287.769591449,0.0,0.0,0.0,24.9203635341,199.362908273,2.18875141406,0.0,2.18875141406
 09/15  03:00:00,287.76959111,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/15  04:00:00,299.991789167,0.0,0.0,0.0,24.9203635341,199.362908273,2.18869022177,0.0,2.18869022177
 09/15  05:00:00,349.357822142,0.0,0.0,0.0,49.8407270682,199.362908273,2.19065099788,0.0,2.19065099788
 09/15  06:00:00,856.644994899,31.1284238046,368.805518884,0.0,49.8407270682,199.362908273,4.36005700432,0.0,4.36005700432
 09/15  07:00:00,958.714554607,25.739383151,377.764176534,0.0,149.522181205,199.362908273,4.37463855477,0.0,4.37463855477
 09/15  08:00:00,1484.46931164,30.0130787835,351.082527537,0.0,448.566543614,448.566543614,10.9560618881,0.0,10.9560618881
 09/15  09:00:00,1435.65816072,32.9986524848,337.101804685,0.0,448.566543614,448.566543614,13.1562091355,0.0,13.1562091355
 09/15  10:00:00,1386.50539997,35.3441968062,334.841226556,0.0,448.566543614,448.566543614,10.9659669409,0.0,10.9659669409
 09/15  11:00:00,1385.08739434,38.3486439238,331.916043919,0.0,448.566543614,448.566543614,15.3837378395,0.0,15.3837378395
 09/15  12:00:00,1338.94073347,35.1190125915,336.512123675,0.0,448.566543614,398.725816546,17.6297396984,0.0,17.6297396984
 09/15  13:00:00,1400.66687539,46.8067608341,335.941652715,0.0,448.566543614,448.566543614,17.6152390177,0.0,17.6152390177
 09/15  14:00:00,1395.9641999,44.5366811567,335.252407066,0.0,448.566543614,448.566543614,10.9523253512,0.0,10.9523253512
 09/15  15:00:00,1398.46810922,44.2675166091,337.364468166,0.0,448.566543614,448.566543614,10.9490721578,0.0,10.9490721578
 09/15  16:00:00,1448.37156833,45.1848123023,337.042658314,0.0,448.566543614,448.566543614,13.1736233039,0.0,13.1736233039
 09/15  17:00:00,1327.63897537,38.1648616987,335.648245643,0.0,348.885089477,398.725816546,8.74682692145,0.0,8.74682692145
 09/15  18:00:00,1125.44245376,27.583548047,338.260918377,0.0,249.203635341,299.044362409,6.5556304114,0.0,6.5556304114
 09/15  19:00:00,1166.83851448,26.0197536247,359.463142849,0.0,249.203635341,299.044362409,4.36970562344,0.0,4.36970562344
 09/15  20:00:00,1019.64772456,25.739383151,362.039864596,0.0,149.522181205,249.203635341,4.37210013317,0.0,4.37210013317
 09/15  21:00:00,993.039037678,25.739383151,359.879391874,0.0,149.522181205,249.203635341,4.36102411845,0.0,4.36102411845
 09/15  22:00:00,349.356548216,0.0,0.0,0.0,49.8407270682,199.362908273,2.1886543522,0.0,2.1886543522
 09/15  23:00:00,299.99178895,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/15  24:00:00,287.769591579,0.0,0.0,0.0,24.9203635341,199.362908273,2.18859332174,0.0,2.18859332174
 09/16  01:00:00,237.928865649,0.0,0.0,0.0,24.9203635341,149.522181205,2.18877549999,0.0,2.18877549999
 09/16  02:00:00,237.928865667,0.0,0.0,0.0,24.9203635341,149.522181205,2.18871576317,0.0,2.18871576317
 09/16  03:00:00,237.928865499,0.0,0.0,0.0,24.9203635341,149.522181205,2.1886560961,0.0,2.1886560961
 09/16  04:00:00,250.151062926,0.0,0.0,0.0,24.9203635341,149.522181205,2.1885964909,0.0,2.1885964909
 09/16  05:00:00,274.596732663,0.0,0.0,0.0,24.9203635341,149.522181205,2.19044970177,0.0,2.19044970177
 09/16  06:00:00,876.017885917,30.5833633541,388.723469517,0.0,49.8407270682,199.362908273,2.19009329651,0.0,2.19009329651
 09/16  07:00:00,876.052846776,25.739383151,394.787316742,0.0,49.8407270682,199.362908273,4.36472735143,0.0,4.36472735143
 09/16  08:00:00,1120.5035024,25.739383151,390.032638644,0.0,249.203635341,249.203635341,4.36982954396,0.0,4.36982954396
 09/16  09:00:00,1080.09646304,25.7403018065,386.288727334,0.0,249.203635341,249.203635341,6.55607840867,0.0,6.55607840867
 09/16  10:00:00,1028.34972259,25.9712907246,383.200637888,0.0,249.203635341,249.203635341,6.55194680033,0.0,6.55194680033
 09/16  11:00:00,1016.11793468,27.1050966596,369.833344224,0.0,249.203635341,249.203635341,6.56005321665,0.0,6.56005321665
 09/16  12:00:00,1010.9249274,27.6935326323,364.053174086,0.0,249.203635341,249.203635341,6.55338097476,0.0,6.55338097476
 09/16  13:00:00,1014.20330868,27.9975027149,367.028013063,0.0,249.203635341,249.203635341,6.55252379635,0.0,6.55252379635
 09/16  14:00:00,768.777706925,27.0523088193,371.752937826,0.0,74.7610906023,174.442544739,4.36933748854,0.0,4.36933748854
 09/16  15:00:00,769.359989443,26.4854005752,372.902977543,0.0,74.7610906023,174.442544739,4.36722822055,0.0,4.36722822055
 09/16  16:00:00,821.209525817,26.5347379453,375.81396079,0.0,74.7610906023,174.442544739,4.36855935999,0.0,4.36855935999
