Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 09/16  17:00:00,797.182113693,25.7493091407,390.669446453,0.0,24.9203635341,149.522181205,2.19000371215,0.0,2.19000371215
 09/16  18:00:00,305.211161437,0.0,0.0,0.0,24.9203635341,149.522181205,2.1900375647,0.0,2.1900375647
 09/16  19:00:00,323.485099354,0.0,0.0,0.0,24.9203635341,149.522181205,2.19006835485,0.0,2.19006835485
 09/16  20:00:00,323.485099394,0.0,0.0,0.0,24.9203635341,149.522181205,4.35974663566,0.0,4.35974663566
 09/16  21:00:00,299.041552705,0.0,0.0,0.0,24.9203635341,149.522181205,2.19127737731,0.0,2.19127737731
 09/16  22:00:00,274.595458856,0.0,0.0,0.0,24.9203635341,149.522181205,2.18877087723,0.0,2.18877087723
 09/16  23:00:00,250.151062912,0.0,0.0,0.0,24.9203635341,149.522181205,2.18871132729,0.0,2.18871132729
 09/16  24:00:00,237.928864889,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/17  01:00:00,237.928441673,0.0,0.0,0.0,24.9203635341,149.522181205,2.18802021163,0.0,2.18802021163
 09/17  02:00:00,237.928442027,0.0,0.0,0.0,24.9203635341,149.522181205,2.18807318932,0.0,2.18807318932
 09/17  03:00:00,237.928441177,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/17  04:00:00,250.150639222,0.0,0.0,0.0,24.9203635341,149.522181205,2.18812616163,0.0,2.18812616163
 09/17  05:00:00,274.596309349,0.0,0.0,0.0,24.9203635341,149.522181205,2.18980383676,0.0,2.18980383676
 09/17  06:00:00,297.85282663,0.0,0.0,0.0,24.9203635341,149.522181205,2.18817528579,0.0,2.18817528579
 09/17  07:00:00,296.666222039,0.0,0.0,0.0,24.9203635341,149.522181205,2.18802824348,0.0,2.18802824348
 09/17  08:00:00,296.666221196,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/17  09:00:00,259.999628663,0.0,0.0,0.0,24.9203635341,149.522181205,2.1880814964,0.0,2.1880814964
 09/17  10:00:00,448.149165469,10.590433114,185.28367743,0.0,24.9203635341,149.522181205,2.18813460991,0.0,2.18813460991
 09/17  11:00:00,515.094005373,14.6923083679,237.898093698,0.0,24.9203635341,149.522181205,2.18947015953,0.0,2.18947015953
 09/17  12:00:00,626.132720083,20.4128045608,324.52834264,0.0,24.9203635341,149.522181205,2.18941691479,0.0,2.18941691479
 09/17  13:00:00,544.390335812,16.4337902521,260.779676221,0.0,24.9203635341,149.522181205,2.19107396409,0.0,2.19107396409
 09/17  14:00:00,630.585390051,20.4191007872,328.974716254,0.0,24.9203635341,149.522181205,2.18943623278,0.0,2.18943623278
 09/17  15:00:00,522.143441428,13.6477384193,239.119409514,0.0,24.9203635341,149.522181205,2.18775718552,0.0,2.18775718552
 09/17  16:00:00,451.444565065,8.25043270881,144.477981642,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/17  17:00:00,296.666221909,0.0,0.0,0.0,24.9203635341,149.522181205,2.18817665899,0.0,2.18817665899
 09/17  18:00:00,305.209888875,0.0,0.0,0.0,24.9203635341,149.522181205,2.18802967351,0.0,2.18802967351
 09/17  19:00:00,323.483825674,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/17  20:00:00,323.483826099,0.0,0.0,0.0,24.9203635341,149.522181205,2.1880829694,0.0,2.1880829694
 09/17  21:00:00,299.040704903,0.0,0.0,0.0,24.9203635341,149.522181205,2.19008611169,0.0,2.19008611169
 09/17  22:00:00,274.595035399,0.0,0.0,0.0,24.9203635341,149.522181205,2.18813216971,0.0,2.18813216971
 09/17  23:00:00,250.150639538,0.0,0.0,0.0,24.9203635341,149.522181205,2.1881852828,0.0,2.1881852828
 09/17  24:00:00,237.928440984,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/18  01:00:00,287.769594454,0.0,0.0,0.0,24.9203635341,199.362908273,2.18871495537,0.0,2.18871495537
 09/18  02:00:00,287.76959466,0.0,0.0,0.0,24.9203635341,199.362908273,2.18865836491,0.0,2.18865836491
 09/18  03:00:00,287.76959468,0.0,0.0,0.0,24.9203635341,199.362908273,2.18860186015,0.0,2.18860186015
 09/18  04:00:00,299.991792116,0.0,0.0,0.0,24.9203635341,199.362908273,2.18878745682,0.0,2.18878745682
 09/18  05:00:00,349.357825985,0.0,0.0,0.0,49.8407270682,199.362908273,2.19064855609,0.0,2.19064855609
 09/18  06:00:00,835.784194698,30.7724870914,352.274786179,0.0,49.8407270682,199.362908273,2.18996915439,0.0,2.18996915439
 09/18  07:00:00,922.883183641,25.739383151,345.695281165,0.0,149.522181205,199.362908273,6.55262761408,0.0,6.55262761408
 09/18  08:00:00,1478.64972826,28.3431716246,349.630015866,0.0,448.566543614,448.566543614,10.957948636,0.0,10.957948636
 09/18  09:00:00,1454.10319241,31.6550334349,357.985839392,0.0,448.566543614,448.566543614,10.965570113,0.0,10.965570113
 09/18  10:00:00,1419.92758075,34.1002382148,368.192891173,0.0,448.566543614,448.566543614,13.1597351017,0.0,13.1597351017
 09/18  11:00:00,1406.30246836,37.1625593576,351.224383463,0.0,448.566543614,448.566543614,15.3856015751,0.0,15.3856015751
 09/18  12:00:00,1355.06864702,34.5432782611,352.446333554,0.0,448.566543614,398.725816546,17.6325945658,0.0,17.6325945658
 09/18  13:00:00,1397.66199785,39.8107892086,339.932718199,0.0,448.566543614,448.566543614,15.4159075089,0.0,15.4159075089
 09/18  14:00:00,1397.71485481,40.2095598389,339.595299945,0.0,448.566543614,448.566543614,10.9530473877,0.0,10.9530473877
 09/18  15:00:00,1400.81980316,41.8393476201,341.070889385,0.0,448.566543614,448.566543614,10.9501156439,0.0,10.9501156439
 09/18  16:00:00,1450.07412518,42.1162331887,341.154858979,0.0,448.566543614,448.566543614,13.1800735045,0.0,13.1800735045
 09/18  17:00:00,1349.92992153,35.0755468669,360.914578671,0.0,348.885089477,398.725816546,8.74648373765,0.0,8.74648373765
 09/18  18:00:00,1184.63105002,26.5426975384,386.426256365,0.0,249.203635341,299.044362409,6.55535543074,0.0,6.55535543074
 09/18  19:00:00,1181.5509977,25.8930968076,374.269469506,0.0,249.203635341,299.044362409,6.54438824456,0.0,6.54438824456
 09/18  20:00:00,1028.54095188,25.739383151,370.933082597,0.0,149.522181205,249.203635341,4.37217928436,0.0,4.37217928436
 09/18  21:00:00,1006.70726476,25.739383151,373.547615486,0.0,149.522181205,249.203635341,2.19068044155,0.0,2.19068044155
 09/18  22:00:00,349.356551392,0.0,0.0,0.0,49.8407270682,199.362908273,2.18873269623,0.0,2.18873269623
 09/18  23:00:00,299.991792395,0.0,0.0,0.0,24.9203635341,199.362908273,2.18867549882,0.0,2.18867549882
 09/18  24:00:00,287.769594628,0.0,0.0,0.0,24.9203635341,199.362908273,2.18861914449,0.0,2.18861914449
 09/19  01:00:00,287.769595321,0.0,0.0,0.0,24.9203635341,199.362908273,2.18880730595,0.0,2.18880730595
 09/19  02:00:00,287.769594915,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/19  03:00:00,287.769595073,0.0,0.0,0.0,24.9203635341,199.362908273,2.18875234558,0.0,2.18875234558
 09/19  04:00:00,299.99179325,0.0,0.0,0.0,24.9203635341,199.362908273,2.18869745038,0.0,2.18869745038
 09/19  05:00:00,349.357827804,0.0,0.0,0.0,49.8407270682,199.362908273,2.19043083511,0.0,2.19043083511
 09/19  06:00:00,844.1834742,30.7109467249,359.413203071,0.0,49.8407270682,199.362908273,2.20916679616,0.0190911899026,2.19007560626
 09/19  07:00:00,931.354770027,25.739383151,352.716160845,0.0,149.522181205,199.362908273,6.57342806666,0.0205822249006,6.55284584176
 09/19  08:00:00,1483.20366354,28.7898805623,353.740927984,0.0,448.566543614,448.566543614,10.955930808,0.0,10.955930808
 09/19  09:00:00,1460.98398843,31.511814854,363.628095776,0.0,448.566543614,448.566543614,13.1558580935,0.0,13.1558580935
 09/19  10:00:00,1428.27693036,32.968492074,377.396303288,0.0,448.566543614,448.566543614,10.9675344512,0.0,10.9675344512
 09/19  11:00:00,1421.76064272,34.5178182338,369.327307818,0.0,448.566543614,448.566543614,15.3841105687,0.0,15.3841105687
 09/19  12:00:00,1368.96861127,33.2200482724,367.669510494,0.0,448.566543614,398.725816546,17.6313608261,0.0,17.6313608261
 09/19  13:00:00,1412.73054943,39.0118181403,355.800228905,0.0,448.566543614,448.566543614,17.6167843699,0.0,17.6167843699
 09/19  14:00:00,1412.57697732,40.3874418632,354.279537851,0.0,448.566543614,448.566543614,10.9532633955,0.0,10.9532633955
 09/19  15:00:00,1410.61829876,41.9981805384,350.710543962,0.0,448.566543614,448.566543614,10.9501744879,0.0,10.9501744879
 09/19  16:00:00,1460.91699892,42.2070242894,351.906936036,0.0,448.566543614,448.566543614,13.1753732351,0.0,13.1753732351
 09/19  17:00:00,1354.88118862,34.963253124,365.978131061,0.0,348.885089477,398.725816546,8.74682852904,0.0,8.74682852904
 09/19  18:00:00,1179.68889378,26.3819001606,381.644893679,0.0,249.203635341,299.044362409,6.55604063331,0.0,6.55604063331
 09/19  19:00:00,1170.46402616,25.8456043411,364.227519714,0.0,249.203635341,299.044362409,4.36962955536,0.0,4.36962955536
 09/19  20:00:00,1017.09136809,25.739383151,360.215930688,0.0,149.522181205,249.203635341,6.54792843251,0.0,6.54792843251
 09/19  21:00:00,988.068860942,25.739383151,356.927960621,0.0,149.522181205,249.203635341,2.19066612598,0.0,2.19066612598
 09/19  22:00:00,349.356552432,0.0,0.0,0.0,49.8407270682,199.362908273,2.18870985278,0.0,2.18870985278
 09/19  23:00:00,299.991792944,0.0,0.0,0.0,24.9203635341,199.362908273,2.18865512444,0.0,2.18865512444
 09/19  24:00:00,287.769595002,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/20  01:00:00,287.769596415,0.0,0.0,0.0,24.9203635341,199.362908273,2.18884428217,0.0,2.18884428217
 09/20  02:00:00,287.76959659,0.0,0.0,0.0,24.9203635341,199.362908273,2.18879092762,0.0,2.18879092762
 09/20  03:00:00,287.769596606,0.0,0.0,0.0,24.9203635341,199.362908273,2.18873764225,0.0,2.18873764225
 09/20  04:00:00,299.991794244,0.0,0.0,0.0,24.9203635341,199.362908273,2.18868441762,0.0,2.18868441762
 09/20  05:00:00,349.357829124,0.0,0.0,0.0,49.8407270682,199.362908273,2.19042830681,0.0,2.19042830681
 09/20  06:00:00,823.210304901,30.830325385,340.94567984,0.0,49.8407270682,199.362908273,2.18977099866,0.0,2.18977099866
 09/20  07:00:00,914.053114008,25.739383151,337.890430854,0.0,149.522181205,199.362908273,6.55232454268,0.0,6.55232454268
 09/20  08:00:00,1475.0402387,29.0381745571,345.577315942,0.0,448.566543614,448.566543614,10.9575072203,0.0,10.9575072203
 09/20  09:00:00,1462.66602117,31.6320504148,364.67330183,0.0,448.566543614,448.566543614,10.9637778403,0.0,10.9637778403
 09/20  10:00:00,1429.06477895,33.6110527309,377.541601628,0.0,448.566543614,448.566543614,13.1613407736,0.0,13.1613407736
 09/20  11:00:00,1427.42265971,36.7483405366,372.758778278,0.0,448.566543614,448.566543614,15.385592574,0.0,15.385592574
 09/20  12:00:00,1373.6605762,34.4556975938,371.125818146,0.0,448.566543614,398.725816546,17.6329257812,0.0,17.6329257812
 09/20  13:00:00,1405.70285289,39.9816792141,347.802662115,0.0,448.566543614,448.566543614,17.6186090254,0.0,17.6186090254
 09/20  14:00:00,1409.19442283,40.9660885494,350.318328361,0.0,448.566543614,448.566543614,8.82745018235,0.0,8.82745018235
 09/20  15:00:00,1419.64359695,42.1131404173,359.620875118,0.0,448.566543614,448.566543614,10.8911897149,0.0,10.8911897149
 09/20  16:00:00,1461.64953527,42.8634647517,351.983014282,0.0,448.566543614,448.566543614,15.3746736657,0.0,15.3746736657
 09/20  17:00:00,1353.15508654,35.5618450963,363.653440546,0.0,348.885089477,398.725816546,6.56559815793,0.0,6.56559815793
 09/20  18:00:00,1183.80377006,26.6124662707,385.52919972,0.0,249.203635341,299.044362409,6.55675762105,0.0,6.55675762105
 09/20  19:00:00,1192.43030484,25.8853870066,385.155094828,0.0,249.203635341,299.044362409,6.54491073822,0.0,6.54491073822
 09/20  20:00:00,1049.77992981,25.739383151,392.172053994,0.0,149.522181205,249.203635341,4.37224943441,0.0,4.37224943441
 09/20  21:00:00,1025.52983396,25.739383151,392.370180882,0.0,149.522181205,249.203635341,4.36113943544,0.0,4.36113943544
 09/20  22:00:00,349.35655292,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 09/20  23:00:00,299.9917942,0.0,0.0,0.0,24.9203635341,199.362908273,2.18883240673,0.0,2.18883240673
 09/20  24:00:00,287.76959658,0.0,0.0,0.0,24.9203635341,199.362908273,2.18877928614,0.0,2.18877928614
 09/21  01:00:00,287.769597614,0.0,0.0,0.0,24.9203635341,199.362908273,2.18872833878,0.0,2.18872833878
 09/21  02:00:00,287.769597448,0.0,0.0,0.0,24.9203635341,199.362908273,2.18867669363,0.0,2.18867669363
 09/21  03:00:00,287.769597081,0.0,0.0,0.0,24.9203635341,199.362908273,2.18862513099,0.0,2.18862513099
 09/21  04:00:00,299.99179481,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/21  05:00:00,349.357831333,0.0,0.0,0.0,49.8407270682,199.362908273,4.36105354965,0.0,4.36105354965
 09/21  06:00:00,872.869480488,31.1465616698,385.011858621,0.0,49.8407270682,199.362908273,2.18985200204,0.0,2.18985200204
 09/21  07:00:00,972.021919075,25.739383151,391.071519602,0.0,149.522181205,199.362908273,6.55139813545,0.0,6.55139813545
 09/21  08:00:00,1513.24093529,29.7004300544,380.07468429,0.0,448.566543614,448.566543614,10.9566708057,0.0,10.9566708057
 09/21  09:00:00,1458.73504536,34.7778699681,357.156668406,0.0,448.566543614,448.566543614,10.9672416415,0.0,10.9672416415
 09/21  10:00:00,1399.99119215,37.5936558512,344.485399021,0.0,448.566543614,448.566543614,13.1580503639,0.0,13.1580503639
 09/21  11:00:00,1398.39492034,39.4866572691,340.992714922,0.0,448.566543614,448.566543614,13.190311097,0.0,13.190311097
 09/21  12:00:00,1352.00847984,36.3005485658,347.628857621,0.0,448.566543614,398.725816546,19.835510274,0.0,19.835510274
 09/21  13:00:00,1395.01041413,41.8821202256,335.209773046,0.0,448.566543614,448.566543614,15.4173179262,0.0,15.4173179262
 09/21  14:00:00,1390.04848092,43.2639265023,329.035223852,0.0,448.566543614,448.566543614,10.9536532967,0.0,10.9536532967
 09/21  15:00:00,1390.64207633,44.9017267001,328.358716974,0.0,448.566543614,448.566543614,10.9507086167,0.0,10.9507086167
 09/21  16:00:00,1442.31320702,44.9002786119,330.609870637,0.0,448.566543614,448.566543614,13.1797527776,0.0,13.1797527776
 09/21  17:00:00,1329.13911948,36.804995824,338.394309538,0.0,348.885089477,398.725816546,8.74739068163,0.0,8.74739068163
 09/21  18:00:00,1162.55096468,27.2003005655,363.688555504,0.0,249.203635341,299.044362409,6.55588279017,0.0,6.55588279017
 09/21  19:00:00,1177.5168416,26.039499218,370.087515601,0.0,249.203635341,299.044362409,4.36972005165,0.0,4.36972005165
 09/21  20:00:00,1027.61584733,25.739383151,370.007967785,0.0,149.522181205,249.203635341,6.54859755185,0.0,6.54859755185
 09/21  21:00:00,1003.49335126,25.739383151,370.333697398,0.0,149.522181205,249.203635341,2.19064217002,0.0,2.19064217002
 09/21  22:00:00,349.356554382,0.0,0.0,0.0,49.8407270682,199.362908273,2.18881444955,0.0,2.18881444955
 09/21  23:00:00,299.991795401,0.0,0.0,0.0,24.9203635341,199.362908273,2.1886408895,0.0,2.1886408895
 09/21  24:00:00,287.769597557,0.0,0.0,0.0,24.9203635341,199.362908273,2.18883215121,0.0,2.18883215121
 09/22  01:00:00,287.769598237,0.0,0.0,0.0,24.9203635341,199.362908273,2.18878329832,0.0,2.18878329832
 09/22  02:00:00,287.769597914,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/22  03:00:00,287.769598125,0.0,0.0,0.0,24.9203635341,199.362908273,2.18873333904,0.0,2.18873333904
 09/22  04:00:00,299.99179629,0.0,0.0,0.0,24.9203635341,199.362908273,2.18868345463,0.0,2.18868345463
 09/22  05:00:00,349.357832625,0.0,0.0,0.0,49.8407270682,199.362908273,2.19042812217,0.0,2.19042812217
 09/22  06:00:00,873.014026919,31.0299814591,377.610321042,0.0,49.8407270682,199.362908273,2.1900771401,0.0,2.1900771401
 09/22  07:00:00,950.283481521,25.7417693257,369.375060229,0.0,149.522181205,199.362908273,6.55297564946,0.0,6.55297564946
 09/22  08:00:00,1501.43260413,32.6016921936,365.365079505,0.0,448.566543614,448.566543614,10.9560298644,0.0,10.9560298644
 09/22  09:00:00,1447.53219725,37.7754867493,342.956203377,0.0,448.566543614,448.566543614,13.1566913963,0.0,13.1566913963
 09/22  10:00:00,1393.92181086,40.635193538,335.374460198,0.0,448.566543614,448.566543614,10.9667583599,0.0,10.9667583599
 09/22  11:00:00,1393.39935146,41.7854506263,333.698354656,0.0,448.566543614,448.566543614,15.3857208889,0.0,15.3857208889
 09/22  12:00:00,1344.8242385,37.3165263584,339.437379256,0.0,448.566543614,398.725816546,17.6332238172,0.0,17.6332238172
 09/22  13:00:00,1392.20348225,43.1174972041,333.055869679,0.0,448.566543614,448.566543614,17.6171360067,0.0,17.6171360067
 09/22  14:00:00,1392.13800484,44.674171495,331.239102016,0.0,448.566543614,448.566543614,10.9534494658,0.0,10.9534494658
 09/22  15:00:00,1397.29393027,48.3143858965,331.069951843,0.0,448.566543614,448.566543614,10.9505269767,0.0,10.9505269767
 09/22  16:00:00,1445.97555841,48.0736285516,331.098865562,0.0,448.566543614,448.566543614,13.1778864757,0.0,13.1778864757
 09/22  17:00:00,1319.78198802,37.0670004002,331.455254572,0.0,348.885089477,398.725816546,8.74731173368,0.0,8.74731173368
 09/22  18:00:00,1148.70723238,27.4656436091,351.108930424,0.0,249.203635341,299.044362409,6.55634140898,0.0,6.55634140898
 09/22  19:00:00,1180.12231606,26.0898752677,372.642611527,0.0,249.203635341,299.044362409,4.36978719212,0.0,4.36978719212
 09/22  20:00:00,1035.11950279,25.7400356482,377.510967011,0.0,149.522181205,249.203635341,6.54846913113,0.0,6.54846913113
 09/22  21:00:00,1012.40753728,25.739383151,379.247881851,0.0,149.522181205,249.203635341,2.19071782386,0.0,2.19071782386
 09/22  22:00:00,349.356555469,0.0,0.0,0.0,49.8407270682,199.362908273,2.18876459964,0.0,2.18876459964
 09/22  23:00:00,299.991796304,0.0,0.0,0.0,24.9203635341,199.362908273,2.18883539903,0.0,2.18883539903
 09/22  24:00:00,287.769598174,0.0,0.0,0.0,24.9203635341,199.362908273,2.18878561507,0.0,2.18878561507
 09/23  01:00:00,237.928871842,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/23  02:00:00,237.928872057,0.0,0.0,0.0,24.9203635341,149.522181205,2.18873870936,0.0,2.18873870936
 09/23  03:00:00,237.928872423,0.0,0.0,0.0,24.9203635341,149.522181205,2.18869048863,0.0,2.18869048863
 09/23  04:00:00,250.151070419,0.0,0.0,0.0,24.9203635341,149.522181205,2.18864234787,0.0,2.18864234787
 09/23  05:00:00,274.596743208,0.0,0.0,0.0,24.9203635341,149.522181205,2.19051630014,0.0,2.19051630014
 09/23  06:00:00,882.385287411,30.2696538318,386.860903905,0.0,49.8407270682,199.362908273,2.19009088255,0.0,2.19009088255
 09/23  07:00:00,870.975492657,25.739383151,389.70979365,0.0,49.8407270682,199.362908273,4.57975971523,0.214812012131,4.3649477031
 09/23  08:00:00,1111.40547418,25.739383151,380.934589381,0.0,249.203635341,249.203635341,4.369640822,0.0,4.369640822
 09/23  09:00:00,1067.65911015,25.7416731444,373.849973851,0.0,249.203635341,249.203635341,6.55622571482,0.0,6.55622571482
 09/23  10:00:00,1016.16340341,25.9678627351,371.017720425,0.0,249.203635341,249.203635341,6.55243656357,0.0,6.55243656357
 09/23  11:00:00,1009.29600974,26.906501295,363.209982893,0.0,249.203635341,249.203635341,8.7397517668,0.0,8.7397517668
 09/23  12:00:00,1006.43815393,28.172271423,359.087634824,0.0,249.203635341,249.203635341,6.55305292423,0.0,6.55305292423
 09/23  13:00:00,1003.86019136,28.5966660397,356.085704557,0.0,249.203635341,249.203635341,4.37548486422,0.0,4.37548486422
 09/23  14:00:00,756.785873029,27.6709795183,359.142411955,0.0,74.7610906023,174.442544739,6.54507595828,0.0,6.54507595828
 09/23  15:00:00,759.171363139,26.8432649219,362.356469214,0.0,74.7610906023,174.442544739,4.36714596106,0.0,4.36714596106
 09/23  16:00:00,807.032053115,26.5642860185,361.606920639,0.0,74.7610906023,174.442544739,4.36862433077,0.0,4.36862433077
 09/23  17:00:00,775.750966876,25.9676226116,369.01997631,0.0,24.9203635341,149.522181205,2.19005666533,0.0,2.19005666533
 09/23  18:00:00,313.754837557,0.0,0.0,0.0,24.9203635341,149.522181205,2.18993807894,0.0,2.18993807894
 09/23  19:00:00,323.485108796,0.0,0.0,0.0,24.9203635341,149.522181205,2.18981959596,0.0,2.18981959596
 09/23  20:00:00,323.485108657,0.0,0.0,0.0,24.9203635341,149.522181205,2.19002833062,0.0,2.19002833062
 09/23  21:00:00,299.041565577,0.0,0.0,0.0,24.9203635341,149.522181205,4.36242948029,0.0,4.36242948029
 09/23  22:00:00,274.595465461,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/23  23:00:00,250.151070053,0.0,0.0,0.0,24.9203635341,149.522181205,2.18872141053,0.0,2.18872141053
 09/23  24:00:00,237.928872573,0.0,0.0,0.0,24.9203635341,149.522181205,2.18867342651,0.0,2.18867342651
 09/24  01:00:00,237.928447674,0.0,0.0,0.0,24.9203635341,149.522181205,2.18810730716,0.0,2.18810730716
 09/24  02:00:00,237.928446881,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/24  03:00:00,237.928447009,0.0,0.0,0.0,24.9203635341,149.522181205,2.18817217277,0.0,2.18817217277
 09/24  04:00:00,250.150645522,0.0,0.0,0.0,24.9203635341,149.522181205,2.18803562704,0.0,2.18803562704
 09/24  05:00:00,274.596318958,0.0,0.0,0.0,24.9203635341,149.522181205,2.18998984174,0.0,2.18998984174
 09/24  06:00:00,306.396498779,0.0,0.0,0.0,24.9203635341,149.522181205,2.18821053817,0.0,2.18821053817
 09/24  07:00:00,480.599269817,7.68371231635,142.901142246,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/24  08:00:00,720.356769293,16.5674600109,329.051559501,0.0,24.9203635341,149.522181205,2.188215538,0.0,2.188215538
 09/24  09:00:00,704.235160717,19.0029524368,344.92814302,0.0,24.9203635341,149.522181205,2.18820013184,0.0,2.18820013184
 09/24  10:00:00,622.604686986,16.1006037438,317.602516593,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/24  11:00:00,654.61950742,18.444566785,345.203559747,0.0,24.9203635341,149.522181205,2.18949650307,0.0,2.18949650307
 09/24  12:00:00,645.522571584,16.7707736947,339.49153926,0.0,24.9203635341,149.522181205,2.18945692087,0.0,2.18945692087
 09/24  13:00:00,676.008170339,20.3036934848,363.468934312,0.0,24.9203635341,149.522181205,4.36274734154,0.0,4.36274734154
 09/24  14:00:00,652.366757277,16.7179652594,346.459169233,0.0,24.9203635341,149.522181205,2.18945887579,0.0,2.18945887579
 09/24  15:00:00,637.327529045,18.5682696066,328.056260972,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/24  16:00:00,664.499656844,14.3625991452,314.468266707,0.0,24.9203635341,149.522181205,2.18820298236,0.0,2.18820298236
 09/24  17:00:00,697.635230393,16.0561055449,307.858006891,0.0,24.9203635341,149.522181205,2.18821782236,0.0,2.18821782236
 09/24  18:00:00,396.854516136,3.42494583606,65.6600325037,0.0,24.9203635341,149.522181205,2.18808070303,0.0,2.18808070303
 09/24  19:00:00,323.483831363,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/24  20:00:00,323.483832199,0.0,0.0,0.0,24.9203635341,149.522181205,2.18814594991,0.0,2.18814594991
 09/24  21:00:00,299.040714617,0.0,0.0,0.0,24.9203635341,149.522181205,2.19010081363,0.0,2.19010081363
 09/24  22:00:00,274.595040998,0.0,0.0,0.0,24.9203635341,149.522181205,2.18821964299,0.0,2.18821964299
 09/24  23:00:00,250.150644442,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/24  24:00:00,237.928447133,0.0,0.0,0.0,24.9203635341,149.522181205,2.18808336366,0.0,2.18808336366
 09/25  01:00:00,287.769601786,0.0,0.0,0.0,24.9203635341,199.362908273,2.18867130718,0.0,2.18867130718
 09/25  02:00:00,287.76960179,0.0,0.0,0.0,24.9203635341,199.362908273,2.18862660195,0.0,2.18862660195
 09/25  03:00:00,287.769601464,0.0,0.0,0.0,24.9203635341,199.362908273,2.18882570366,0.0,2.18882570366
 09/25  04:00:00,299.991798889,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/25  05:00:00,349.357837958,0.0,0.0,0.0,49.8407270682,199.362908273,4.36112454551,0.0,4.36112454551
 09/25  06:00:00,869.905756195,29.5672603175,375.908829226,0.0,49.8407270682,199.362908273,2.597421967,0.407339966991,2.19008200001
 09/25  07:00:00,948.554295659,25.7402486337,367.876466586,0.0,149.522181205,199.362908273,7.43007828357,0.877404036322,6.55267424725
 09/25  08:00:00,1505.77283197,27.9949962485,374.311986292,0.0,448.566543614,448.566543614,10.9579937433,0.0,10.9579937433
 09/25  09:00:00,1445.2099898,31.9338423756,346.47560356,0.0,448.566543614,448.566543614,10.9660445614,0.0,10.9660445614
 09/25  10:00:00,1390.30652433,34.7451677934,337.805320308,0.0,448.566543614,448.566543614,13.1608212513,0.0,13.1608212513
 09/25  11:00:00,1386.39957578,36.169585069,333.739056889,0.0,448.566543614,448.566543614,15.3877456581,0.0,15.3877456581
 09/25  12:00:00,1336.35613967,32.8989517419,337.088590112,0.0,448.566543614,398.725816546,17.6363880094,0.0,17.6363880094
 09/25  13:00:00,1386.56141075,38.2590324924,332.064383072,0.0,448.566543614,448.566543614,17.6201927569,0.0,17.6201927569
 09/25  14:00:00,1383.57592042,38.7446699348,330.087860301,0.0,448.566543614,448.566543614,10.9539252492,0.0,10.9539252492
 09/25  15:00:00,1385.07910794,41.0240643447,330.166099529,0.0,448.566543614,448.566543614,8.7643820409,0.0,8.7643820409
 09/25  16:00:00,1434.06357984,40.8509092038,330.328354327,0.0,448.566543614,448.566543614,15.373138035,0.0,15.373138035
 09/25  17:00:00,1326.32599063,33.4259787395,339.668990654,0.0,348.885089477,398.725816546,8.74669183886,0.0,8.74669183886
 09/25  18:00:00,1165.5746891,26.3330074146,359.035889196,0.0,249.203635341,299.044362409,6.55516803423,0.0,6.55516803423
 09/25  19:00:00,1170.90687528,25.8792857956,363.637750241,0.0,249.203635341,299.044362409,4.36972512177,0.0,4.36972512177
 09/25  20:00:00,1024.53652451,25.739383151,366.928631055,0.0,149.522181205,249.203635341,4.37222415116,0.0,4.37222415116
 09/25  21:00:00,1001.00581265,25.739383151,367.846151035,0.0,149.522181205,249.203635341,4.36146706796,0.0,4.36146706796
 09/25  22:00:00,349.35655814,0.0,0.0,0.0,49.8407270682,199.362908273,2.18869577568,0.0,2.18869577568
 09/25  23:00:00,299.991798886,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/25  24:00:00,287.769601445,0.0,0.0,0.0,24.9203635341,199.362908273,2.18865129535,0.0,2.18865129535
 09/26  01:00:00,287.769602805,0.0,0.0,0.0,24.9203635341,199.362908273,2.18885260794,0.0,2.18885260794
 09/26  02:00:00,287.769602824,0.0,0.0,0.0,24.9203635341,199.362908273,2.18880961405,0.0,2.18880961405
 09/26  03:00:00,287.769602677,0.0,0.0,0.0,24.9203635341,199.362908273,2.18876669991,0.0,2.18876669991
 09/26  04:00:00,299.991800147,0.0,0.0,0.0,24.9203635341,199.362908273,2.18872385271,0.0,2.18872385271
 09/26  05:00:00,349.357839173,0.0,0.0,0.0,49.8407270682,199.362908273,2.1906171126,0.0,2.1906171126
 09/26  06:00:00,884.612706196,30.5111854015,388.846771999,0.0,49.8407270682,199.362908273,2.21112503945,0.021178745859,2.18994629359
 09/26  07:00:00,972.359316742,25.739383151,391.408826432,0.0,149.522181205,199.362908273,6.65270910281,0.0998426877175,6.55286641509
 09/26  08:00:00,1495.92297929,28.7810820306,363.676039117,0.0,448.566543614,448.566543614,10.9591558177,0.0,10.9591558177
 09/26  09:00:00,1440.31440883,33.1056640875,340.572691429,0.0,448.566543614,448.566543614,10.9655973888,0.0,10.9655973888
 09/26  10:00:00,1384.21377004,35.9333613957,332.554683084,0.0,448.566543614,448.566543614,13.1623745907,0.0,13.1623745907
 09/26  11:00:00,1383.27340575,38.4253586192,330.796872049,0.0,448.566543614,448.566543614,15.3875932816,0.0,15.3875932816
 09/26  12:00:00,1334.06451996,35.5923138728,333.194220714,0.0,448.566543614,398.725816546,17.6338724546,0.0,17.6338724546
 09/26  13:00:00,1386.25631755,41.2668658288,329.601981414,0.0,448.566543614,448.566543614,17.6204219197,0.0,17.6204219197
 09/26  14:00:00,1385.79742539,42.5295361486,328.570721119,0.0,448.566543614,448.566543614,10.9540038797,0.0,10.9540038797
 09/26  15:00:00,1387.21417149,43.5820485853,329.180501612,0.0,448.566543614,448.566543614,10.9497835519,0.0,10.9497835519
 09/26  16:00:00,1436.2260128,42.05539708,330.323539579,0.0,448.566543614,448.566543614,13.1757023157,0.0,13.1757023157
 09/26  17:00:00,1319.76179819,35.5976201719,332.924090786,0.0,348.885089477,398.725816546,8.74697132571,0.0,8.74697132571
 09/26  18:00:00,1170.32456375,26.8004676816,363.441852491,0.0,249.203635341,299.044362409,6.55623759912,0.0,6.55623759912
 09/26  19:00:00,1181.22956582,25.9345158396,373.905207852,0.0,249.203635341,299.044362409,4.36976012802,0.0,4.36976012802
 09/26  20:00:00,1031.86804978,25.739383151,374.260151733,0.0,149.522181205,249.203635341,6.54825823002,0.0,6.54825823002
 09/26  21:00:00,1007.52467083,25.739383151,374.365007964,0.0,149.522181205,249.203635341,2.19075876908,0.0,2.19075876908
 09/26  22:00:00,349.356559642,0.0,0.0,0.0,49.8407270682,199.362908273,2.18879885415,0.0,2.18879885415
 09/26  23:00:00,299.991800197,0.0,0.0,0.0,24.9203635341,199.362908273,2.18875612331,0.0,2.18875612331
 09/26  24:00:00,287.769602154,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/27  01:00:00,287.769603506,0.0,0.0,0.0,24.9203635341,199.362908273,2.18871510692,0.0,2.18871510692
 09/27  02:00:00,287.769603834,0.0,0.0,0.0,24.9203635341,199.362908273,2.18867396192,0.0,2.18867396192
 09/27  03:00:00,287.769603995,0.0,0.0,0.0,24.9203635341,199.362908273,2.18863291798,0.0,2.18863291798
 09/27  04:00:00,299.991801656,0.0,0.0,0.0,24.9203635341,199.362908273,2.18883619009,0.0,2.18883619009
 09/27  05:00:00,349.357840534,0.0,0.0,0.0,49.8407270682,199.362908273,2.19060827093,0.0,2.19060827093
 09/27  06:00:00,882.497845539,31.3334107013,385.909699557,0.0,49.8407270682,199.362908273,2.18998053192,0.0,2.18998053192
 09/27  07:00:00,964.278322777,25.739383151,383.327897895,0.0,149.522181205,199.362908273,6.55149028201,0.0,6.55149028201
 09/27  08:00:00,1513.41924288,29.5098173262,380.443558334,0.0,448.566543614,448.566543614,10.9576218756,0.0,10.9576218756
 09/27  09:00:00,1464.36353014,32.9563835303,364.606594605,0.0,448.566543614,448.566543614,13.1547623421,0.0,13.1547623421
 09/27  10:00:00,1411.3597741,35.0459795774,358.401599956,0.0,448.566543614,448.566543614,10.9706908673,0.0,10.9706908673
 09/27  11:00:00,1413.40103161,35.4199826638,360.065451425,0.0,448.566543614,448.566543614,15.3865951223,0.0,15.3865951223
 09/27  12:00:00,1366.25614242,32.0445887564,366.13240729,0.0,448.566543614,398.725816546,17.6352916185,0.0,17.6352916185
 09/27  13:00:00,1406.77247535,38.5789235818,350.274960483,0.0,448.566543614,448.566543614,17.6196675429,0.0,17.6196675429
 09/27  14:00:00,1412.92698326,37.6731703701,357.343757718,0.0,448.566543614,448.566543614,10.9550051289,0.0,10.9550051289
 09/27  15:00:00,1416.125936,37.3454798187,360.870828676,0.0,448.566543614,448.566543614,10.9508375707,0.0,10.9508375707
 09/27  16:00:00,1462.81076455,36.9744603651,359.033193215,0.0,448.566543614,448.566543614,13.1788670988,0.0,13.1788670988
 09/27  17:00:00,1357.24462804,31.4382714768,371.866508639,0.0,348.885089477,398.725816546,8.74789900152,0.0,8.74789900152
 09/27  18:00:00,1194.16378772,25.8896028703,388.068380599,0.0,249.203635341,299.044362409,6.55500591854,0.0,6.55500591854
 09/27  19:00:00,1190.04896211,25.7605660139,382.898550626,0.0,249.203635341,299.044362409,4.37012096356,0.0,4.37012096356
 09/27  20:00:00,1043.33843049,25.739383151,385.73052888,0.0,149.522181205,249.203635341,6.54819394215,0.0,6.54819394215
 09/27  21:00:00,1011.31723673,25.739383151,378.157573092,0.0,149.522181205,249.203635341,2.19053274905,0.0,2.19053274905
 09/27  22:00:00,349.356560641,0.0,0.0,0.0,49.8407270682,199.362908273,2.18882562463,0.0,2.18882562463
 09/27  23:00:00,299.99180155,0.0,0.0,0.0,24.9203635341,199.362908273,2.18878390722,0.0,2.18878390722
 09/27  24:00:00,287.769603636,0.0,0.0,0.0,24.9203635341,199.362908273,2.18874297222,0.0,2.18874297222
 09/28  01:00:00,287.769604433,0.0,0.0,0.0,24.9203635341,199.362908273,2.18870489007,0.0,2.18870489007
 09/28  02:00:00,287.769604304,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/28  03:00:00,287.769604657,0.0,0.0,0.0,24.9203635341,199.362908273,2.18866563259,0.0,2.18866563259
 09/28  04:00:00,299.991802758,0.0,0.0,0.0,24.9203635341,199.362908273,2.18887087156,0.0,2.18887087156
 09/28  05:00:00,349.357842655,0.0,0.0,0.0,49.8407270682,199.362908273,2.19076608733,0.0,2.19076608733
 09/28  06:00:00,871.442994114,30.8356969736,375.352384446,0.0,49.8407270682,199.362908273,2.43579200335,0.245673702032,2.19011830132
 09/28  07:00:00,958.629044038,25.739383151,377.678153101,0.0,149.522181205,199.362908273,7.20361874434,0.650491766887,6.55312697745
 09/28  08:00:00,1511.19303531,28.947038723,378.780119791,0.0,448.566543614,448.566543614,10.9569082927,0.0,10.9569082927
 09/28  09:00:00,1462.18289899,32.2871137952,363.095229052,0.0,448.566543614,448.566543614,13.1582783753,0.0,13.1582783753
 09/28  10:00:00,1405.70070584,33.9341093255,353.854394236,0.0,448.566543614,448.566543614,13.1577924371,0.0,13.1577924371
 09/28  11:00:00,1403.9943691,35.7394968142,350.339259991,0.0,448.566543614,448.566543614,13.19078406,0.0,13.19078406
 09/28  12:00:00,1353.97289449,34.4043531626,351.489381922,0.0,448.566543614,398.725816546,19.8402933993,0.0,19.8402933993
 09/28  13:00:00,1395.72441848,39.937989517,337.867827382,0.0,448.566543614,448.566543614,15.4198235776,0.0,15.4198235776
 09/28  14:00:00,1395.61875872,39.9584461163,337.750246898,0.0,448.566543614,448.566543614,10.9553304123,0.0,10.9553304123
 09/28  15:00:00,1396.979178,40.2696505428,338.799892771,0.0,448.566543614,448.566543614,10.9512779361,0.0,10.9512779361
 09/28  16:00:00,1447.49149687,39.4667933676,341.221574325,0.0,448.566543614,448.566543614,15.3772501802,0.0,15.3772501802
 09/28  17:00:00,1343.73190804,33.0302851761,356.761777158,0.0,348.885089477,398.725816546,6.56579038273,0.0,6.56579038273
 09/28  18:00:00,1196.11790375,26.1212949351,389.790802815,0.0,249.203635341,299.044362409,6.55700591961,0.0,6.55700591961
 09/28  19:00:00,1198.3446069,25.830599658,391.124158615,0.0,249.203635341,299.044362409,6.54519553094,0.0,6.54519553094
 09/28  20:00:00,1042.11055925,25.739383151,384.502654536,0.0,149.522181205,249.203635341,4.37254277073,0.0,4.37254277073
 09/28  21:00:00,1019.98753323,25.739383151,386.827866652,0.0,149.522181205,249.203635341,4.36101603737,0.0,4.36101603737
 09/28  22:00:00,349.356561261,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 09/28  23:00:00,299.991802407,0.0,0.0,0.0,24.9203635341,199.362908273,2.18871689003,0.0,2.18871689003
 09/28  24:00:00,287.769604925,0.0,0.0,0.0,24.9203635341,199.362908273,2.18867785821,0.0,2.18867785821
 09/29  01:00:00,287.769606197,0.0,0.0,0.0,24.9203635341,199.362908273,2.1886410294,0.0,2.1886410294
 09/29  02:00:00,287.769606065,0.0,0.0,0.0,24.9203635341,199.362908273,2.18884840093,0.0,2.18884840093
 09/29  03:00:00,287.769605745,0.0,0.0,0.0,24.9203635341,199.362908273,2.18881098748,0.0,2.18881098748
 09/29  04:00:00,299.99180324,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/29  05:00:00,349.357844956,0.0,0.0,0.0,49.8407270682,199.362908273,4.36150712809,0.0,4.36150712809
 09/29  06:00:00,871.783540903,30.2088311117,376.319255648,0.0,49.8407270682,199.362908273,3.19326231531,1.00316739857,2.19009491675
 09/29  07:00:00,954.006118266,25.739383151,373.05457661,0.0,149.522181205,199.362908273,8.10938951927,1.55694693851,6.55244258076
 09/29  08:00:00,1509.42064147,28.5393816371,377.415379282,0.0,448.566543614,448.566543614,10.9587692412,0.0,10.9587692412
 09/29  09:00:00,1472.3265807,30.7093990754,374.816603462,0.0,448.566543614,448.566543614,10.9670829151,0.0,10.9670829151
 09/29  10:00:00,1411.68011491,32.760072086,361.007845202,0.0,448.566543614,448.566543614,13.1623752668,0.0,13.1623752668
 09/29  11:00:00,1399.76482702,34.120896316,347.728300785,0.0,448.566543614,448.566543614,15.3880473217,0.0,15.3880473217
 09/29  12:00:00,1350.70779266,31.2618246016,351.366800584,0.0,448.566543614,398.725816546,17.634967508,0.0,17.634967508
 09/29  13:00:00,1394.13170007,36.1002958466,340.112786158,0.0,448.566543614,448.566543614,17.6205321245,0.0,17.6205321245
 09/29  14:00:00,1391.32977226,39.055182966,334.364522731,0.0,448.566543614,448.566543614,10.9548882237,0.0,10.9548882237
 09/29  15:00:00,1389.78100274,40.2143227842,331.861884827,0.0,448.566543614,448.566543614,10.9508079575,0.0,10.9508079575
 09/29  16:00:00,1441.90591959,37.3677963704,337.789980747,0.0,448.566543614,448.566543614,13.1773139528,0.0,13.1773139528
 09/29  17:00:00,1342.43712915,31.4607644676,357.036506249,0.0,348.885089477,398.725816546,8.74686045586,0.0,8.74686045586
 09/29  18:00:00,1185.41939104,25.8509470589,379.362631713,0.0,249.203635341,299.044362409,6.55703397201,0.0,6.55703397201
 09/29  19:00:00,1188.54935486,25.7521220829,381.407380624,0.0,249.203635341,299.044362409,4.37029370039,0.0,4.37029370039
 09/29  20:00:00,1038.66417107,25.739383151,381.056261738,0.0,149.522181205,249.203635341,6.54824252797,0.0,6.54824252797
 09/29  21:00:00,1015.17312352,25.739383151,382.013456142,0.0,149.522181205,249.203635341,2.19066424479,0.0,2.19066424479
 09/29  22:00:00,349.356562941,0.0,0.0,0.0,49.8407270682,199.362908273,2.18882918914,0.0,2.18882918914
 09/29  23:00:00,299.991803709,0.0,0.0,0.0,24.9203635341,199.362908273,2.18879194177,0.0,2.18879194177
 09/29  24:00:00,287.769605603,0.0,0.0,0.0,24.9203635341,199.362908273,2.18875471534,0.0,2.18875471534
 09/30  01:00:00,237.928879466,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/30  02:00:00,237.928879731,0.0,0.0,0.0,24.9203635341,149.522181205,2.18872063409,0.0,2.18872063409
 09/30  03:00:00,237.92888005,0.0,0.0,0.0,24.9203635341,149.522181205,2.18868512582,0.0,2.18868512582
 09/30  04:00:00,250.151078008,0.0,0.0,0.0,24.9203635341,149.522181205,2.18864970298,0.0,2.18864970298
 09/30  05:00:00,274.596755308,0.0,0.0,0.0,24.9203635341,149.522181205,2.19055342532,0.0,2.19055342532
 09/30  06:00:00,881.377324548,29.9343255275,386.187885501,0.0,49.8407270682,199.362908273,2.71325373008,0.523115834086,2.19013789599
 09/30  07:00:00,875.691471985,25.739383151,394.42486146,0.0,49.8407270682,199.362908273,5.83416668021,1.46904130704,4.36512537317
 09/30  08:00:00,1119.09645868,25.739383151,388.625491206,0.0,249.203635341,249.203635341,4.45497470781,0.0847165216244,4.37025818619
 09/30  09:00:00,1068.04286699,26.1357604469,373.839610558,0.0,249.203635341,249.203635341,6.55686706087,0.0,6.55686706087
 09/30  10:00:00,1006.01496195,27.2562328951,359.580880081,0.0,249.203635341,249.203635341,6.55316409671,0.0,6.55316409671
 09/30  11:00:00,998.425836424,28.0836219637,351.180027934,0.0,249.203635341,249.203635341,8.73999672752,0.0,8.73999672752
 09/30  12:00:00,996.126006359,28.8051847176,348.264913695,0.0,249.203635341,249.203635341,6.5540922882,0.0,6.5540922882
 09/30  13:00:00,995.726212998,29.0266228544,347.700910626,0.0,249.203635341,249.203635341,6.55171873465,0.0,6.55171873465
 09/30  14:00:00,748.394686333,27.8861188419,350.584812484,0.0,74.7610906023,174.442544739,4.37018753172,0.0,4.37018753172
 09/30  15:00:00,753.952349758,26.5697490152,357.410950984,0.0,74.7610906023,174.442544739,4.36798321876,0.0,4.36798321876
 09/30  16:00:00,810.008682895,25.848440598,365.299374308,0.0,74.7610906023,174.442544739,4.36827592317,0.0,4.36827592317
 09/30  17:00:00,780.370118908,25.739383151,373.867357628,0.0,24.9203635341,149.522181205,2.19016220125,0.0,2.19016220125
 09/30  18:00:00,322.298514677,0.0,0.0,0.0,24.9203635341,149.522181205,2.19005800466,0.0,2.19005800466
 09/30  19:00:00,323.485119219,0.0,0.0,0.0,24.9203635341,149.522181205,2.18995061029,0.0,2.18995061029
 09/30  20:00:00,323.485119654,0.0,0.0,0.0,24.9203635341,149.522181205,2.18963049384,0.0,2.18963049384
 09/30  21:00:00,299.041578774,0.0,0.0,0.0,24.9203635341,149.522181205,4.36261510045,0.0,4.36261510045
 09/30  22:00:00,274.595473259,0.0,0.0,0.0,24.9203635341,149.522181205,2.18873547934,0.0,2.18873547934
 09/30  23:00:00,250.151077354,0.0,0.0,0.0,24.9203635341,149.522181205,2.18870015869,0.0,2.18870015869
 09/30  24:00:00,237.928879453,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/01  01:00:00,237.928453458,0.0,0.0,0.0,24.9203635341,149.522181205,2.18822585668,0.0,2.18822585668
 10/01  02:00:00,237.928453736,0.0,0.0,0.0,24.9203635341,149.522181205,2.18810093786,0.0,2.18810093786
 10/01  03:00:00,237.928452932,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/01  04:00:00,250.150650926,0.0,0.0,0.0,24.9203635341,149.522181205,2.18817911268,0.0,2.18817911268
 10/01  05:00:00,274.596329835,0.0,0.0,0.0,24.9203635341,149.522181205,2.18991067513,0.0,2.18991067513
 10/01  06:00:00,306.396504967,0.0,0.0,0.0,24.9203635341,149.522181205,2.18807705724,0.0,2.18807705724
 10/01  07:00:00,296.666233853,0.0,0.0,0.0,24.9203635341,149.522181205,2.18815549828,0.0,2.18815549828
 10/01  08:00:00,296.666232974,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/01  09:00:00,502.563304787,11.1086581524,187.891651794,0.0,24.9203635341,149.522181205,2.18823431625,0.0,2.18823431625
 10/01  10:00:00,420.816614352,9.56294936323,152.399754176,0.0,24.9203635341,149.522181205,2.18821154458,0.0,2.18821154458
 10/01  11:00:00,553.71467184,18.1533733487,258.539577551,0.0,24.9203635341,149.522181205,2.18952419542,0.0,2.18952419542
 10/01  12:00:00,522.15300617,16.4131699131,238.722586149,0.0,24.9203635341,149.522181205,2.18938082347,0.0,2.18938082347
 10/01  13:00:00,606.566568154,20.6350264691,304.792906036,0.0,24.9203635341,149.522181205,2.19146855537,0.0,2.19146855537
 10/01  14:00:00,527.805116804,16.446733629,244.182769839,0.0,24.9203635341,149.522181205,2.1895117624,0.0,2.1895117624
 10/01  15:00:00,608.827344907,19.7126258445,307.992169996,0.0,24.9203635341,149.522181205,2.18822983066,0.0,2.18822983066
 10/01  16:00:00,339.688216847,3.75833527095,61.9142643977,0.0,24.9203635341,149.522181205,2.18810442989,0.0,2.18810442989
 10/01  17:00:00,296.666233083,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/01  18:00:00,322.29723394,0.0,0.0,0.0,24.9203635341,149.522181205,2.1881834854,0.0,2.1881834854
 10/01  19:00:00,323.483838109,0.0,0.0,0.0,24.9203635341,149.522181205,2.18805837788,0.0,2.18805837788
 10/01  20:00:00,323.483837315,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/01  21:00:00,299.040725647,0.0,0.0,0.0,24.9203635341,149.522181205,2.18986709632,0.0,2.18986709632
 10/01  22:00:00,274.595046641,0.0,0.0,0.0,24.9203635341,149.522181205,2.18815994755,0.0,2.18815994755
 10/01  23:00:00,250.150651673,0.0,0.0,0.0,24.9203635341,149.522181205,2.18823832174,0.0,2.18823832174
 10/01  24:00:00,237.928453232,0.0,0.0,0.0,24.9203635341,149.522181205,2.18811380275,0.0,2.18811380275
 10/02  01:00:00,287.76960882,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/02  02:00:00,287.769609144,0.0,0.0,0.0,24.9203635341,199.362908273,2.18868614496,0.0,2.18868614496
 10/02  03:00:00,287.769609439,0.0,0.0,0.0,24.9203635341,199.362908273,2.18865448667,0.0,2.18865448667
 10/02  04:00:00,299.991807294,0.0,0.0,0.0,24.9203635341,199.362908273,2.1888684809,0.0,2.1888684809
 10/02  05:00:00,349.357849531,0.0,0.0,0.0,49.8407270682,199.362908273,2.19053533718,0.0,2.19053533718
 10/02  06:00:00,835.477451359,29.7236125765,346.679265425,0.0,49.8407270682,199.362908273,2.43553755104,0.245414632479,2.19012291856
 10/02  07:00:00,904.719442991,25.739383151,331.352408033,0.0,149.522181205,199.362908273,7.43532327827,0.88271038262,6.55261289565
 10/02  08:00:00,1451.18056673,26.6947035173,328.691219423,0.0,448.566543614,448.566543614,10.9585395779,0.0,10.9585395779
 10/02  09:00:00,1422.38367638,28.994730013,332.757485068,0.0,448.566543614,448.566543614,13.1581127567,0.0,13.1581127567
 10/02  10:00:00,1390.04132896,31.2103128172,345.053506592,0.0,448.566543614,448.566543614,13.1579796894,0.0,13.1579796894
 10/02  11:00:00,1400.93981848,34.0187939546,352.686750261,0.0,448.566543614,448.566543614,13.1914416677,0.0,13.1914416677
 10/02  12:00:00,1353.1542246,32.5769031983,355.552424843,0.0,448.566543614,398.725816546,19.8405678198,0.0,19.8405678198
 10/02  13:00:00,1417.72905433,38.1257966114,363.94236505,0.0,448.566543614,448.566543614,15.4194268215,0.0,15.4194268215
 10/02  14:00:00,1424.53230373,39.2517309493,369.463517649,0.0,448.566543614,448.566543614,10.9551542885,0.0,10.9551542885
 10/02  15:00:00,1432.21352705,40.7099375788,374.397500592,0.0,448.566543614,448.566543614,10.9528332694,0.0,10.9528332694
 10/02  16:00:00,1476.64920677,39.3246753086,370.521363833,0.0,448.566543614,448.566543614,15.376153132,0.0,15.376153132
 10/02  17:00:00,1364.87207701,31.1212570191,379.815362272,0.0,348.885089477,398.725816546,8.74722253796,0.0,8.74722253796
 10/02  18:00:00,1182.34773375,26.051741872,367.951219907,0.0,249.203635341,299.044362409,6.55563823435,0.0,6.55563823435
 10/02  19:00:00,1170.52595874,25.7886647737,364.044333869,0.0,249.203635341,299.044362409,4.37004928139,0.0,4.37004928139
 10/02  20:00:00,1010.10529447,25.739383151,355.504532994,0.0,149.522181205,249.203635341,6.54856428953,0.0,6.54856428953
 10/02  21:00:00,977.304894725,25.739383151,347.667697428,0.0,149.522181205,249.203635341,2.19059383155,0.0,2.19059383155
 10/02  22:00:00,349.356566205,0.0,0.0,0.0,49.8407270682,199.362908273,2.18887683965,0.0,2.18887683965
 10/02  23:00:00,299.991806693,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/02  24:00:00,287.769608942,0.0,0.0,0.0,24.9203635341,199.362908273,2.18884529482,0.0,2.18884529482
 10/03  01:00:00,287.769610421,0.0,0.0,0.0,24.9203635341,199.362908273,2.18881579711,0.0,2.18881579711
 10/03  02:00:00,287.769610592,0.0,0.0,0.0,24.9203635341,199.362908273,2.18878594383,0.0,2.18878594383
 10/03  03:00:00,287.769610607,0.0,0.0,0.0,24.9203635341,199.362908273,2.18875618523,0.0,2.18875618523
 10/03  04:00:00,299.991808257,0.0,0.0,0.0,24.9203635341,199.362908273,2.18872650197,0.0,2.18872650197
 10/03  05:00:00,349.357851507,0.0,0.0,0.0,49.8407270682,199.362908273,2.1905242133,0.0,2.1905242133
 10/03  06:00:00,812.881326813,29.9129671253,327.355565761,0.0,49.8407270682,199.362908273,2.7042467157,0.514342695759,2.18990401994
 10/03  07:00:00,888.801652851,25.739383151,318.023752983,0.0,149.522181205,199.362908273,7.52587697103,0.973526641343,6.55235032969
 10/03  08:00:00,1437.48641834,27.669159871,315.12132298,0.0,448.566543614,448.566543614,10.9583117687,0.0,10.9583117687
 10/03  09:00:00,1409.13125785,30.3946085519,319.298298387,0.0,448.566543614,448.566543614,13.1561062478,0.0,13.1561062478
 10/03  10:00:00,1370.43686898,34.0951735908,324.107841619,0.0,448.566543614,448.566543614,10.9703908964,0.0,10.9703908964
 10/03  11:00:00,1378.86152813,36.6770136731,328.344291107,0.0,448.566543614,448.566543614,15.3877547677,0.0,15.3877547677
 10/03  12:00:00,1337.12159742,34.1306514941,338.148763767,0.0,448.566543614,398.725816546,17.6374731785,0.0,17.6374731785
 10/03  13:00:00,1400.36616982,39.6570041333,343.270506543,0.0,448.566543614,448.566543614,17.6226927811,0.0,17.6226927811
 10/03  14:00:00,1406.34753432,40.5825650811,348.710138724,0.0,448.566543614,448.566543614,10.9553395887,0.0,10.9553395887
 10/03  15:00:00,1409.81886872,41.8568353621,353.222403539,0.0,448.566543614,448.566543614,10.9520069573,0.0,10.9520069573
 10/03  16:00:00,1454.48554871,40.7927963336,352.264506204,0.0,448.566543614,448.566543614,15.3784352685,0.0,15.3784352685
 10/03  17:00:00,1319.29746343,32.5588884235,340.105366707,0.0,348.885089477,398.725816546,6.56623752798,0.0,6.56623752798
 10/03  18:00:00,1132.34167407,26.1065465143,326.576049269,0.0,249.203635341,299.044362409,8.73590446186,0.0,8.73590446186
 10/03  19:00:00,1117.75889475,25.8328063257,320.454351565,0.0,249.203635341,299.044362409,4.37026465459,0.0,4.37026465459
 10/03  20:00:00,967.392922213,25.739383151,320.057071591,0.0,149.522181205,249.203635341,4.37218585552,0.0,4.37218585552
 10/03  21:00:00,944.33370772,25.739383151,321.17421429,0.0,149.522181205,249.203635341,4.90632978587,0.544943455312,4.36138633056
 10/03  22:00:00,349.356566971,0.0,0.0,0.0,49.8407270682,199.362908273,2.18865867372,0.0,2.18865867372
 10/03  23:00:00,299.991807822,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/03  24:00:00,287.769610355,0.0,0.0,0.0,24.9203635341,199.362908273,2.18887506529,0.0,2.18887506529
 10/04  01:00:00,287.769611709,0.0,0.0,0.0,24.9203635341,199.362908273,2.18884773847,0.0,2.18884773847
 10/04  02:00:00,287.769611743,0.0,0.0,0.0,24.9203635341,199.362908273,2.18881983105,0.0,2.18881983105
 10/04  03:00:00,287.769611615,0.0,0.0,0.0,24.9203635341,199.362908273,2.18879201468,0.0,2.18879201468
 10/04  04:00:00,299.991809116,0.0,0.0,0.0,24.9203635341,199.362908273,2.18876427066,0.0,2.18876427066
