Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 10/04  05:00:00,349.357853482,0.0,0.0,0.0,49.8407270682,199.362908273,2.19069343609,0.0,2.19069343609
 10/04  06:00:00,666.188606586,29.5661253055,188.023054118,0.0,49.8407270682,199.362908273,13.6234437057,11.4334117845,2.19003192111
 10/04  07:00:00,783.964695366,25.739383151,217.942661296,0.0,149.522181205,199.362908273,16.0941308509,9.54064878252,6.55348206839
 10/04  08:00:00,1421.95748844,28.906791482,301.530314301,0.0,448.566543614,448.566543614,11.1176337505,0.157338486858,10.9602952636
 10/04  09:00:00,1418.94439682,32.6305122189,326.396653021,0.0,448.566543614,448.566543614,13.1551967033,0.0,13.1551967033
 10/04  10:00:00,1408.24963638,35.0595367322,356.964281654,0.0,448.566543614,448.566543614,10.9730912475,0.0,10.9730912475
 10/04  11:00:00,1431.29345219,36.4173667848,376.960413649,0.0,448.566543614,448.566543614,15.3887360519,0.0,15.3887360519
 10/04  12:00:00,1382.89631016,33.6078918939,381.209181911,0.0,448.566543614,398.725816546,17.6391772296,0.0,17.6391772296
 10/04  13:00:00,1413.70056072,38.8093300551,356.97255534,0.0,448.566543614,448.566543614,17.6220349742,0.0,17.6220349742
 10/04  14:00:00,1400.89975215,39.4751572117,343.51448328,0.0,448.566543614,448.566543614,10.9549173282,0.0,10.9549173282
 10/04  15:00:00,1396.78015602,40.5532052098,338.317271221,0.0,448.566543614,448.566543614,10.9526407552,0.0,10.9526407552
 10/04  16:00:00,1451.69420686,40.2844740227,344.606545022,0.0,448.566543614,448.566543614,13.1837845045,0.0,13.1837845045
 10/04  17:00:00,1360.66095628,33.430159597,373.290914249,0.0,348.885089477,398.725816546,8.74865910237,0.0,8.74865910237
 10/04  18:00:00,1192.49982951,26.124184518,377.701047564,0.0,249.203635341,299.044362409,7.55381137834,0.0,7.55381137834
 10/04  19:00:00,1172.31462312,25.7635073488,365.611178437,0.0,249.203635341,299.044362409,5.55004141736,0.0,5.55004141736
 10/04  20:00:00,1023.9030721,25.739383151,366.334468353,0.0,149.522181205,249.203635341,4.37207471141,0.0,4.37207471141
 10/04  21:00:00,1000.75878602,25.739383151,367.771624408,0.0,149.522181205,249.203635341,4.36132043735,0.0,4.36132043735
 10/04  22:00:00,349.35656807,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 10/04  23:00:00,299.991808988,0.0,0.0,0.0,24.9203635341,199.362908273,2.18887241915,0.0,2.18887241915
 10/04  24:00:00,287.769611513,0.0,0.0,0.0,24.9203635341,199.362908273,2.18884476249,0.0,2.18884476249
 10/05  01:00:00,287.769612874,0.0,0.0,0.0,24.9203635341,199.362908273,2.18881943118,0.0,2.18881943118
 10/05  02:00:00,287.769612902,0.0,0.0,0.0,24.9203635341,199.362908273,2.18879351829,0.0,2.18879351829
 10/05  03:00:00,287.769612767,0.0,0.0,0.0,24.9203635341,199.362908273,2.18876769884,0.0,2.18876769884
 10/05  04:00:00,299.991810261,0.0,0.0,0.0,24.9203635341,199.362908273,2.18874195304,0.0,2.18874195304
 10/05  05:00:00,349.357855386,0.0,0.0,0.0,49.8407270682,199.362908273,2.19067576299,0.0,2.19067576299
 10/05  06:00:00,834.443565541,29.6581253164,345.472653934,0.0,49.8407270682,199.362908273,4.50074352132,2.31072800399,2.19001551732
 10/05  07:00:00,928.610400833,25.739383151,350.199531559,0.0,149.522181205,199.362908273,8.34053295498,1.78707031073,6.55346264425
 10/05  08:00:00,1501.45428803,28.379266157,369.617640206,0.0,448.566543614,448.566543614,10.9604076959,0.0,10.9604076959
 10/05  09:00:00,1468.18363416,32.6995359837,368.683472541,0.0,448.566543614,448.566543614,13.1554117394,0.0,13.1554117394
 10/05  10:00:00,1401.55903724,35.5072310828,348.139543305,0.0,448.566543614,448.566543614,10.9733450586,0.0,10.9733450586
 10/05  11:00:00,1393.3453324,36.9577879649,338.471862243,0.0,448.566543614,448.566543614,15.3892239151,0.0,15.3892239151
 10/05  12:00:00,1350.93587587,34.1732082224,348.683417671,0.0,448.566543614,398.725816546,17.6374602849,0.0,17.6374602849
 10/05  13:00:00,1397.07508416,38.9528475069,340.203549086,0.0,448.566543614,448.566543614,17.6229517427,0.0,17.6229517427
 10/05  14:00:00,1393.61576699,39.6386793684,336.066967725,0.0,448.566543614,448.566543614,10.955478691,0.0,10.955478691
 10/05  15:00:00,1393.85636982,39.9358132602,336.010868568,0.0,448.566543614,448.566543614,10.952451696,0.0,10.952451696
 10/05  16:00:00,1447.57184823,38.9792321614,341.789416873,0.0,448.566543614,448.566543614,15.3791178115,0.0,15.3791178115
 10/05  17:00:00,1353.86340437,31.5777663053,368.345750757,0.0,348.885089477,398.725816546,6.56650274794,0.0,6.56650274794
 10/05  18:00:00,1207.01389349,26.0425091136,392.221877672,0.0,249.203635341,299.044362409,8.73535139254,0.0,8.73535139254
 10/05  19:00:00,1201.63865288,25.7885266119,394.460254076,0.0,249.203635341,299.044362409,4.37046340567,0.0,4.37046340567
 10/05  20:00:00,1051.53340604,25.739383151,393.925474771,0.0,149.522181205,249.203635341,4.37240613154,0.0,4.37240613154
 10/05  21:00:00,1027.74587555,25.739383151,394.586196107,0.0,149.522181205,249.203635341,4.36103167691,0.0,4.36103167691
 10/05  22:00:00,349.356569318,0.0,0.0,0.0,49.8407270682,199.362908273,2.1887637305,0.0,2.1887637305
 10/05  23:00:00,299.991810051,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/05  24:00:00,287.769612511,0.0,0.0,0.0,24.9203635341,199.362908273,2.18873811634,0.0,2.18873811634
 10/06  01:00:00,287.769613994,0.0,0.0,0.0,24.9203635341,199.362908273,2.18871461596,0.0,2.18871461596
 10/06  02:00:00,287.769614133,0.0,0.0,0.0,24.9203635341,199.362908273,2.18869076312,0.0,2.18869076312
 10/06  03:00:00,287.769614112,0.0,0.0,0.0,24.9203635341,199.362908273,2.18866701192,0.0,2.18866701192
 10/06  04:00:00,299.991811652,0.0,0.0,0.0,24.9203635341,199.362908273,2.18889004108,0.0,2.18889004108
 10/06  05:00:00,349.357857158,0.0,0.0,0.0,49.8407270682,199.362908273,2.19082895969,0.0,2.19082895969
 10/06  06:00:00,880.865635214,30.7612876142,384.84959811,0.0,49.8407270682,199.362908273,2.19016965239,0.0,2.19016965239
 10/06  07:00:00,969.293309022,25.739383151,388.342752642,0.0,149.522181205,199.362908273,6.68323571718,0.130107467644,6.55312824954
 10/06  08:00:00,1513.92126659,28.4989882914,381.956339883,0.0,448.566543614,448.566543614,10.9605959047,0.0,10.9605959047
 10/06  09:00:00,1471.48110782,31.1802250915,373.500254304,0.0,448.566543614,448.566543614,13.1566365279,0.0,13.1566365279
 10/06  10:00:00,1414.26452054,34.4141084573,361.938133829,0.0,448.566543614,448.566543614,10.9710455178,0.0,10.9710455178
 10/06  11:00:00,1400.12784182,38.2804742005,343.931677475,0.0,448.566543614,448.566543614,15.3888514265,0.0,15.3888514265
 10/06  12:00:00,1350.01531929,35.6102210579,346.325834027,0.0,448.566543614,398.725816546,19.8422202298,0.0,19.8422202298
 10/06  13:00:00,1394.0908236,41.1084215829,335.06370153,0.0,448.566543614,448.566543614,15.4222109634,0.0,15.4222109634
 10/06  14:00:00,1391.43412953,40.8767257047,332.647277185,0.0,448.566543614,448.566543614,10.9553894337,0.0,10.9553894337
 10/06  15:00:00,1391.73691616,41.5360052505,332.291214522,0.0,448.566543614,448.566543614,10.9532832068,0.0,10.9532832068
 10/06  16:00:00,1442.8482522,39.990907248,336.054137381,0.0,448.566543614,448.566543614,15.3774343669,0.0,15.3774343669
 10/06  17:00:00,1339.00699357,32.1495213036,352.917578927,0.0,348.885089477,398.725816546,8.74790629623,0.0,8.74790629623
 10/06  18:00:00,1188.16906034,26.2185140825,373.20103587,0.0,249.203635341,299.044362409,6.55619118731,0.0,6.55619118731
 10/06  19:00:00,1186.82494057,25.8679332244,379.567130782,0.0,249.203635341,299.044362409,4.36958966264,0.0,4.36958966264
 10/06  20:00:00,1043.25224027,25.739383151,385.644304268,0.0,149.522181205,249.203635341,6.54921268379,0.0,6.54921268379
 10/06  21:00:00,1022.02186916,25.739383151,388.862188196,0.0,149.522181205,249.203635341,2.19079584832,0.0,2.19079584832
 10/06  22:00:00,349.356570929,0.0,0.0,0.0,49.8407270682,199.362908273,2.18883047244,0.0,2.18883047244
 10/06  23:00:00,299.991811525,0.0,0.0,0.0,24.9203635341,199.362908273,2.18880682602,0.0,2.18880682602
 10/06  24:00:00,287.76961349,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/07  01:00:00,237.928887797,0.0,0.0,0.0,24.9203635341,149.522181205,2.18878506246,0.0,2.18878506246
 10/07  02:00:00,237.928888084,0.0,0.0,0.0,24.9203635341,149.522181205,2.18876316341,0.0,2.18876316341
 10/07  03:00:00,237.928888228,0.0,0.0,0.0,24.9203635341,149.522181205,2.18874136524,0.0,2.18874136524
 10/07  04:00:00,250.151086022,0.0,0.0,0.0,24.9203635341,149.522181205,2.18871964515,0.0,2.18871964515
 10/07  05:00:00,274.596768231,0.0,0.0,0.0,24.9203635341,149.522181205,2.19078318657,0.0,2.19078318657
 10/07  06:00:00,883.949776588,29.4329307143,380.761682419,0.0,49.8407270682,199.362908273,3.78873743999,1.59856971972,2.19016772027
 10/07  07:00:00,857.689057253,25.739383151,376.420293287,0.0,49.8407270682,199.362908273,8.82718085158,4.46223581939,4.36494503218
 10/07  08:00:00,1116.51575861,25.7414546523,386.042269578,0.0,249.203635341,249.203635341,5.05133444098,0.680807697135,4.37052674384
 10/07  09:00:00,1075.63522696,26.1437028856,381.423865613,0.0,249.203635341,249.203635341,6.73852106938,0.18154900708,6.5569720623
 10/07  10:00:00,1013.75551439,27.2707632447,367.306871389,0.0,249.203635341,249.203635341,6.55339041612,0.0,6.55339041612
 10/07  11:00:00,1007.67458404,28.3015217309,360.193465455,0.0,249.203635341,249.203635341,8.74060742575,0.0,8.74060742575
 10/07  12:00:00,1004.33684562,29.0287373722,356.129799805,0.0,249.203635341,249.203635341,6.55466059643,0.0,6.55466059643
 10/07  13:00:00,1003.82246842,29.229364343,355.415223741,0.0,249.203635341,249.203635341,6.55240421177,0.0,6.55240421177
 10/07  14:00:00,758.488511404,28.2269478068,360.289034324,0.0,74.7610906023,174.442544739,4.37000645077,0.0,4.37000645077
 10/07  15:00:00,763.293688918,27.2564612003,366.065557317,0.0,74.7610906023,174.442544739,4.36733831542,0.0,4.36733831542
 10/07  16:00:00,818.052505018,26.1419266793,373.049688245,0.0,74.7610906023,174.442544739,4.36887786248,0.0,4.36887786248
 10/07  17:00:00,790.852487274,25.739383151,384.349714486,0.0,24.9203635341,149.522181205,2.19011473066,0.0,2.19011473066
 10/07  18:00:00,330.842193066,0.0,0.0,0.0,24.9203635341,149.522181205,2.19019026062,0.0,2.19019026062
 10/07  19:00:00,323.48513107,0.0,0.0,0.0,24.9203635341,149.522181205,2.18993047178,0.0,2.18993047178
 10/07  20:00:00,323.485130961,0.0,0.0,0.0,24.9203635341,149.522181205,4.36024966784,0.0,4.36024966784
 10/07  21:00:00,299.041592883,0.0,0.0,0.0,24.9203635341,149.522181205,2.19121001115,0.0,2.19121001115
 10/07  22:00:00,274.595481509,0.0,0.0,0.0,24.9203635341,149.522181205,2.18884870294,0.0,2.18884870294
 10/07  23:00:00,250.151085812,0.0,0.0,0.0,24.9203635341,149.522181205,2.18882703626,0.0,2.18882703626
 10/07  24:00:00,237.928887747,0.0,0.0,0.0,24.9203635341,149.522181205,2.18880538936,0.0,2.18880538936
 10/08  01:00:00,237.928459332,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/08  02:00:00,237.928460193,0.0,0.0,0.0,24.9203635341,149.522181205,2.18808685557,0.0,2.18808685557
 10/08  03:00:00,237.928460121,0.0,0.0,0.0,24.9203635341,149.522181205,2.18817931995,0.0,2.18817931995
 10/08  04:00:00,250.150657086,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/08  05:00:00,274.596341402,0.0,0.0,0.0,24.9203635341,149.522181205,4.35994613744,0.0,4.35994613744
 10/08  06:00:00,314.940177519,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/08  07:00:00,296.666240516,0.0,0.0,0.0,24.9203635341,149.522181205,2.18819589131,0.0,2.18819589131
 10/08  08:00:00,337.505682959,1.87923704688,32.4870477619,0.0,24.9203635341,149.522181205,2.18818677216,0.0,2.18818677216
 10/08  09:00:00,645.032529891,18.089115475,295.077088695,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/08  10:00:00,535.068017833,13.4228907505,252.91091932,0.0,24.9203635341,149.522181205,2.18824545404,0.0,2.18824545404
 10/08  11:00:00,679.089373757,20.194307309,366.6607815,0.0,24.9203635341,149.522181205,2.18956481576,0.0,2.18956481576
 10/08  12:00:00,664.306836585,16.5968811961,358.448961728,0.0,24.9203635341,149.522181205,2.18955262286,0.0,2.18955262286
 10/08  13:00:00,679.568229934,20.5441126233,366.788553778,0.0,24.9203635341,149.522181205,2.19151988373,0.0,2.19151988373
 10/08  14:00:00,643.175914722,16.3182273457,337.596717621,0.0,24.9203635341,149.522181205,2.18953898077,0.0,2.18953898077
 10/08  15:00:00,677.211592091,19.5066091597,365.471567416,0.0,24.9203635341,149.522181205,2.18824862549,0.0,2.18824862549
 10/08  16:00:00,619.740953322,12.1241911019,273.603673859,0.0,24.9203635341,149.522181205,2.18825950419,0.0,2.18825950419
 10/08  17:00:00,532.599899085,10.6083657659,183.563658768,0.0,24.9203635341,149.522181205,2.18824957383,0.0,2.18824957383
 10/08  18:00:00,330.840906343,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/08  19:00:00,323.483844895,0.0,0.0,0.0,24.9203635341,149.522181205,2.18823944313,0.0,2.18823944313
 10/08  20:00:00,323.48384472,0.0,0.0,0.0,24.9203635341,149.522181205,2.18812753531,0.0,2.18812753531
 10/08  21:00:00,299.040736742,0.0,0.0,0.0,24.9203635341,149.522181205,2.19006822472,0.0,2.19006822472
 10/08  22:00:00,274.595052942,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/08  23:00:00,250.150657329,0.0,0.0,0.0,24.9203635341,149.522181205,2.18825765881,0.0,2.18825765881
 10/08  24:00:00,237.928460216,0.0,0.0,0.0,24.9203635341,149.522181205,2.18814574215,0.0,2.18814574215
 10/09  01:00:00,237.928460881,0.0,0.0,0.0,24.9203635341,149.522181205,2.18824079566,0.0,2.18824079566
 10/09  02:00:00,237.928460224,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/09  03:00:00,237.928461052,0.0,0.0,0.0,24.9203635341,149.522181205,2.18813039326,0.0,2.18813039326
 10/09  04:00:00,250.150658924,0.0,0.0,0.0,24.9203635341,149.522181205,2.18822491676,0.0,2.18822491676
 10/09  05:00:00,274.596342787,0.0,0.0,0.0,24.9203635341,149.522181205,2.19016990298,0.0,2.19016990298
 10/09  06:00:00,314.940178561,0.0,0.0,0.0,24.9203635341,149.522181205,2.18815414874,0.0,2.18815414874
 10/09  07:00:00,296.666240498,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/09  08:00:00,296.666241336,0.0,0.0,0.0,24.9203635341,149.522181205,2.1882487718,0.0,2.1882487718
 10/09  09:00:00,338.755265988,3.75847409375,61.1815367546,0.0,24.9203635341,149.522181205,2.18813859974,0.0,2.18813859974
 10/09  10:00:00,581.052202289,18.0951022805,286.900481587,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/09  11:00:00,587.540169852,16.4315424138,282.577305446,0.0,24.9203635341,149.522181205,2.18956505791,0.0,2.18956505791
 10/09  12:00:00,647.380698181,20.6112697101,334.893257627,0.0,24.9203635341,149.522181205,2.1895549496,0.0,2.1895549496
 10/09  13:00:00,594.44106781,16.7508372598,289.144179505,0.0,24.9203635341,149.522181205,4.36304646111,0.0,4.36304646111
 10/09  14:00:00,652.710441104,20.679440289,340.154828555,0.0,24.9203635341,149.522181205,2.18953346006,0.0,2.18953346006
 10/09  15:00:00,600.691823205,16.5477213211,295.600195961,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/09  16:00:00,694.053393587,20.1229569272,333.166334945,0.0,24.9203635341,149.522181205,2.18823057448,0.0,2.18823057448
 10/09  17:00:00,562.33141259,10.7723120067,197.199674226,0.0,24.9203635341,149.522181205,2.18824346787,0.0,2.18824346787
 10/09  18:00:00,330.840907646,0.0,0.0,0.0,24.9203635341,149.522181205,2.18821445095,0.0,2.18821445095
 10/09  19:00:00,323.483844839,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/09  20:00:00,323.483845694,0.0,0.0,0.0,24.9203635341,149.522181205,2.18810435355,0.0,2.18810435355
 10/09  21:00:00,299.040738312,0.0,0.0,0.0,24.9203635341,149.522181205,2.18999950166,0.0,2.18999950166
 10/09  22:00:00,274.595054631,0.0,0.0,0.0,24.9203635341,149.522181205,2.18823916424,0.0,2.18823916424
 10/09  23:00:00,250.150658425,0.0,0.0,0.0,24.9203635341,149.522181205,2.18812909736,0.0,2.18812909736
 10/09  24:00:00,237.928460364,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/10  01:00:00,287.769618806,0.0,0.0,0.0,24.9203635341,199.362908273,2.18871498969,0.0,2.18871498969
 10/10  02:00:00,287.769618917,0.0,0.0,0.0,24.9203635341,199.362908273,2.18869930549,0.0,2.18869930549
 10/10  03:00:00,287.76961888,0.0,0.0,0.0,24.9203635341,199.362908273,2.18868371864,0.0,2.18868371864
 10/10  04:00:00,299.991816445,0.0,0.0,0.0,24.9203635341,199.362908273,2.18891606981,0.0,2.18891606981
 10/10  05:00:00,349.357864808,0.0,0.0,0.0,49.8407270682,199.362908273,2.19087437981,0.0,2.19087437981
 10/10  06:00:00,862.217521394,29.2318593221,361.208238785,0.0,49.8407270682,199.362908273,3.97106608473,1.78084601837,2.19022006636
 10/10  07:00:00,940.256630417,25.739383151,360.866548443,0.0,149.522181205,199.362908273,8.53988636328,1.98727902716,6.55260733612
 10/10  08:00:00,1494.16268476,26.0189729246,365.049251842,0.0,448.566543614,448.566543614,10.9595665291,0.0,10.9595665291
 10/10  09:00:00,1470.22154714,27.6970828302,375.723802068,0.0,448.566543614,448.566543614,13.1582456973,0.0,13.1582456973
 10/10  10:00:00,1422.55827796,30.8636182661,373.782344166,0.0,448.566543614,448.566543614,13.1588131966,0.0,13.1588131966
 10/10  11:00:00,1408.30460873,33.2153958866,357.173474178,0.0,448.566543614,448.566543614,13.1933094839,0.0,13.1933094839
 10/10  12:00:00,1357.70572452,31.8861915082,357.740217169,0.0,448.566543614,398.725816546,19.8444731838,0.0,19.8444731838
 10/10  13:00:00,1399.22046675,36.9352343344,344.366479147,0.0,448.566543614,448.566543614,17.6250963072,0.0,17.6250963072
 10/10  14:00:00,1401.51923838,37.2895809918,346.31950187,0.0,448.566543614,448.566543614,10.9568069035,0.0,10.9568069035
 10/10  15:00:00,1406.79586869,37.0813773537,351.804762753,0.0,448.566543614,448.566543614,10.9532548014,0.0,10.9532548014
 10/10  16:00:00,1459.29747186,37.547587792,354.946641519,0.0,448.566543614,448.566543614,13.1799411994,0.0,13.1799411994
 10/10  17:00:00,1365.4983995,30.8099291294,380.74854585,0.0,348.885089477,398.725816546,8.7484481743,0.0,8.7484481743
 10/10  18:00:00,1204.30539184,25.8532076037,381.15898405,0.0,249.203635341,299.044362409,6.55649247016,0.0,6.55649247016
 10/10  19:00:00,1181.63462807,25.739383151,374.505354292,0.0,249.203635341,299.044362409,4.37051061075,0.0,4.37051061075
 10/10  20:00:00,1031.16312777,25.739383151,373.555175981,0.0,149.522181205,249.203635341,6.54917225917,0.0,6.54917225917
 10/10  21:00:00,1006.59880935,25.739383151,373.439080484,0.0,149.522181205,249.203635341,2.24814459324,0.0573667320495,2.19077786119
 10/10  22:00:00,349.356575617,0.0,0.0,0.0,49.8407270682,199.362908273,2.18881956612,0.0,2.18881956612
 10/10  23:00:00,299.991816574,0.0,0.0,0.0,24.9203635341,199.362908273,2.18880323384,0.0,2.18880323384
 10/10  24:00:00,287.7696188,0.0,0.0,0.0,24.9203635341,199.362908273,2.18878775475,0.0,2.18878775475
 10/11  01:00:00,287.769619895,0.0,0.0,0.0,24.9203635341,199.362908273,2.18877521329,0.0,2.18877521329
 10/11  02:00:00,287.769619602,0.0,0.0,0.0,24.9203635341,199.362908273,2.18876158933,0.0,2.18876158933
 10/11  03:00:00,287.769619477,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/11  04:00:00,299.991817529,0.0,0.0,0.0,24.9203635341,199.362908273,2.18874805127,0.0,2.18874805127
 10/11  05:00:00,349.357867369,0.0,0.0,0.0,49.8407270682,199.362908273,4.361398966,0.0,4.361398966
 10/11  06:00:00,862.340408653,29.6932048533,361.716950841,0.0,49.8407270682,199.362908273,3.91455006753,1.72433551551,2.19021455202
 10/11  07:00:00,933.874580598,25.739383151,355.614574325,0.0,149.522181205,199.362908273,10.2773004752,3.72498272155,6.55231775367
 10/11  08:00:00,1481.80829587,27.2534481014,354.198373387,0.0,448.566543614,448.566543614,10.9620615926,0.0,10.9620615926
 10/11  09:00:00,1456.90601851,30.9349362067,360.815244894,0.0,448.566543614,448.566543614,10.9699662596,0.0,10.9699662596
 10/11  10:00:00,1420.92604618,34.222756426,368.790981023,0.0,448.566543614,448.566543614,13.1658648759,0.0,13.1658648759
 10/11  11:00:00,1411.61600591,36.1379732383,357.562277465,0.0,448.566543614,448.566543614,15.391793771,0.0,15.391793771
 10/11  12:00:00,1368.45090966,33.9613969035,366.410181783,0.0,448.566543614,398.725816546,17.6417602763,0.0,17.6417602763
 10/11  13:00:00,1408.27068198,39.0729681952,351.278948878,0.0,448.566543614,448.566543614,17.6255326897,0.0,17.6255326897
 10/11  14:00:00,1402.46874427,39.6734661623,344.885109023,0.0,448.566543614,448.566543614,10.9554989848,0.0,10.9554989848
 10/11  15:00:00,1402.86052224,39.8096880621,345.141099304,0.0,448.566543614,448.566543614,10.9536630631,0.0,10.9536630631
 10/11  16:00:00,1458.63267015,37.4246247163,354.404785772,0.0,448.566543614,448.566543614,15.3788235285,0.0,15.3788235285
 10/11  17:00:00,1366.77441108,31.2960793076,381.538407048,0.0,348.885089477,398.725816546,8.74863787596,0.0,8.74863787596
 10/11  18:00:00,1201.12227597,25.9548898992,377.874183743,0.0,249.203635341,299.044362409,6.55727367471,0.0,6.55727367471
 10/11  19:00:00,1175.14445355,25.7712985257,368.907554903,0.0,249.203635341,299.044362409,4.37015228854,0.0,4.37015228854
 10/11  20:00:00,1015.98900661,25.739383151,360.426254671,0.0,149.522181205,249.203635341,6.54917110371,0.0,6.54917110371
 10/11  21:00:00,986.556588119,25.739383151,356.350470542,0.0,149.522181205,249.203635341,2.27669433647,0.0860515859521,2.19064275052
 10/11  22:00:00,349.356576969,0.0,0.0,0.0,49.8407270682,199.362908273,2.18880313243,0.0,2.18880313243
 10/11  23:00:00,299.991817724,0.0,0.0,0.0,24.9203635341,199.362908273,2.18878974505,0.0,2.18878974505
 10/11  24:00:00,287.769619631,0.0,0.0,0.0,24.9203635341,199.362908273,2.18877636952,0.0,2.18877636952
 10/12  01:00:00,287.769620717,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/12  02:00:00,287.769620937,0.0,0.0,0.0,24.9203635341,199.362908273,2.18876646163,0.0,2.18876646163
 10/12  03:00:00,287.769621189,0.0,0.0,0.0,24.9203635341,199.362908273,2.18875496859,0.0,2.18875496859
 10/12  04:00:00,299.991819109,0.0,0.0,0.0,24.9203635341,199.362908273,2.18874355217,0.0,2.18874355217
 10/12  05:00:00,349.357868504,0.0,0.0,0.0,49.8407270682,199.362908273,2.19070363976,0.0,2.19070363976
 10/12  06:00:00,860.907171992,29.8357800439,359.238303657,0.0,49.8407270682,199.362908273,3.76054388926,1.57040422609,2.19013966317
 10/12  07:00:00,937.952422989,25.739383151,359.089818383,0.0,149.522181205,199.362908273,10.8986969747,4.3450865978,6.55361037685
 10/12  08:00:00,1491.22941286,27.5819662317,361.726004127,0.0,448.566543614,448.566543614,10.9592917292,0.0,10.9592917292
 10/12  09:00:00,1466.24298112,29.2051995355,370.576276096,0.0,448.566543614,448.566543614,13.1625397018,0.0,13.1625397018
 10/12  10:00:00,1427.46377437,30.5887805657,378.962672994,0.0,448.566543614,448.566543614,13.1631469249,0.0,13.1631469249
 10/12  11:00:00,1429.25567725,33.4426304121,377.897272216,0.0,448.566543614,448.566543614,15.3918783974,0.0,15.3918783974
 10/12  12:00:00,1383.21312065,30.5123697959,384.621410797,0.0,448.566543614,398.725816546,17.6410400214,0.0,17.6410400214
 10/12  13:00:00,1423.42630561,35.6807610206,369.826764875,0.0,448.566543614,448.566543614,17.6272858466,0.0,17.6272858466
 10/12  14:00:00,1421.44798738,36.1460433426,367.391769047,0.0,448.566543614,448.566543614,10.9566000947,0.0,10.9566000947
 10/12  15:00:00,1423.65837945,36.5322421807,369.216394678,0.0,448.566543614,448.566543614,10.9532646697,0.0,10.9532646697
 10/12  16:00:00,1480.61600168,35.3079318869,378.504797395,0.0,448.566543614,448.566543614,15.3803461105,0.0,15.3803461105
 10/12  17:00:00,1364.23098744,29.6714864681,380.619568789,0.0,348.885089477,398.725816546,6.56694013152,0.0,6.56694013152
 10/12  18:00:00,1190.83596991,25.7518164105,368.785234629,0.0,249.203635341,299.044362409,8.73602396741,0.0,8.73602396741
 10/12  19:00:00,1165.39161929,25.739383151,360.307543713,0.0,249.203635341,299.044362409,4.37014800632,0.0,4.37014800632
 10/12  20:00:00,1016.9795131,25.739383151,360.853598568,0.0,149.522181205,249.203635341,6.54893352889,0.0,6.54893352889
 10/12  21:00:00,995.112020692,25.739383151,363.038626863,0.0,149.522181205,249.203635341,4.92724494868,2.7365599734,2.19068497528
 10/12  22:00:00,349.356578028,0.0,0.0,0.0,49.8407270682,199.362908273,2.1887165729,0.0,2.1887165729
 10/12  23:00:00,299.991818586,0.0,0.0,0.0,24.9203635341,199.362908273,2.18870536201,0.0,2.18870536201
 10/12  24:00:00,287.769620732,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/13  01:00:00,287.769622287,0.0,0.0,0.0,24.9203635341,199.362908273,2.18869610437,0.0,2.18869610437
 10/13  02:00:00,287.769622479,0.0,0.0,0.0,24.9203635341,199.362908273,2.18893544703,0.0,2.18893544703
 10/13  03:00:00,287.76962253,0.0,0.0,0.0,24.9203635341,199.362908273,2.18892593685,0.0,2.18892593685
 10/13  04:00:00,299.991820248,0.0,0.0,0.0,24.9203635341,199.362908273,2.18891649134,0.0,2.18891649134
 10/13  05:00:00,349.357870273,0.0,0.0,0.0,49.8407270682,199.362908273,2.19076108315,0.0,2.19076108315
 10/13  06:00:00,871.949668351,29.6115880928,368.733231712,0.0,49.8407270682,199.362908273,6.13042831464,3.94027451734,2.1901537973
 10/13  07:00:00,949.875920034,25.739383151,369.162191045,0.0,149.522181205,199.362908273,15.9921372607,9.4394445121,6.5526927486
 10/13  08:00:00,1500.52640278,27.3668792418,369.97143859,0.0,448.566543614,448.566543614,10.9599718413,0.0,10.9599718413
 10/13  09:00:00,1471.16890004,28.9701523173,375.416928408,0.0,448.566543614,448.566543614,13.1608874483,0.0,13.1608874483
 10/13  10:00:00,1430.44239033,30.2577109367,382.272343633,0.0,448.566543614,448.566543614,13.1616682667,0.0,13.1616682667
 10/13  11:00:00,1431.57974896,31.8041991585,381.859764416,0.0,448.566543614,448.566543614,15.3915007005,0.0,15.3915007005
 10/13  12:00:00,1372.95933426,30.4507114003,374.429269443,0.0,448.566543614,398.725816546,17.6419816292,0.0,17.6419816292
 10/13  13:00:00,1405.64110812,35.9306315471,351.791684002,0.0,448.566543614,448.566543614,17.6258413821,0.0,17.6258413821
 10/13  14:00:00,1408.50052081,36.805197603,353.785141377,0.0,448.566543614,448.566543614,10.9572080861,0.0,10.9572080861
 10/13  15:00:00,1422.13421644,35.4684828688,368.755982782,0.0,448.566543614,448.566543614,10.9538919594,0.0,10.9538919594
 10/13  16:00:00,1478.99529133,34.5588003374,377.633211069,0.0,448.566543614,448.566543614,13.1847649676,0.0,13.1847649676
 10/13  17:00:00,1366.97702293,29.5404745852,383.496607414,0.0,348.885089477,398.725816546,8.74918472562,0.0,8.74918472562
 10/13  18:00:00,1193.59688807,25.7591703888,370.973743423,0.0,249.203635341,299.044362409,8.73643693828,0.0,8.73643693828
 10/13  19:00:00,1163.58379143,25.739383151,359.067831924,0.0,249.203635341,299.044362409,4.37056560694,0.0,4.37056560694
 10/13  20:00:00,1009.11594457,25.739383151,354.216564015,0.0,149.522181205,249.203635341,4.69420022818,0.321595101018,4.37260512716
 10/13  21:00:00,991.827189751,25.739383151,360.066062242,0.0,149.522181205,249.203635341,8.97215092467,4.61078327451,4.36136765016
 10/13  22:00:00,349.356579,0.0,0.0,0.0,49.8407270682,199.362908273,2.1888422621,0.0,2.1888422621
 10/13  23:00:00,299.991819687,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/13  24:00:00,287.769622031,0.0,0.0,0.0,24.9203635341,199.362908273,2.18883303411,0.0,2.18883303411
 10/14  01:00:00,237.928896484,0.0,0.0,0.0,24.9203635341,149.522181205,2.18882602183,0.0,2.18882602183
 10/14  02:00:00,237.92889663,0.0,0.0,0.0,24.9203635341,149.522181205,2.18881863417,0.0,2.18881863417
 10/14  03:00:00,237.928896642,0.0,0.0,0.0,24.9203635341,149.522181205,2.18881133879,0.0,2.18881133879
 10/14  04:00:00,250.151094316,0.0,0.0,0.0,24.9203635341,149.522181205,2.18880411168,0.0,2.18880411168
 10/14  05:00:00,274.596781791,0.0,0.0,0.0,24.9203635341,149.522181205,2.19065328619,0.0,2.19065328619
 10/14  06:00:00,834.144856013,29.1200674142,338.997823587,0.0,49.8407270682,199.362908273,10.6843272417,8.49427966399,2.19004757767
 10/14  07:00:00,801.682118805,25.739383151,328.794757584,0.0,49.8407270682,199.362908273,26.3360449267,21.9707397211,4.36530520564
 10/14  08:00:00,1049.53204345,25.739383151,327.512192052,0.0,249.203635341,249.203635341,8.94243446213,4.57194508697,4.37048937517
 10/14  09:00:00,1016.87055145,25.739383151,330.115875943,0.0,249.203635341,249.203635341,7.99551674164,1.43835526083,6.55716148082
 10/14  10:00:00,970.165394385,25.739383151,332.305798894,0.0,249.203635341,249.203635341,7.37329557469,0.819601257765,6.55369431692
 10/14  11:00:00,974.948141219,25.739383151,335.382981603,0.0,249.203635341,249.203635341,9.21951137051,0.478172217627,8.74133915288
 10/14  12:00:00,990.536945911,25.739383151,348.394294156,0.0,249.203635341,249.203635341,6.84888858967,0.293561876579,6.55532671309
 10/14  13:00:00,989.760646919,25.7414325536,348.531063505,0.0,249.203635341,249.203635341,6.73824295622,0.184611262617,6.55363169361
 10/14  14:00:00,727.829126406,26.0199198477,337.7196361,0.0,74.7610906023,174.442544739,5.02267319578,0.652108499086,4.3705646967
 10/14  15:00:00,718.932033913,25.739383151,330.694034456,0.0,74.7610906023,174.442544739,9.13821266446,4.77027830118,4.36793436328
 10/14  16:00:00,761.881657661,25.739383151,325.408555344,0.0,74.7610906023,174.442544739,19.3224398726,14.9528850023,4.36955487032
 10/14  17:00:00,718.058714141,25.739383151,320.781105777,0.0,24.9203635341,149.522181205,42.3018961322,40.1117991732,2.19009695897
 10/14  18:00:00,339.385871864,0.0,0.0,0.0,24.9203635341,149.522181205,4.36016516942,0.0,4.36016516942
 10/14  19:00:00,323.485142833,0.0,0.0,0.0,24.9203635341,149.522181205,2.19019987865,0.0,2.19019987865
 10/14  20:00:00,323.485142422,0.0,0.0,0.0,24.9203635341,149.522181205,2.19012224613,0.0,2.19012224613
 10/14  21:00:00,299.041607993,0.0,0.0,0.0,24.9203635341,149.522181205,2.19119449804,0.0,2.19119449804
 10/14  22:00:00,274.595489918,0.0,0.0,0.0,24.9203635341,149.522181205,2.18874800032,0.0,2.18874800032
 10/14  23:00:00,250.151094435,0.0,0.0,0.0,24.9203635341,149.522181205,2.18874097906,0.0,2.18874097906
 10/14  24:00:00,237.928896615,0.0,0.0,0.0,24.9203635341,149.522181205,2.18873396799,0.0,2.18873396799
 10/15  01:00:00,237.928466383,0.0,0.0,0.0,24.9203635341,149.522181205,2.18810828469,0.0,2.18810828469
 10/15  02:00:00,237.928466266,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/15  03:00:00,237.92846698,0.0,0.0,0.0,24.9203635341,149.522181205,2.18821573768,0.0,2.18821573768
 10/15  04:00:00,250.150664606,0.0,0.0,0.0,24.9203635341,149.522181205,2.18811687096,0.0,2.18811687096
 10/15  05:00:00,274.596352948,0.0,0.0,0.0,24.9203635341,149.522181205,2.19009104752,0.0,2.19009104752
 10/15  06:00:00,314.940184228,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/15  07:00:00,296.666246519,0.0,0.0,0.0,24.9203635341,149.522181205,2.18827757939,0.0,2.18827757939
 10/15  08:00:00,296.666247191,0.0,0.0,0.0,24.9203635341,149.522181205,2.18817890459,0.0,2.18817890459
 10/15  09:00:00,259.999653561,0.0,0.0,0.0,24.9203635341,149.522181205,2.18828647662,0.0,2.18828647662
 10/15  10:00:00,211.110861639,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/15  11:00:00,211.111724252,0.0,0.0,0.0,24.9203635341,149.522181205,2.18958743259,0.0,2.18958743259
 10/15  12:00:00,454.850851588,12.4170708933,186.746772922,0.0,24.9203635341,149.522181205,2.18959212369,0.0,2.18959212369
 10/15  13:00:00,605.461269817,18.6854282186,296.906727943,0.0,24.9203635341,149.522181205,4.36302031103,0.0,4.36302031103
 10/15  14:00:00,568.115168999,16.1522527601,264.442892617,0.0,24.9203635341,149.522181205,2.18961027987,0.0,2.18961027987
 10/15  15:00:00,581.184075094,16.7462304702,276.49688347,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/15  16:00:00,529.728762195,12.0532846884,198.927028922,0.0,24.9203635341,149.522181205,2.18829169913,0.0,2.18829169913
 10/15  17:00:00,296.666247243,0.0,0.0,0.0,24.9203635341,149.522181205,2.18825470226,0.0,2.18825470226
 10/15  18:00:00,339.384580215,0.0,0.0,0.0,24.9203635341,149.522181205,2.18825870976,0.0,2.18825870976
 10/15  19:00:00,323.483850672,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/15  20:00:00,323.483851472,0.0,0.0,0.0,24.9203635341,149.522181205,2.18816011918,0.0,2.18816011918
 10/15  21:00:00,299.040748526,0.0,0.0,0.0,24.9203635341,149.522181205,2.19008407274,0.0,2.19008407274
 10/15  22:00:00,274.595060486,0.0,0.0,0.0,24.9203635341,149.522181205,2.18811514413,0.0,2.18811514413
 10/15  23:00:00,250.150664422,0.0,0.0,0.0,24.9203635341,149.522181205,2.18822298842,0.0,2.18822298842
 10/15  24:00:00,237.928466121,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/16  01:00:00,287.769626028,0.0,0.0,0.0,24.9203635341,199.362908273,2.18882632303,0.0,2.18882632303
 10/16  02:00:00,287.769626166,0.0,0.0,0.0,24.9203635341,199.362908273,2.1888232107,0.0,2.1888232107
 10/16  03:00:00,287.769626176,0.0,0.0,0.0,24.9203635341,199.362908273,2.18882018795,0.0,2.18882018795
 10/16  04:00:00,299.991823853,0.0,0.0,0.0,24.9203635341,199.362908273,2.18881723031,0.0,2.18881723031
 10/16  05:00:00,349.357876328,0.0,0.0,0.0,49.8407270682,199.362908273,2.1906761853,0.0,2.1906761853
 10/16  06:00:00,828.496620473,28.8478415786,334.075114781,0.0,49.8407270682,199.362908273,12.7985265957,10.6084533657,2.19007322996
 10/16  07:00:00,903.00119138,25.739383151,329.638948612,0.0,149.522181205,199.362908273,23.599805128,17.0472166536,6.55258847439
 10/16  08:00:00,1452.48842439,25.807099779,330.304784754,0.0,448.566543614,448.566543614,11.1649108705,0.20475221622,10.9601586543
 10/16  09:00:00,1426.76769002,27.2427177521,337.561392723,0.0,448.566543614,448.566543614,13.1614378941,0.0,13.1614378941
 10/16  10:00:00,1392.70610881,28.4294620213,349.630137568,0.0,448.566543614,448.566543614,13.162482046,0.0,13.162482046
 10/16  11:00:00,1411.46613702,32.0315769427,362.53455594,0.0,448.566543614,448.566543614,15.3929200228,0.0,15.3929200228
 10/16  12:00:00,1377.33579204,31.1113697845,378.145026333,0.0,448.566543614,398.725816546,17.6417927635,0.0,17.6417927635
 10/16  13:00:00,1422.56186873,35.592573883,369.050462452,0.0,448.566543614,448.566543614,17.6286074336,0.0,17.6286074336
 10/16  14:00:00,1417.88064612,36.1946036387,363.775833513,0.0,448.566543614,448.566543614,10.9573737619,0.0,10.9573737619
 10/16  15:00:00,1412.4783619,37.5178793029,357.050707319,0.0,448.566543614,448.566543614,10.9542635622,0.0,10.9542635622
 10/16  16:00:00,1464.89252672,36.5856635554,361.503547031,0.0,448.566543614,448.566543614,15.3804777188,0.0,15.3804777188
 10/16  17:00:00,1368.76102528,30.261769018,384.559299874,0.0,348.885089477,398.725816546,8.74837115045,0.0,8.74837115045
 10/16  18:00:00,1193.97144987,25.7923919917,371.135063024,0.0,249.203635341,299.044362409,6.55713813072,0.0,6.55713813072
 10/16  19:00:00,1171.22781447,25.739383151,364.859711942,0.0,249.203635341,299.044362409,4.37006688743,0.0,4.37006688743
 10/16  20:00:00,1018.65278486,25.739383151,362.363365668,0.0,149.522181205,249.203635341,8.08442837967,1.53449674962,6.54993163005
 10/16  21:00:00,991.281631553,25.739383151,359.890059437,0.0,149.522181205,249.203635341,10.2868663502,8.0962448363,2.1906215139
 10/16  22:00:00,349.356583057,0.0,0.0,0.0,49.8407270682,199.362908273,2.18877996982,0.0,2.18877996982
 10/16  23:00:00,299.991823806,0.0,0.0,0.0,24.9203635341,199.362908273,2.18877720458,0.0,2.18877720458
 10/16  24:00:00,287.769625719,0.0,0.0,0.0,24.9203635341,199.362908273,2.18877444371,0.0,2.18877444371
 10/17  01:00:00,287.769626875,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/17  02:00:00,287.7696271,0.0,0.0,0.0,24.9203635341,199.362908273,2.18877523772,0.0,2.18877523772
 10/17  03:00:00,287.769627326,0.0,0.0,0.0,24.9203635341,199.362908273,2.18877439866,0.0,2.18877439866
 10/17  04:00:00,299.991825234,0.0,0.0,0.0,24.9203635341,199.362908273,2.18877362875,0.0,2.18877362875
 10/17  05:00:00,349.357878358,0.0,0.0,0.0,49.8407270682,199.362908273,2.1907586861,0.0,2.1907586861
 10/17  06:00:00,642.261351342,29.1673893058,157.306226817,0.0,49.8407270682,199.362908273,34.5459107954,32.3557089756,2.19020181979
 10/17  07:00:00,814.896621229,25.739383151,248.508698917,0.0,149.522181205,199.362908273,46.9897303926,40.4356955888,6.55403480388
 10/17  08:00:00,1438.7540386,26.3348663125,318.852112297,0.0,448.566543614,448.566543614,14.3312401379,1.18319690047,13.1480432374
 10/17  09:00:00,1429.24028638,27.7942074606,339.256610504,0.0,448.566543614,448.566543614,11.026409764,0.054481382236,10.9719283818
 10/17  10:00:00,1416.91846058,31.2309280719,367.804803546,0.0,448.566543614,448.566543614,13.1657353943,0.0,13.1657353943
 10/17  11:00:00,1406.39369909,34.3222567108,354.155613975,0.0,448.566543614,448.566543614,15.3926586212,0.0,15.3926586212
 10/17  12:00:00,1352.15760547,32.8178898262,351.260300931,0.0,448.566543614,398.725816546,17.6440736719,0.0,17.6440736719
 10/17  13:00:00,1392.24731858,37.8736930938,336.454780416,0.0,448.566543614,448.566543614,17.6286760692,0.0,17.6286760692
 10/17  14:00:00,1393.22234686,38.238045215,337.074084578,0.0,448.566543614,448.566543614,10.9573505799,0.0,10.9573505799
 10/17  15:00:00,1400.46268579,37.8629499383,344.689951344,0.0,448.566543614,448.566543614,10.9543991698,0.0,10.9543991698
 10/17  16:00:00,1459.15537053,34.5698027859,357.782249022,0.0,448.566543614,448.566543614,15.3780212438,0.0,15.3780212438
 10/17  17:00:00,1366.31285954,29.3909715072,382.981920216,0.0,348.885089477,398.725816546,8.74861607863,0.0,8.74861607863
 10/17  18:00:00,1208.08795936,25.7838979463,385.010825494,0.0,249.203635341,299.044362409,6.55764784787,0.0,6.55764784787
 10/17  19:00:00,1186.42151995,25.739383151,379.292220756,0.0,249.203635341,299.044362409,4.37066183946,0.0,4.37066183946
 10/17  20:00:00,1036.11751505,25.739383151,378.509165984,0.0,149.522181205,249.203635341,7.06601306945,0.516454325087,6.54955874436
 10/17  21:00:00,1009.13131901,25.739383151,375.98324212,0.0,149.522181205,249.203635341,8.27047453873,6.07959126281,2.19088327592
 10/17  22:00:00,349.356584131,0.0,0.0,0.0,49.8407270682,199.362908273,2.18892087293,0.0,2.18892087293
 10/17  23:00:00,299.991825162,0.0,0.0,0.0,24.9203635341,199.362908273,2.1889193505,0.0,2.1889193505
 10/17  24:00:00,287.769627418,0.0,0.0,0.0,24.9203635341,199.362908273,2.18891860477,0.0,2.18891860477
 10/18  01:00:00,287.769628607,0.0,0.0,0.0,24.9203635341,199.362908273,2.18892089334,0.0,2.18892089334
 10/18  02:00:00,287.769628399,0.0,0.0,0.0,24.9203635341,199.362908273,2.18892204982,0.0,2.18892204982
 10/18  03:00:00,287.769628128,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/18  04:00:00,299.991825965,0.0,0.0,0.0,24.9203635341,199.362908273,2.18892328003,0.0,2.18892328003
 10/18  05:00:00,349.35788113,0.0,0.0,0.0,49.8407270682,199.362908273,4.36145440331,0.0,4.36145440331
 10/18  06:00:00,790.132217007,29.3584516241,301.985394049,0.0,49.8407270682,199.362908273,26.5472311968,24.3571172981,2.19011389869
 10/18  07:00:00,843.712885585,25.739383151,277.679483689,0.0,149.522181205,199.362908273,25.4951467103,18.9413567321,6.55378997816
 10/18  08:00:00,1438.41680895,27.1049517344,317.821753882,0.0,448.566543614,448.566543614,11.4771574791,0.514575918333,10.9625815608
 10/18  09:00:00,1433.8298022,31.1303909077,340.615063768,0.0,448.566543614,448.566543614,13.1582692101,0.0,13.1582692101
 10/18  10:00:00,1409.55510206,34.2329381674,357.461194538,0.0,448.566543614,448.566543614,10.9715030148,0.0,10.9715030148
 10/18  11:00:00,1395.53049182,36.9045269679,340.710136519,0.0,448.566543614,448.566543614,15.3938510289,0.0,15.3938510289
 10/18  12:00:00,1364.18395589,34.5702193101,361.534308656,0.0,448.566543614,398.725816546,19.8492040424,0.0,19.8492040424
 10/18  13:00:00,1407.62085532,40.4991168171,349.202877806,0.0,448.566543614,448.566543614,17.6298399011,0.0,17.6298399011
 10/18  14:00:00,1401.48850633,41.7755693439,341.802716061,0.0,448.566543614,448.566543614,10.9569886958,0.0,10.9569886958
 10/18  15:00:00,1399.08090361,42.8924837654,338.278628303,0.0,448.566543614,448.566543614,10.9539821952,0.0,10.9539821952
 10/18  16:00:00,1450.41831518,41.9987508534,341.616230106,0.0,448.566543614,448.566543614,13.1856050416,0.0,13.1856050416
 10/18  17:00:00,1345.91424707,33.5467263805,358.42754715,0.0,348.885089477,398.725816546,8.74965687587,0.0,8.74965687587
 10/18  18:00:00,1222.59440943,26.43889357,390.318608135,0.0,249.203635341,299.044362409,8.7370242243,0.0,8.7370242243
 10/18  19:00:00,1195.65693471,25.9190071203,388.348007562,0.0,249.203635341,299.044362409,4.37054919753,0.0,4.37054919753
 10/18  20:00:00,1042.08640248,25.739383151,384.478417517,0.0,149.522181205,249.203635341,6.54912288203,0.0,6.54912288203
 10/18  21:00:00,1025.83270621,25.739383151,392.6730018,0.0,149.522181205,249.203635341,2.1907278285,0.0,2.1907278285
 10/18  22:00:00,349.356585399,0.0,0.0,0.0,49.8407270682,199.362908273,2.18875575338,0.0,2.18875575338
 10/18  23:00:00,299.991825988,0.0,0.0,0.0,24.9203635341,199.362908273,2.18875734475,0.0,2.18875734475
 10/18  24:00:00,287.769628117,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/19  01:00:00,287.76962963,0.0,0.0,0.0,24.9203635341,199.362908273,2.18876093078,0.0,2.18876093078
 10/19  02:00:00,287.769629834,0.0,0.0,0.0,24.9203635341,199.362908273,2.18876437341,0.0,2.18876437341
 10/19  03:00:00,287.769629925,0.0,0.0,0.0,24.9203635341,199.362908273,2.18876790317,0.0,2.18876790317
 10/19  04:00:00,299.991827698,0.0,0.0,0.0,24.9203635341,199.362908273,2.18877149429,0.0,2.18877149429
 10/19  05:00:00,349.357882282,0.0,0.0,0.0,49.8407270682,199.362908273,2.19089655239,0.0,2.19089655239
 10/19  06:00:00,836.222367032,29.5797192959,343.211053983,0.0,49.8407270682,199.362908273,9.18770539044,6.9975748623,2.19013052814
 10/19  07:00:00,892.0479792,25.739383151,322.85929531,0.0,149.522181205,199.362908273,17.2059430342,10.6525395601,6.55340347413
 10/19  08:00:00,1435.23215508,27.2965915401,317.743217972,0.0,448.566543614,448.566543614,11.2267052133,0.266379393326,10.96032582
 10/19  09:00:00,1407.90367134,28.8010544602,321.982104181,0.0,448.566543614,448.566543614,13.163873878,0.0,13.163873878
 10/19  10:00:00,1398.96596121,29.4779904018,353.949957102,0.0,448.566543614,448.566543614,13.1651314097,0.0,13.1651314097
 10/19  11:00:00,1426.26848586,30.3169698428,378.061209151,0.0,448.566543614,448.566543614,15.3944142,0.0,15.3944142
 10/19  12:00:00,1372.7503421,28.0556949664,376.615204787,0.0,448.566543614,398.725816546,17.6440978769,0.0,17.6440978769
 10/19  13:00:00,1431.37549141,31.8994213756,381.557198232,0.0,448.566543614,448.566543614,17.6289911792,0.0,17.6289911792
 10/19  14:00:00,1433.34230404,32.4058718515,383.026197885,0.0,448.566543614,448.566543614,10.9575233899,0.0,10.9575233899
 10/19  15:00:00,1434.01372457,32.6576726463,383.446251026,0.0,448.566543614,448.566543614,10.9546870081,0.0,10.9546870081
 10/19  16:00:00,1484.93557133,32.4712000679,385.66103059,0.0,448.566543614,448.566543614,15.3777797604,0.0,15.3777797604
 10/19  17:00:00,1365.46546126,28.4851932468,383.040287314,0.0,348.885089477,398.725816546,8.74902274588,0.0,8.74902274588
 10/19  18:00:00,1208.68879566,25.739383151,377.153090249,0.0,249.203635341,299.044362409,6.55702401215,0.0,6.55702401215
 10/19  19:00:00,1172.40484262,25.739383151,366.572561396,0.0,249.203635341,299.044362409,4.56998193646,0.199784735704,4.37019720076
 10/19  20:00:00,1011.79674764,25.739383151,357.178316295,0.0,149.522181205,249.203635341,18.2034820604,11.6535406528,6.54994140768
 10/19  21:00:00,981.578295478,25.739383151,352.084107273,0.0,149.522181205,249.203635341,26.7683257316,24.5777038284,2.19062190324
 10/19  22:00:00,349.356586573,0.0,0.0,0.0,49.8407270682,199.362908273,2.18893994679,0.0,2.18893994679
 10/19  23:00:00,299.991827597,0.0,0.0,0.0,24.9203635341,199.362908273,2.18879188343,0.0,2.18879188343
 10/19  24:00:00,287.769629902,0.0,0.0,0.0,24.9203635341,199.362908273,2.1887956139,0.0,2.1887956139
 10/20  01:00:00,287.769631156,0.0,0.0,0.0,24.9203635341,199.362908273,2.18880213055,0.0,2.18880213055
 10/20  02:00:00,287.769631016,0.0,0.0,0.0,24.9203635341,199.362908273,2.18880775833,0.0,2.18880775833
 10/20  03:00:00,287.769630747,0.0,0.0,0.0,24.9203635341,199.362908273,2.18881345924,0.0,2.18881345924
 10/20  04:00:00,299.991828426,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/20  05:00:00,349.357885204,0.0,0.0,0.0,49.8407270682,199.362908273,4.36176091221,0.0,4.36176091221
 10/20  06:00:00,850.884904985,29.3532149515,351.405147073,0.0,49.8407270682,199.362908273,16.2426225391,14.0523507089,2.19027183015
 10/20  07:00:00,921.437277533,25.739383151,345.148900486,0.0,149.522181205,199.362908273,25.8791883319,19.3252641723,6.55392415958
 10/20  08:00:00,1474.57163149,26.7449897344,347.58230973,0.0,448.566543614,448.566543614,11.1620354062,0.199811366587,10.9622240396
 10/20  09:00:00,1456.50998306,28.3012453495,362.096577047,0.0,448.566543614,448.566543614,13.1598922211,0.0,13.1598922211
 10/20  10:00:00,1418.80285773,30.1577523597,370.73269664,0.0,448.566543614,448.566543614,13.1613427446,0.0,13.1613427446
 10/20  11:00:00,1429.48270969,33.8574209879,377.709428869,0.0,448.566543614,448.566543614,15.3943212145,0.0,15.3943212145
 10/20  12:00:00,1381.40864286,32.5205902749,380.80859928,0.0,448.566543614,398.725816546,17.6445022717,0.0,17.6445022717
 10/20  13:00:00,1422.26003807,37.215254377,367.125898059,0.0,448.566543614,448.566543614,17.6293209695,0.0,17.6293209695
 10/20  14:00:00,1420.02175726,38.0169425866,364.094571901,0.0,448.566543614,448.566543614,10.9577675946,0.0,10.9577675946
 10/20  15:00:00,1429.53895044,39.0362679254,372.754053234,0.0,448.566543614,448.566543614,10.9548937393,0.0,10.9548937393
 10/20  16:00:00,1473.44277722,38.3242558058,370.955032747,0.0,448.566543614,448.566543614,15.3820706883,0.0,15.3820706883
 10/20  17:00:00,1328.36961931,30.4099416529,349.490621971,0.0,348.885089477,398.725816546,8.74981776459,0.0,8.74981776459
 10/20  18:00:00,1157.13668473,25.8039301616,332.99653091,0.0,249.203635341,299.044362409,6.55733722062,0.0,6.55733722062
 10/20  19:00:00,1126.371125,25.739383151,326.791910297,0.0,249.203635341,299.044362409,4.37052278117,0.0,4.37052278117
 10/20  20:00:00,974.336275957,25.739383151,323.984129106,0.0,149.522181205,249.203635341,6.57863920596,0.0286985330034,6.54994067295
 10/20  21:00:00,949.410997523,25.739383151,323.506065457,0.0,149.522181205,249.203635341,5.16989897402,2.97903338226,2.19086559176
 10/20  22:00:00,349.356588074,0.0,0.0,0.0,49.8407270682,199.362908273,2.18889710132,0.0,2.18889710132
 10/20  23:00:00,299.991828901,0.0,0.0,0.0,24.9203635341,199.362908273,2.18877660425,0.0,2.18877660425
 10/20  24:00:00,287.769630956,0.0,0.0,0.0,24.9203635341,199.362908273,2.18878253318,0.0,2.18878253318
 10/21  01:00:00,237.928904883,0.0,0.0,0.0,24.9203635341,149.522181205,2.18879179377,0.0,2.18879179377
 10/21  02:00:00,237.928904796,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/21  03:00:00,237.928905004,0.0,0.0,0.0,24.9203635341,149.522181205,2.18879964987,0.0,2.18879964987
 10/21  04:00:00,250.151103021,0.0,0.0,0.0,24.9203635341,149.522181205,2.18880757039,0.0,2.18880757039
 10/21  05:00:00,274.596796235,0.0,0.0,0.0,24.9203635341,149.522181205,2.19068270213,0.0,2.19068270213
 10/21  06:00:00,830.325870353,29.1214319652,327.351734859,0.0,49.8407270682,199.362908273,15.7586909646,11.3984734049,4.36021755971
 10/21  07:00:00,802.222844375,25.739383151,329.33473748,0.0,49.8407270682,199.362908273,31.6549608857,29.4620743275,2.1928865582
 10/21  08:00:00,1053.29644583,25.739383151,330.779447812,0.0,249.203635341,249.203635341,19.2540337429,12.7084104785,6.54562326441
 10/21  09:00:00,1025.97023359,25.739383151,337.683119525,0.0,249.203635341,249.203635341,11.9362513694,5.37853965041,6.557711719
 10/21  10:00:00,996.309491311,25.739383151,353.668246425,0.0,249.203635341,249.203635341,8.09090630318,1.53680600327,6.55410029991
