Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 10/21  11:00:00,1013.75154827,25.7422630793,368.921133653,0.0,249.203635341,249.203635341,6.99418592232,0.432973722307,6.56121220001
 10/21  12:00:00,1028.46665959,25.8052838743,383.482915861,0.0,249.203635341,249.203635341,6.6711736029,0.115056075609,6.55611752729
 10/21  13:00:00,1034.89986086,25.739383151,389.98240737,0.0,249.203635341,249.203635341,6.72985882408,0.175612012973,6.55424681111
 10/21  14:00:00,777.712753333,25.739383151,382.086278437,0.0,74.7610906023,174.442544739,8.07528431469,1.5299369667,6.54534734799
 10/21  15:00:00,765.369299687,25.739383151,369.687830628,0.0,74.7610906023,174.442544739,10.0787088798,5.7106045988,4.36810428101
 10/21  16:00:00,822.697576854,25.739383151,378.089229508,0.0,74.7610906023,174.442544739,15.625711775,11.2564622761,4.3692494989
 10/21  17:00:00,793.2441555,25.739383151,386.725323732,0.0,24.9203635341,149.522181205,24.6818904865,22.4916111164,2.19027937008
 10/21  18:00:00,347.929550075,0.0,0.0,0.0,24.9203635341,149.522181205,2.19021848204,0.0,2.19021848204
 10/21  19:00:00,323.485154691,0.0,0.0,0.0,24.9203635341,149.522181205,2.19015446384,0.0,2.19015446384
 10/21  20:00:00,323.485155022,0.0,0.0,0.0,24.9203635341,149.522181205,4.3601216467,0.0,4.3601216467
 10/21  21:00:00,299.041624219,0.0,0.0,0.0,24.9203635341,149.522181205,2.19121567616,0.0,2.19121567616
 10/21  22:00:00,274.595498532,0.0,0.0,0.0,24.9203635341,149.522181205,2.18883840253,0.0,2.18883840253
 10/21  23:00:00,250.151102862,0.0,0.0,0.0,24.9203635341,149.522181205,2.18884643129,0.0,2.18884643129
 10/21  24:00:00,237.928904857,0.0,0.0,0.0,24.9203635341,149.522181205,2.18885446134,0.0,2.18885446134
 10/22  01:00:00,237.928473126,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/22  02:00:00,237.928473912,0.0,0.0,0.0,24.9203635341,149.522181205,2.18815110967,0.0,2.18815110967
 10/22  03:00:00,237.928473936,0.0,0.0,0.0,24.9203635341,149.522181205,2.18827417387,0.0,2.18827417387
 10/22  04:00:00,250.150670943,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/22  05:00:00,274.596365419,0.0,0.0,0.0,24.9203635341,149.522181205,4.36029846638,0.0,4.36029846638
 10/22  06:00:00,323.483857766,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/22  07:00:00,296.666254133,0.0,0.0,0.0,24.9203635341,149.522181205,2.18817246578,0.0,2.18817246578
 10/22  08:00:00,296.66625422,0.0,0.0,0.0,24.9203635341,149.522181205,2.18829575656,0.0,2.18829575656
 10/22  09:00:00,259.999660002,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/22  10:00:00,211.110869119,0.0,0.0,0.0,24.9203635341,149.522181205,2.18821100692,0.0,2.18821100692
 10/22  11:00:00,211.111734872,0.0,0.0,0.0,24.9203635341,149.522181205,2.18962700574,0.0,2.18962700574
 10/22  12:00:00,211.11173486,0.0,0.0,0.0,24.9203635341,149.522181205,2.18964531987,0.0,2.18964531987
 10/22  13:00:00,373.295799903,7.51694818751,126.633863494,0.0,24.9203635341,149.522181205,4.36293365947,0.0,4.36293365947
 10/22  14:00:00,521.408992405,15.1489585578,240.022914208,0.0,24.9203635341,149.522181205,2.18959564497,0.0,2.18959564497
 10/22  15:00:00,618.713766656,17.6676664608,315.476580055,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/22  16:00:00,636.914838357,14.8367586133,286.237097675,0.0,24.9203635341,149.522181205,2.18830991205,0.0,2.18830991205
 10/22  17:00:00,538.463841902,9.65890392698,182.105163311,0.0,24.9203635341,149.522181205,2.18830846849,0.0,2.18830846849
 10/22  18:00:00,347.928253582,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/22  19:00:00,323.483857977,0.0,0.0,0.0,24.9203635341,149.522181205,2.18830611677,0.0,2.18830611677
 10/22  20:00:00,323.483858613,0.0,0.0,0.0,24.9203635341,149.522181205,2.18822143193,0.0,2.18822143193
 10/22  21:00:00,299.040760908,0.0,0.0,0.0,24.9203635341,149.522181205,2.19031054334,0.0,2.19031054334
 10/22  22:00:00,274.595067371,0.0,0.0,0.0,24.9203635341,149.522181205,2.18820663603,0.0,2.18820663603
 10/22  23:00:00,250.150671164,0.0,0.0,0.0,24.9203635341,149.522181205,2.18812189388,0.0,2.18812189388
 10/22  24:00:00,237.928473286,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/23  01:00:00,287.769634912,0.0,0.0,0.0,24.9203635341,199.362908273,2.18874630677,0.0,2.18874630677
 10/23  02:00:00,287.769634961,0.0,0.0,0.0,24.9203635341,199.362908273,2.1887585871,0.0,2.1887585871
 10/23  03:00:00,287.769634907,0.0,0.0,0.0,24.9203635341,199.362908273,2.18877093778,0.0,2.18877093778
 10/23  04:00:00,299.991832545,0.0,0.0,0.0,24.9203635341,199.362908273,2.18878333492,0.0,2.18878333492
 10/23  05:00:00,349.357890367,0.0,0.0,0.0,49.8407270682,199.362908273,2.19067707072,0.0,2.19067707072
 10/23  06:00:00,884.401202136,29.0597782377,373.971283441,0.0,49.8407270682,199.362908273,6.72998567206,4.53990156232,2.19008410974
 10/23  07:00:00,950.331803721,25.739383151,369.817930185,0.0,149.522181205,199.362908273,11.1463620988,4.5934123998,6.55294969901
 10/23  08:00:00,1508.9967484,26.3391966796,379.191463638,0.0,448.566543614,448.566543614,10.9616631537,0.0,10.9616631537
 10/23  09:00:00,1460.17294974,28.4482398687,364.923926337,0.0,448.566543614,448.566543614,13.1639527757,0.0,13.1639527757
 10/23  10:00:00,1402.34247635,31.0645598223,353.365487701,0.0,448.566543614,448.566543614,13.1656236144,0.0,13.1656236144
 10/23  11:00:00,1393.58704799,33.8056381333,341.865509139,0.0,448.566543614,448.566543614,15.3956631716,0.0,15.3956631716
 10/23  12:00:00,1345.93762895,32.3823261873,345.48312885,0.0,448.566543614,398.725816546,17.6464566782,0.0,17.6464566782
 10/23  13:00:00,1392.71845801,37.951663725,336.84786685,0.0,448.566543614,448.566543614,17.6319197418,0.0,17.6319197418
 10/23  14:00:00,1396.63800902,38.6820669721,340.04567726,0.0,448.566543614,448.566543614,13.1463434995,0.0,13.1463434995
 10/23  15:00:00,1399.84796475,39.4220556445,342.516075224,0.0,448.566543614,448.566543614,10.9551482666,0.0,10.9551482666
 10/23  16:00:00,1454.53029678,38.7995928399,348.927319336,0.0,448.566543614,448.566543614,13.1840855066,0.0,13.1840855066
 10/23  17:00:00,1359.87124025,31.1187823499,374.812447428,0.0,348.885089477,398.725816546,8.74981355597,0.0,8.74981355597
 10/23  18:00:00,1221.53210908,25.9040501405,389.791126963,0.0,249.203635341,299.044362409,6.55789838101,0.0,6.55789838101
 10/23  19:00:00,1186.09733437,25.739383151,378.96801216,0.0,249.203635341,299.044362409,6.54587825246,0.0,6.54587825246
 10/23  20:00:00,1029.72721853,25.739383151,372.329042772,0.0,149.522181205,249.203635341,4.37337878345,0.0,4.37337878345
 10/23  21:00:00,1001.62595585,25.739383151,369.041559505,0.0,149.522181205,249.203635341,6.74366214718,2.38198775235,4.36167439483
 10/23  22:00:00,349.356591347,0.0,0.0,0.0,49.8407270682,199.362908273,2.18881092489,0.0,2.18881092489
 10/23  23:00:00,299.991832155,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/23  24:00:00,287.769634545,0.0,0.0,0.0,24.9203635341,199.362908273,2.18882342687,0.0,2.18882342687
 10/24  01:00:00,287.769636038,0.0,0.0,0.0,24.9203635341,199.362908273,2.18883820424,0.0,2.18883820424
 10/24  02:00:00,287.769636151,0.0,0.0,0.0,24.9203635341,199.362908273,2.18885258492,0.0,2.18885258492
 10/24  03:00:00,287.769636161,0.0,0.0,0.0,24.9203635341,199.362908273,2.18886703813,0.0,2.18886703813
 10/24  04:00:00,299.991833865,0.0,0.0,0.0,24.9203635341,199.362908273,2.1888815387,0.0,2.1888815387
 10/24  05:00:00,349.357892277,0.0,0.0,0.0,49.8407270682,199.362908273,2.19078054293,0.0,2.19078054293
 10/24  06:00:00,852.648776291,29.487767275,347.211580803,0.0,49.8407270682,199.362908273,7.66573281439,5.47554398651,2.19018882788
 10/24  07:00:00,907.918453754,25.739383151,334.342428715,0.0,149.522181205,199.362908273,9.55372666122,3.00041428085,6.55331238037
 10/24  08:00:00,1457.13070366,27.1648128823,333.255209596,0.0,448.566543614,448.566543614,10.9608038266,0.0,10.9608038266
 10/24  09:00:00,1447.73948366,29.8112835388,353.21470473,0.0,448.566543614,448.566543614,13.1649762174,0.0,13.1649762174
 10/24  10:00:00,1422.53880676,32.7867899726,372.591274911,0.0,448.566543614,448.566543614,13.1667076552,0.0,13.1667076552
 10/24  11:00:00,1428.33082939,36.14171618,374.864626232,0.0,448.566543614,448.566543614,15.3949642196,0.0,15.3949642196
 10/24  12:00:00,1380.82993205,33.7137045685,379.03671169,0.0,448.566543614,398.725816546,19.8518417469,0.0,19.8518417469
 10/24  13:00:00,1425.97566334,39.0385833339,369.018139478,0.0,448.566543614,448.566543614,17.6291301966,0.0,17.6291301966
 10/24  14:00:00,1415.71570139,39.5456238835,358.259804921,0.0,448.566543614,448.566543614,10.9591590448,0.0,10.9591590448
 10/24  15:00:00,1412.7289289,38.2019294813,356.617157349,0.0,448.566543614,448.566543614,10.9549147391,0.0,10.9549147391
 10/24  16:00:00,1460.03456716,37.7888418332,355.442327305,0.0,448.566543614,448.566543614,13.1857887576,0.0,13.1857887576
 10/24  17:00:00,1363.3261168,30.948800704,378.437301474,0.0,348.885089477,398.725816546,8.74969988848,0.0,8.74969988848
 10/24  18:00:00,1220.80770616,25.8991481958,389.071618601,0.0,249.203635341,299.044362409,8.73718638667,0.0,8.73718638667
 10/24  19:00:00,1196.36688058,25.739383151,389.237554585,0.0,249.203635341,299.044362409,4.37097412991,0.0,4.37097412991
 10/24  20:00:00,1047.0900996,25.739383151,389.482088942,0.0,149.522181205,249.203635341,6.54941481918,0.0,6.54941481918
 10/24  21:00:00,1022.66757948,25.739383151,389.507863034,0.0,149.522181205,249.203635341,2.19080389881,0.0,2.19080389881
 10/24  22:00:00,349.356592942,0.0,0.0,0.0,49.8407270682,199.362908273,2.18882790572,0.0,2.18882790572
 10/24  23:00:00,299.991833581,0.0,0.0,0.0,24.9203635341,199.362908273,2.18884261493,0.0,2.18884261493
 10/24  24:00:00,287.769635658,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/25  01:00:00,287.769637078,0.0,0.0,0.0,24.9203635341,199.362908273,2.18885933452,0.0,2.18885933452
 10/25  02:00:00,287.769637297,0.0,0.0,0.0,24.9203635341,199.362908273,2.18887590306,0.0,2.18887590306
 10/25  03:00:00,287.769637422,0.0,0.0,0.0,24.9203635341,199.362908273,2.18889254462,0.0,2.18889254462
 10/25  04:00:00,299.991835251,0.0,0.0,0.0,24.9203635341,199.362908273,2.18890923315,0.0,2.18890923315
 10/25  05:00:00,349.357894414,0.0,0.0,0.0,49.8407270682,199.362908273,2.19068241919,0.0,2.19068241919
 10/25  06:00:00,851.026786137,29.6383527798,347.867692366,0.0,49.8407270682,199.362908273,8.03904501103,5.84873735952,2.1903076515
 10/25  07:00:00,901.291169892,25.739383151,329.238819184,0.0,149.522181205,199.362908273,17.6150194168,11.0607908279,6.55422858886
 10/25  08:00:00,1452.0867114,27.4945990978,329.196046788,0.0,448.566543614,448.566543614,13.1553291568,0.00403754911814,13.1512916077
 10/25  09:00:00,1411.95582375,30.9770645868,323.869446877,0.0,448.566543614,448.566543614,10.9731767979,0.0,10.9731767979
 10/25  10:00:00,1363.54965267,33.9351261459,320.736734354,0.0,448.566543614,448.566543614,13.1689293185,0.0,13.1689293185
 10/25  11:00:00,1374.29913253,36.2653717126,327.992830618,0.0,448.566543614,448.566543614,15.3955376008,0.0,15.3955376008
 10/25  12:00:00,1324.17385906,33.6320013174,329.646052144,0.0,448.566543614,398.725816546,19.8517569722,0.0,19.8517569722
 10/25  13:00:00,1379.89793435,38.268479396,330.39949262,0.0,448.566543614,448.566543614,17.6326747256,0.0,17.6326747256
 10/25  14:00:00,1377.43984046,39.1705532925,326.334859935,0.0,448.566543614,448.566543614,10.9582449216,0.0,10.9582449216
 10/25  15:00:00,1363.58969776,36.980717347,315.747191049,0.0,448.566543614,448.566543614,10.9556472945,0.0,10.9556472945
 10/25  16:00:00,1405.70264071,35.6059073055,311.666312861,0.0,448.566543614,448.566543614,15.3839512658,0.0,15.3839512658
 10/25  17:00:00,1285.29535778,30.2897415213,311.529382052,0.0,348.885089477,398.725816546,8.74907386454,0.0,8.74907386454
 10/25  18:00:00,1127.23559576,25.7507392302,307.516092771,0.0,249.203635341,299.044362409,6.55728668156,0.0,6.55728668156
 10/25  19:00:00,1094.68844132,25.739383151,300.375185498,0.0,249.203635341,299.044362409,4.37049595447,0.0,4.37049595447
 10/25  20:00:00,944.662019998,25.739383151,299.383521777,0.0,149.522181205,249.203635341,7.66797547108,1.11795264643,6.55002282465
 10/25  21:00:00,916.624967849,25.739383151,296.097023292,0.0,149.522181205,249.203635341,10.961489143,8.7706139199,2.19087522309
 10/25  22:00:00,349.356594379,0.0,0.0,0.0,49.8407270682,199.362908273,2.18890380064,0.0,2.18890380064
 10/25  23:00:00,299.991835196,0.0,0.0,0.0,24.9203635341,199.362908273,2.18879350852,0.0,2.18879350852
 10/25  24:00:00,287.769637248,0.0,0.0,0.0,24.9203635341,199.362908273,2.18881048018,0.0,2.18881048018
 10/26  01:00:00,287.769638269,0.0,0.0,0.0,24.9203635341,199.362908273,2.18883080976,0.0,2.18883080976
 10/26  02:00:00,287.769638174,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/26  03:00:00,287.769638334,0.0,0.0,0.0,24.9203635341,199.362908273,2.1888497068,0.0,2.1888497068
 10/26  04:00:00,299.991836347,0.0,0.0,0.0,24.9203635341,199.362908273,2.18886865427,0.0,2.18886865427
 10/26  05:00:00,349.357897001,0.0,0.0,0.0,49.8407270682,199.362908273,2.19076880098,0.0,2.19076880098
 10/26  06:00:00,526.479717372,29.3149049207,35.5266690602,0.0,49.8407270682,199.362908273,52.7598657915,48.3993111553,4.36055463619
 10/26  07:00:00,631.895160705,25.739383151,69.5829116091,0.0,149.522181205,199.362908273,36.7275820983,30.1736765348,6.55390556351
 10/26  08:00:00,1285.36218626,27.5807659757,168.633450634,0.0,448.566543614,448.566543614,12.970230407,2.00666634564,10.9635640614
 10/26  09:00:00,1370.12797306,31.8130069764,279.950887322,0.0,448.566543614,448.566543614,13.9710477199,0.811444210678,13.1596035092
 10/26  10:00:00,1347.57280926,34.4761977063,300.947707968,0.0,448.566543614,448.566543614,13.2887565961,0.127166811305,13.1615897848
 10/26  11:00:00,1370.69917117,36.4356836121,320.338197044,0.0,448.566543614,448.566543614,15.3956349509,0.0,15.3956349509
 10/26  12:00:00,1334.71117277,34.3966001775,334.197858294,0.0,448.566543614,398.725816546,17.647452366,0.0,17.647452366
 10/26  13:00:00,1388.54865577,38.9745747829,332.108429053,0.0,448.566543614,448.566543614,17.6331332195,0.0,17.6331332195
 10/26  14:00:00,1382.61552705,39.4647600917,328.380198999,0.0,448.566543614,448.566543614,10.9584986622,0.0,10.9584986622
 10/26  15:00:00,1385.21479634,39.9730274512,332.601112096,0.0,448.566543614,448.566543614,10.9560228836,0.0,10.9560228836
 10/26  16:00:00,1428.51235924,39.3562166572,327.151305065,0.0,448.566543614,448.566543614,15.3807885081,0.0,15.3807885081
 10/26  17:00:00,1295.70481549,32.0640935295,315.471206497,0.0,348.885089477,398.725816546,8.74950421965,0.0,8.74950421965
 10/26  18:00:00,1128.94972397,25.9449077246,307.023457406,0.0,249.203635341,299.044362409,6.55747702912,0.0,6.55747702912
 10/26  19:00:00,1101.896149,25.739383151,306.635998797,0.0,249.203635341,299.044362409,6.54553020047,0.0,6.54553020047
 10/26  20:00:00,947.703519641,25.739383151,301.839231097,0.0,149.522181205,249.203635341,4.37897132649,0.00545870477767,4.37351262171
 10/26  21:00:00,917.062219186,25.739383151,296.536877728,0.0,149.522181205,249.203635341,7.30538898,5.11458292901,2.19080605099
 10/26  22:00:00,349.356595275,0.0,0.0,0.0,49.8407270682,199.362908273,2.18897074365,0.0,2.18897074365
 10/26  23:00:00,299.991836366,0.0,0.0,0.0,24.9203635341,199.362908273,2.18898842531,0.0,2.18898842531
 10/26  24:00:00,287.769638729,0.0,0.0,0.0,24.9203635341,199.362908273,2.18875452919,0.0,2.18875452919
 10/27  01:00:00,287.769640028,0.0,0.0,0.0,24.9203635341,199.362908273,2.18877636745,0.0,2.18877636745
 10/27  02:00:00,287.76963996,0.0,0.0,0.0,24.9203635341,199.362908273,2.18879753954,0.0,2.18879753954
 10/27  03:00:00,287.769639801,0.0,0.0,0.0,24.9203635341,199.362908273,2.1888187645,0.0,2.1888187645
 10/27  04:00:00,299.991837345,0.0,0.0,0.0,24.9203635341,199.362908273,2.18884002035,0.0,2.18884002035
 10/27  05:00:00,349.357898672,0.0,0.0,0.0,49.8407270682,199.362908273,2.19088536403,0.0,2.19088536403
 10/27  06:00:00,427.561710707,29.2796963364,0.0,0.0,49.8407270682,199.362908273,52.3424210412,50.1521669817,2.19025405944
 10/27  07:00:00,598.73390867,25.739383151,38.1490147598,0.0,149.522181205,199.362908273,42.418015232,35.8645133382,6.55350189381
 10/27  08:00:00,1311.61878056,27.0205316498,193.159330687,0.0,448.566543614,448.566543614,12.757831271,1.79459487352,10.9632363975
 10/27  09:00:00,1374.82082311,30.7903970594,283.607134543,0.0,448.566543614,448.566543614,13.7667510342,0.602431748305,13.1643192859
 10/27  10:00:00,1359.32682186,33.8488854272,312.403161846,0.0,448.566543614,448.566543614,13.1875779284,0.0211910891678,13.1663868393
 10/27  11:00:00,1381.1643099,35.9720161475,330.595456027,0.0,448.566543614,448.566543614,15.3972368114,0.0,15.3972368114
 10/27  12:00:00,1339.81801675,33.923618871,338.247146358,0.0,448.566543614,398.725816546,19.852825655,0.0,19.852825655
 10/27  13:00:00,1389.60056776,39.0509872801,335.26330521,0.0,448.566543614,448.566543614,17.630450362,0.0,17.630450362
 10/27  14:00:00,1387.31541558,39.7283541399,332.239544009,0.0,448.566543614,448.566543614,10.959947565,0.0,10.959947565
 10/27  15:00:00,1395.04319331,39.7889316208,341.257353781,0.0,448.566543614,448.566543614,10.9558727997,0.0,10.9558727997
 10/27  16:00:00,1452.69852384,38.2694216816,352.171555393,0.0,448.566543614,448.566543614,13.1874140334,0.0,13.1874140334
 10/27  17:00:00,1335.69083854,30.7671855337,347.77614224,0.0,348.885089477,398.725816546,8.75069085205,0.0,8.75069085205
 10/27  18:00:00,1159.32486813,25.862538032,335.131372546,0.0,249.203635341,299.044362409,8.73727627569,0.0,8.73727627569
 10/27  19:00:00,1127.16300775,25.739383151,328.669385033,0.0,249.203635341,299.044362409,4.37081547739,0.0,4.37081547739
 10/27  20:00:00,970.406208987,25.739383151,323.631869593,0.0,149.522181205,249.203635341,6.6391751583,0.0888848069456,6.55029035136
 10/27  21:00:00,940.492113691,25.739383151,318.859325707,0.0,149.522181205,249.203635341,7.70140578768,5.51070840962,2.19069737806
 10/27  22:00:00,349.356596862,0.0,0.0,0.0,49.8407270682,199.362908273,2.18885095347,0.0,2.18885095347
 10/27  23:00:00,299.991837635,0.0,0.0,0.0,24.9203635341,199.362908273,2.18887232392,0.0,2.18887232392
 10/27  24:00:00,287.769639616,0.0,0.0,0.0,24.9203635341,199.362908273,2.18889366644,0.0,2.18889366644
 10/28  01:00:00,237.928913674,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/28  02:00:00,237.928913753,0.0,0.0,0.0,24.9203635341,149.522181205,2.18891864833,0.0,2.18891864833
 10/28  03:00:00,237.928913988,0.0,0.0,0.0,24.9203635341,149.522181205,2.18894192453,0.0,2.18894192453
 10/28  04:00:00,250.151111941,0.0,0.0,0.0,24.9203635341,149.522181205,2.18896524237,0.0,2.18896524237
 10/28  05:00:00,274.596810276,0.0,0.0,0.0,24.9203635341,149.522181205,2.19100734788,0.0,2.19100734788
 10/28  06:00:00,427.270954525,28.9816083503,0.0,0.0,49.8407270682,199.362908273,64.7803243878,60.4199168294,4.36040755847
 10/28  07:00:00,397.201380497,25.739383151,0.0,0.0,49.8407270682,199.362908273,46.5059045413,44.3130081228,2.1928964185
 10/28  08:00:00,852.68629187,25.739383151,138.576028656,0.0,249.203635341,249.203635341,26.8528479613,20.3063263838,6.54652157752
 10/28  09:00:00,928.431415744,26.0642906529,243.712449823,0.0,249.203635341,249.203635341,17.7122430061,11.1540467849,6.55819622127
 10/28  10:00:00,926.478475283,27.4874918649,283.938314654,0.0,249.203635341,249.203635341,13.2504618485,6.69575771908,6.55470412946
 10/28  11:00:00,947.353630737,28.7122152549,300.604408725,0.0,249.203635341,249.203635341,9.85537714631,3.29333225739,6.56204488893
 10/28  12:00:00,971.253634917,29.4713096972,323.334025958,0.0,249.203635341,249.203635341,10.2998860112,1.56460682676,8.73527918447
 10/28  13:00:00,980.998975524,29.0693415824,334.104586367,0.0,249.203635341,249.203635341,4.87229567258,0.496317054929,4.37597861765
 10/28  14:00:00,729.078598378,28.354285947,332.971086418,0.0,74.7610906023,174.442544739,6.54664517297,0.0,6.54664517297
 10/28  15:00:00,721.387234923,27.2993913559,328.391318287,0.0,74.7610906023,174.442544739,4.49046877689,0.122761821615,4.36770695527
 10/28  16:00:00,764.8876322,26.0729938638,326.734953829,0.0,74.7610906023,174.442544739,5.21817846488,0.848682974284,4.3694954906
 10/28  17:00:00,733.433640315,25.739383151,326.937897138,0.0,24.9203635341,149.522181205,14.9520399053,12.7620160448,2.19002386055
 10/28  18:00:00,347.929562895,0.0,0.0,0.0,24.9203635341,149.522181205,2.19032030156,0.0,2.19032030156
 10/28  19:00:00,323.485167301,0.0,0.0,0.0,24.9203635341,149.522181205,4.36049672017,0.0,4.36049672017
 10/28  20:00:00,323.485167044,0.0,0.0,0.0,24.9203635341,149.522181205,2.19017792988,0.0,2.19017792988
 10/28  21:00:00,299.041639579,0.0,0.0,0.0,24.9203635341,149.522181205,2.19130510951,0.0,2.19130510951
 10/28  22:00:00,274.595507397,0.0,0.0,0.0,24.9203635341,149.522181205,2.18884075678,0.0,2.18884075678
 10/28  23:00:00,250.151111894,0.0,0.0,0.0,24.9203635341,149.522181205,2.18886436829,0.0,2.18886436829
 10/28  24:00:00,237.928914104,0.0,0.0,0.0,24.9203635341,149.522181205,2.1888879507,0.0,2.1888879507
 10/29  01:00:00,237.928480644,0.0,0.0,0.0,24.9203635341,149.522181205,2.18827938322,0.0,2.18827938322
 10/29  02:00:00,237.928480159,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/29  03:00:00,237.928480896,0.0,0.0,0.0,24.9203635341,149.522181205,2.18820849912,0.0,2.18820849912
 10/29  04:00:00,250.150678858,0.0,0.0,0.0,24.9203635341,149.522181205,2.18832321236,0.0,2.18832321236
 10/29  05:00:00,274.596377562,0.0,0.0,0.0,24.9203635341,149.522181205,2.19005220454,0.0,2.19005220454
 10/29  06:00:00,323.483865371,0.0,0.0,0.0,24.9203635341,149.522181205,2.18815368548,0.0,2.18815368548
 10/29  07:00:00,296.666260269,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/29  08:00:00,296.666260984,0.0,0.0,0.0,24.9203635341,149.522181205,2.18829363444,0.0,2.18829363444
 10/29  09:00:00,276.090326719,0.33352825769,5.28008434127,0.0,24.9203635341,149.522181205,2.18832793365,0.0,2.18832793365
 10/29  10:00:00,516.902664018,16.9696062379,221.108160944,0.0,24.9203635341,149.522181205,2.18825745663,0.0,2.18825745663
 10/29  11:00:00,529.768136795,16.5309468897,227.645759381,0.0,24.9203635341,149.522181205,2.18968015208,0.0,2.18968015208
 10/29  12:00:00,570.717335661,21.3085366618,260.456370125,0.0,24.9203635341,149.522181205,2.18962451665,0.0,2.18962451665
 10/29  13:00:00,537.654462187,17.1642404429,234.847139911,0.0,24.9203635341,149.522181205,2.19153831544,0.0,2.19153831544
 10/29  14:00:00,575.049202468,21.3286172476,264.489783451,0.0,24.9203635341,149.522181205,2.18967747654,0.0,2.18967747654
 10/29  15:00:00,537.693414652,16.6887593933,235.032657887,0.0,24.9203635341,149.522181205,2.18827113327,0.0,2.18827113327
 10/29  16:00:00,614.65311778,20.3597344395,256.895265183,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/29  17:00:00,371.312002458,3.42494583606,49.9532555673,0.0,24.9203635341,149.522181205,2.18834776129,0.0,2.18834776129
 10/29  18:00:00,347.928261184,0.0,0.0,0.0,24.9203635341,149.522181205,2.18823445143,0.0,2.18823445143
 10/29  19:00:00,323.483865405,0.0,0.0,0.0,24.9203635341,149.522181205,2.188163913,0.0,2.188163913
 10/29  20:00:00,323.483864702,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/29  21:00:00,299.040773504,0.0,0.0,0.0,24.9203635341,149.522181205,4.36016464459,0.0,4.36016464459
 10/29  22:00:00,274.595073799,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/29  23:00:00,250.150678886,0.0,0.0,0.0,24.9203635341,149.522181205,2.18831849209,0.0,2.18831849209
 10/29  24:00:00,237.928480956,0.0,0.0,0.0,24.9203635341,149.522181205,2.18824801295,0.0,2.18824801295
 10/30  01:00:00,287.769643392,0.0,0.0,0.0,24.9203635341,199.362908273,2.18886032051,0.0,2.18886032051
 10/30  02:00:00,287.76964328,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/30  03:00:00,287.769643394,0.0,0.0,0.0,24.9203635341,199.362908273,2.18888814769,0.0,2.18888814769
 10/30  04:00:00,299.991841399,0.0,0.0,0.0,24.9203635341,199.362908273,2.18891600933,0.0,2.18891600933
 10/30  05:00:00,349.357905195,0.0,0.0,0.0,49.8407270682,199.362908273,2.19083639461,0.0,2.19083639461
 10/30  06:00:00,425.99493749,27.683034095,0.0,0.0,49.8407270682,199.362908273,96.3535158698,91.9928726426,4.36064322718
 10/30  07:00:00,586.676265742,25.739383151,36.866798295,0.0,149.522181205,199.362908273,71.2307279397,64.6772710367,6.55345690304
 10/30  08:00:00,1308.2049019,25.7684214058,193.146908694,0.0,448.566543614,448.566543614,14.7181602998,3.75383690848,10.9643233914
 10/30  09:00:00,1324.28823931,26.9507505677,238.80042109,0.0,448.566543614,448.566543614,14.4013529467,1.23985904514,13.1614939015
 10/30  10:00:00,1306.89150769,29.257162071,264.31601534,0.0,448.566543614,448.566543614,13.4360220891,0.272164747843,13.1638573412
 10/30  11:00:00,1334.13011324,30.0992118099,288.582846395,0.0,448.566543614,448.566543614,15.3969167951,0.0,15.3969167951
 10/30  12:00:00,1299.14225884,27.885707059,305.153225693,0.0,448.566543614,398.725816546,17.6496890834,0.0,17.6496890834
 10/30  13:00:00,1359.18473548,31.5220587967,312.67804686,0.0,448.566543614,448.566543614,17.6335839112,0.0,17.6335839112
 10/30  14:00:00,1352.04099786,32.193156577,305.621878362,0.0,448.566543614,448.566543614,13.1475241086,0.0,13.1475241086
 10/30  15:00:00,1360.80993709,32.8562604817,312.592903998,0.0,448.566543614,448.566543614,10.9565832983,0.0,10.9565832983
 10/30  16:00:00,1414.23678605,31.9497904876,318.915299564,0.0,448.566543614,448.566543614,13.1868683161,0.0,13.1868683161
 10/30  17:00:00,1289.24097277,27.5954058956,305.464733456,0.0,348.885089477,398.725816546,8.75030755891,0.0,8.75030755891
 10/30  18:00:00,1099.2212711,25.739383151,276.331494149,0.0,249.203635341,299.044362409,8.73791294987,0.0,8.73791294987
 10/30  19:00:00,1057.91260049,25.739383151,260.395162078,0.0,249.203635341,299.044362409,4.37066281833,0.0,4.37066281833
 10/30  20:00:00,902.820845495,25.739383151,255.370823995,0.0,149.522181205,249.203635341,7.29861090574,0.748476238794,6.55013466695
 10/30  21:00:00,873.415705091,25.739383151,251.433930603,0.0,149.522181205,249.203635341,6.94575179808,4.75473064608,2.191021152
 10/30  22:00:00,349.356600678,0.0,0.0,0.0,49.8407270682,199.362908273,2.18878639494,0.0,2.18878639494
 10/30  23:00:00,299.991841383,0.0,0.0,0.0,24.9203635341,199.362908273,2.18881458563,0.0,2.18881458563
 10/30  24:00:00,287.769643315,0.0,0.0,0.0,24.9203635341,199.362908273,2.18884273093,0.0,2.18884273093
 10/31  01:00:00,287.769644511,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/31  02:00:00,287.769644649,0.0,0.0,0.0,24.9203635341,199.362908273,2.18887450947,0.0,2.18887450947
 10/31  03:00:00,287.769644843,0.0,0.0,0.0,24.9203635341,199.362908273,2.18890456871,0.0,2.18890456871
 10/31  04:00:00,299.991842767,0.0,0.0,0.0,24.9203635341,199.362908273,2.18893465784,0.0,2.18893465784
 10/31  05:00:00,349.357906802,0.0,0.0,0.0,49.8407270682,199.362908273,2.19099244331,0.0,2.19099244331
 10/31  06:00:00,744.481162496,29.0704490408,247.985770795,0.0,49.8407270682,199.362908273,23.8722519906,19.5118600993,4.36039189137
 10/31  07:00:00,829.59198573,25.739383151,261.587139692,0.0,149.522181205,199.362908273,28.3410854821,23.9658534569,4.37523202518
 10/31  08:00:00,1387.45767918,26.141964569,270.747628486,0.0,448.566543614,448.566543614,13.8406733358,0.686012924121,13.1546604117
 10/31  09:00:00,1364.56397224,29.293979446,277.637284342,0.0,448.566543614,448.566543614,13.1863407628,0.0241944629765,13.1621462998
 10/31  10:00:00,1347.91608861,32.168992206,303.007494651,0.0,448.566543614,448.566543614,13.1628564447,0.0,13.1628564447
 10/31  11:00:00,1372.40668484,34.8461428015,322.552677614,0.0,448.566543614,448.566543614,15.3980454252,0.0,15.3980454252
 10/31  12:00:00,1332.71717534,32.5356758099,333.319811283,0.0,448.566543614,398.725816546,17.6487699297,0.0,17.6487699297
 10/31  13:00:00,1405.16842401,38.4083757084,349.070504545,0.0,448.566543614,448.566543614,17.6328435421,0.0,17.6328435421
 10/31  14:00:00,1402.00617991,39.1881949868,345.794874731,0.0,448.566543614,448.566543614,13.1469731882,0.0,13.1469731882
 10/31  15:00:00,1383.55859854,40.3453873756,331.214098131,0.0,448.566543614,448.566543614,10.956183521,0.0,10.956183521
 10/31  16:00:00,1437.92147953,39.4029104347,331.926699402,0.0,448.566543614,448.566543614,13.1865264769,0.0,13.1865264769
 10/31  17:00:00,1315.59156379,31.1753929476,328.096491296,0.0,348.885089477,398.725816546,8.75007731208,0.0,8.75007731208
 10/31  18:00:00,1144.80219803,25.9348261185,322.523748035,0.0,249.203635341,299.044362409,8.73771538639,0.0,8.73771538639
 10/31  19:00:00,1110.76491653,25.739383151,310.440004839,0.0,249.203635341,299.044362409,4.37056281341,0.0,4.37056281341
 10/31  20:00:00,938.008088406,25.739383151,289.199165586,0.0,149.522181205,249.203635341,6.69335269079,0.143343972423,6.55000871836
 10/31  21:00:00,866.056654288,25.739383151,246.307712065,0.0,149.522181205,249.203635341,8.08293454331,5.89195835603,2.19097618728
 10/31  22:00:00,349.356601899,0.0,0.0,0.0,49.8407270682,199.362908273,2.18899517244,0.0,2.18899517244
 10/31  23:00:00,299.991842665,0.0,0.0,0.0,24.9203635341,199.362908273,2.18902532565,0.0,2.18902532565
 10/31  24:00:00,287.76964456,0.0,0.0,0.0,24.9203635341,199.362908273,2.1888010052,0.0,2.1888010052
 11/01  01:00:00,287.769645789,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 11/01  02:00:00,287.769645963,0.0,0.0,0.0,24.9203635341,199.362908273,2.18883509443,0.0,2.18883509443
 11/01  03:00:00,287.769646121,0.0,0.0,0.0,24.9203635341,199.362908273,2.1888674572,0.0,2.1888674572
 11/01  04:00:00,299.991844015,0.0,0.0,0.0,24.9203635341,199.362908273,2.18889984315,0.0,2.18889984315
 11/01  05:00:00,349.357908695,0.0,0.0,0.0,49.8407270682,199.362908273,2.19096282755,0.0,2.19096282755
 11/01  06:00:00,679.282017292,29.1280247687,184.464325276,0.0,49.8407270682,199.362908273,34.0593328043,29.698926902,4.36040590223
 11/01  07:00:00,759.930379509,25.739383151,195.338815109,0.0,149.522181205,199.362908273,25.0378502592,20.6608794435,4.37697081565
 11/01  08:00:00,1375.2090899,27.705887671,256.743954224,0.0,448.566543614,448.566543614,14.0931442616,0.939848071345,13.1532961903
 11/01  09:00:00,1387.15806693,32.9955050017,293.787198878,0.0,448.566543614,448.566543614,13.2180692989,0.0574646553368,13.1606046436
 11/01  10:00:00,1387.28493159,36.4852904634,333.977543028,0.0,448.566543614,448.566543614,13.1631455479,0.0,13.1631455479
 11/01  11:00:00,1393.43503522,38.4330880631,337.085947728,0.0,448.566543614,448.566543614,15.3985667523,0.0,15.3985667523
 11/01  12:00:00,1346.19195649,35.6070103386,342.505321887,0.0,448.566543614,398.725816546,17.6495910545,0.0,17.6495910545
 11/01  13:00:00,1389.63453532,40.3427652152,331.372720601,0.0,448.566543614,448.566543614,17.6338025013,0.0,17.6338025013
 11/01  14:00:00,1386.88886095,41.9952699691,326.983248028,0.0,448.566543614,448.566543614,13.147668672,0.0,13.147668672
 11/01  15:00:00,1384.79286008,44.7689304212,322.114021398,0.0,448.566543614,448.566543614,10.9568326725,0.0,10.9568326725
 11/01  16:00:00,1433.93172644,44.175163396,322.953076458,0.0,448.566543614,448.566543614,13.1874699654,0.0,13.1874699654
 11/01  17:00:00,1338.87387853,34.512844016,341.910521047,0.0,348.885089477,398.725816546,8.75066353235,0.0,8.75066353235
 11/01  18:00:00,1171.04948738,26.9243300057,339.432247252,0.0,249.203635341,299.044362409,8.7373513952,0.0,8.7373513952
 11/01  19:00:00,1122.8910717,26.3189254933,318.833874412,0.0,249.203635341,299.044362409,4.37086887624,0.0,4.37086887624
 11/01  20:00:00,952.466192979,25.7474425097,301.066233738,0.0,149.522181205,249.203635341,6.55049289451,0.0,6.55049289451
 11/01  21:00:00,911.630390597,25.739383151,287.147062621,0.0,149.522181205,249.203635341,2.19074449896,0.0,2.19074449896
 11/01  22:00:00,349.356603162,0.0,0.0,0.0,49.8407270682,199.362908273,2.18889578221,0.0,2.18889578221
 11/01  23:00:00,299.991843961,0.0,0.0,0.0,24.9203635341,199.362908273,2.18892831191,0.0,2.18892831191
 11/01  24:00:00,287.76964599,0.0,0.0,0.0,24.9203635341,199.362908273,2.18896079619,0.0,2.18896079619
 11/02  01:00:00,287.769647083,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 11/02  02:00:00,287.769647091,0.0,0.0,0.0,24.9203635341,199.362908273,2.1889969121,0.0,2.1889969121
 11/02  03:00:00,287.769647347,0.0,0.0,0.0,24.9203635341,199.362908273,2.18903130684,0.0,2.18903130684
 11/02  04:00:00,299.991845261,0.0,0.0,0.0,24.9203635341,199.362908273,2.18881066636,0.0,2.18881066636
 11/02  05:00:00,349.357911009,0.0,0.0,0.0,49.8407270682,199.362908273,2.19074614553,0.0,2.19074614553
 11/02  06:00:00,612.304482354,29.4053298844,119.2148973,0.0,49.8407270682,199.362908273,19.0055942001,14.6450458788,4.36054832132
 11/02  07:00:00,681.166804962,25.739383151,110.08725222,0.0,149.522181205,199.362908273,22.9150226078,16.3607605298,6.554262078
 11/02  08:00:00,1331.0757936,29.0965441701,213.595476532,0.0,448.566543614,448.566543614,11.3892799581,0.424202708028,10.9650772501
 11/02  09:00:00,1366.11447941,34.714039047,274.060378708,0.0,448.566543614,448.566543614,13.1620648083,0.0,13.1620648083
 11/02  10:00:00,1369.00137446,37.8905361685,317.094628075,0.0,448.566543614,448.566543614,13.1647084468,0.0,13.1647084468
 11/02  11:00:00,1394.93023501,39.6310516569,338.499468147,0.0,448.566543614,448.566543614,15.3984477563,0.0,15.3984477563
 11/02  12:00:00,1353.39059061,36.4443949153,349.148869011,0.0,448.566543614,398.725816546,17.6495486065,0.0,17.6495486065
 11/02  13:00:00,1398.95983746,41.3156132425,339.841976561,0.0,448.566543614,448.566543614,19.8385258241,0.0,19.8385258241
 11/02  14:00:00,1402.45707457,42.5907670565,341.955958472,0.0,448.566543614,448.566543614,10.9606929881,0.0,10.9606929881
 11/02  15:00:00,1411.08202885,42.8872281919,350.284883619,0.0,448.566543614,448.566543614,10.9569716218,0.0,10.9569716218
 11/02  16:00:00,1463.80129844,37.8810452484,359.116749723,0.0,448.566543614,448.566543614,14.8280140139,0.0,14.8280140139
 11/02  17:00:00,1343.44917375,32.0057817608,348.959655619,0.0,348.885089477,398.725816546,9.30390881001,0.0,9.30390881001
 11/02  18:00:00,1167.46043327,26.5661971919,335.057251749,0.0,249.203635341,299.044362409,6.55781212394,0.0,6.55781212394
 11/02  19:00:00,1132.91001344,26.0722916356,325.447745247,0.0,249.203635341,299.044362409,4.37085306132,0.0,4.37085306132
 11/02  20:00:00,972.416894804,25.739383151,315.775877127,0.0,149.522181205,249.203635341,6.54996626047,0.0,6.54996626047
 11/02  21:00:00,934.782694368,25.739383151,304.192922486,0.0,149.522181205,249.203635341,2.19070108955,0.0,2.19070108955
 11/02  22:00:00,349.356604294,0.0,0.0,0.0,49.8407270682,199.362908273,2.18898555228,0.0,2.18898555228
 11/02  23:00:00,299.991845244,0.0,0.0,0.0,24.9203635341,199.362908273,2.18901939433,0.0,2.18901939433
 11/02  24:00:00,287.769647428,0.0,0.0,0.0,24.9203635341,199.362908273,2.18879886381,0.0,2.18879886381
 11/03  01:00:00,287.769648538,0.0,0.0,0.0,24.9203635341,199.362908273,2.1888368877,0.0,2.1888368877
 11/03  02:00:00,287.769648306,0.0,0.0,0.0,24.9203635341,199.362908273,2.1888737131,0.0,2.1888737131
 11/03  03:00:00,287.769648235,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 11/03  04:00:00,299.991846158,0.0,0.0,0.0,24.9203635341,199.362908273,2.18891056282,0.0,2.18891056282
 11/03  05:00:00,349.357913396,0.0,0.0,0.0,49.8407270682,199.362908273,4.36162371942,0.0,4.36162371942
 11/03  06:00:00,689.94132959,29.484414564,194.337697835,0.0,49.8407270682,199.362908273,14.1630289626,11.9727890628,2.19023989977
 11/03  07:00:00,801.902524,25.739383151,228.066145131,0.0,149.522181205,199.362908273,21.7383546074,15.1838234841,6.55453112329
 11/03  08:00:00,1383.13332284,29.1044968193,263.519471429,0.0,448.566543614,448.566543614,11.3177262423,0.351882306787,10.9658439355
 11/03  09:00:00,1380.91992956,34.2947220555,288.377676264,0.0,448.566543614,448.566543614,13.1646150292,0.0,13.1646150292
 11/03  10:00:00,1381.11804236,37.2720733812,326.945718268,0.0,448.566543614,448.566543614,13.1673606571,0.0,13.1673606571
 11/03  11:00:00,1408.16913495,39.467207402,350.785897407,0.0,448.566543614,448.566543614,15.3995823809,0.0,15.3995823809
 11/03  12:00:00,1367.59751033,36.5567553239,362.961097001,0.0,448.566543614,398.725816546,19.85775225,0.0,19.85775225
 11/03  13:00:00,1417.21246949,41.3851636323,357.908227921,0.0,448.566543614,448.566543614,17.6358950374,0.0,17.6358950374
 11/03  14:00:00,1419.20830587,42.4403995668,358.857546642,0.0,448.566543614,448.566543614,10.9601069921,0.0,10.9601069921
 11/03  15:00:00,1419.48928256,44.0468599989,357.532497034,0.0,448.566543614,448.566543614,10.9565228355,0.0,10.9565228355
 11/03  16:00:00,1470.47604453,42.5726186414,361.099913845,0.0,448.566543614,448.566543614,15.3848966093,0.0,15.3848966093
 11/03  17:00:00,1376.59465965,33.2814011595,380.829514298,0.0,348.885089477,398.725816546,8.75240412119,0.0,8.75240412119
 11/03  18:00:00,1219.56459137,26.637528136,387.090073391,0.0,249.203635341,299.044362409,6.55845098178,0.0,6.55845098178
 11/03  19:00:00,1200.38664346,26.0234546797,392.973208795,0.0,249.203635341,299.044362409,4.37121685252,0.0,4.37121685252
 11/03  20:00:00,1050.61906696,25.739383151,393.011014109,0.0,149.522181205,249.203635341,6.55079669676,0.0,6.55079669676
 11/03  21:00:00,1013.47850073,25.739383151,380.353701183,0.0,149.522181205,249.203635341,2.19084652734,0.0,2.19084652734
 11/03  22:00:00,349.356605347,0.0,0.0,0.0,49.8407270682,199.362908273,2.18900822082,0.0,2.18900822082
 11/03  23:00:00,299.991846431,0.0,0.0,0.0,24.9203635341,199.362908273,2.18879709271,0.0,2.18879709271
 11/03  24:00:00,287.769648714,0.0,0.0,0.0,24.9203635341,199.362908273,2.18882524199,0.0,2.18882524199
 11/04  01:00:00,237.928922947,0.0,0.0,0.0,24.9203635341,149.522181205,2.18886494429,0.0,2.18886494429
 11/04  02:00:00,237.928922924,0.0,0.0,0.0,24.9203635341,149.522181205,2.18890396312,0.0,2.18890396312
 11/04  03:00:00,237.928922841,0.0,0.0,0.0,24.9203635341,149.522181205,2.18894300792,0.0,2.18894300792
 11/04  04:00:00,250.151120493,0.0,0.0,0.0,24.9203635341,149.522181205,2.18898205749,0.0,2.18898205749
 11/04  05:00:00,274.596824205,0.0,0.0,0.0,24.9203635341,149.522181205,2.19107025628,0.0,2.19107025628
 11/04  06:00:00,599.50572503,29.0339724153,107.133979965,0.0,49.8407270682,199.362908273,27.2425337427,25.0524287966,2.19010494607
 11/04  07:00:00,538.301202667,25.739383151,68.1788396068,0.0,49.8407270682,199.362908273,33.9654063293,29.5996762288,4.36573010051
 11/04  08:00:00,936.449662422,25.739383151,221.211944903,0.0,249.203635341,249.203635341,14.9184885334,10.5468502044,4.37163832897
 11/04  09:00:00,1003.21947883,26.538438964,317.460145541,0.0,249.203635341,249.203635341,12.6241994334,3.8860367351,8.73816269828
 11/04  10:00:00,990.576704536,28.2640340693,346.103350418,0.0,249.203635341,249.203635341,8.05064530965,1.49733680652,6.55330850313
 11/04  11:00:00,1018.87390841,29.6614056128,370.086008903,0.0,249.203635341,249.203635341,7.68117285315,1.11922426331,6.56194858984
 11/04  12:00:00,1031.86534039,30.4402458379,382.246032367,0.0,249.203635341,249.203635341,7.41810631733,0.862107510124,6.55599880721
 11/04  13:00:00,1030.59143021,30.636812158,380.776468185,0.0,249.203635341,249.203635341,6.74800630944,0.193596407904,6.55440990153
 11/04  14:00:00,780.188717103,29.4838274044,380.732255959,0.0,74.7610906023,174.442544739,6.54686690381,0.0,6.54686690381
 11/04  15:00:00,784.463200944,28.3139286754,386.177511583,0.0,74.7610906023,174.442544739,4.36842792525,0.0,4.36842792525
 11/04  16:00:00,838.300364381,26.7897653713,392.649602979,0.0,74.7610906023,174.442544739,4.38064093196,0.0109071804735,4.36973375148
 11/04  17:00:00,805.011921942,25.7613927502,389.939416349,0.0,24.9203635341,149.522181205,7.80645832388,5.61632215192,2.19013617197
 11/04  18:00:00,347.929574936,0.0,0.0,0.0,24.9203635341,149.522181205,2.19027922836,0.0,2.19027922836
 11/04  19:00:00,323.485179836,0.0,0.0,0.0,24.9203635341,149.522181205,2.1900738578,0.0,2.1900738578
 11/04  20:00:00,323.485179742,0.0,0.0,0.0,24.9203635341,149.522181205,4.36074391059,0.0,4.36074391059
 11/04  21:00:00,299.041655178,0.0,0.0,0.0,24.9203635341,149.522181205,2.1916002839,0.0,2.1916002839
 11/04  22:00:00,274.595516209,0.0,0.0,0.0,24.9203635341,149.522181205,2.188948847,0.0,2.188948847
 11/04  23:00:00,250.151120679,0.0,0.0,0.0,24.9203635341,149.522181205,2.18898802149,0.0,2.18898802149
 11/04  24:00:00,237.928922881,0.0,0.0,0.0,24.9203635341,149.522181205,2.18902714765,0.0,2.18902714765
 11/05  01:00:00,237.928487433,0.0,0.0,0.0,24.9203635341,149.522181205,2.18817163086,0.0,2.18817163086
 11/05  02:00:00,237.928487367,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/05  03:00:00,237.928488007,0.0,0.0,0.0,24.9203635341,149.522181205,2.18832687406,0.0,2.18832687406
 11/05  04:00:00,250.150685704,0.0,0.0,0.0,24.9203635341,149.522181205,2.1882704167,0.0,2.1882704167
 11/05  05:00:00,274.596389853,0.0,0.0,0.0,24.9203635341,149.522181205,2.19035363029,0.0,2.19035363029
 11/05  06:00:00,323.483872238,0.0,0.0,0.0,24.9203635341,149.522181205,2.18831745595,0.0,2.18831745595
 11/05  07:00:00,305.209934023,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/05  08:00:00,296.66626806,0.0,0.0,0.0,24.9203635341,149.522181205,2.18826114771,0.0,2.18826114771
 11/05  09:00:00,259.999674841,0.0,0.0,0.0,24.9203635341,149.522181205,2.18820487765,0.0,2.18820487765
 11/05  10:00:00,211.110883005,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/05  11:00:00,211.111755787,0.0,0.0,0.0,24.9203635341,149.522181205,4.35933063267,0.0,4.35933063267
 11/05  12:00:00,552.006213788,14.9653577045,260.561329968,0.0,24.9203635341,149.522181205,2.18969742534,0.0,2.18969742534
 11/05  13:00:00,642.125984826,20.0292006742,329.998877701,0.0,24.9203635341,149.522181205,2.19174831852,0.0,2.19174831852
 11/05  14:00:00,612.442300914,16.8715648628,306.504254899,0.0,24.9203635341,149.522181205,2.18969259109,0.0,2.18969259109
 11/05  15:00:00,621.419309949,19.0003876682,312.184783121,0.0,24.9203635341,149.522181205,2.18836878166,0.0,2.18836878166
 11/05  16:00:00,484.238180957,10.2748375082,174.837372996,0.0,24.9203635341,149.522181205,2.18835496011,0.0,2.18835496011
 11/05  17:00:00,305.209934168,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/05  18:00:00,347.928268184,0.0,0.0,0.0,24.9203635341,149.522181205,2.18834021832,0.0,2.18834021832
 11/05  19:00:00,323.483872495,0.0,0.0,0.0,24.9203635341,149.522181205,2.18828400714,0.0,2.18828400714
 11/05  20:00:00,323.483871801,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/05  21:00:00,299.040785665,0.0,0.0,0.0,24.9203635341,149.522181205,4.36049026313,0.0,4.36049026313
 11/05  22:00:00,274.595080627,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/05  23:00:00,250.1506857,0.0,0.0,0.0,24.9203635341,149.522181205,2.18827373108,0.0,2.18827373108
 11/05  24:00:00,237.928488083,0.0,0.0,0.0,24.9203635341,149.522181205,2.18821755425,0.0,2.18821755425
 11/06  01:00:00,287.769652426,0.0,0.0,0.0,24.9203635341,199.362908273,2.18880691469,0.0,2.18880691469
 11/06  02:00:00,287.769652121,0.0,0.0,0.0,24.9203635341,199.362908273,2.18885055662,0.0,2.18885055662
 11/06  03:00:00,287.769652062,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 11/06  04:00:00,287.769652187,0.0,0.0,0.0,24.9203635341,199.362908273,2.18889419837,0.0,2.18889419837
 11/06  05:00:00,299.991850158,0.0,0.0,0.0,24.9203635341,199.362908273,2.18893782433,0.0,2.18893782433
 11/06  06:00:00,349.35791926,0.0,0.0,0.0,49.8407270682,199.362908273,2.19089377791,0.0,2.19089377791
 11/06  07:00:00,798.694423716,28.939224207,337.385340541,0.0,49.8407270682,199.362908273,15.7844067459,11.4236110822,4.36079566373
 11/06  08:00:00,908.077946992,25.739383151,333.877066952,0.0,149.522181205,199.362908273,24.1087701546,17.5547244548,6.5540456998
 11/06  09:00:00,1457.56055241,26.3942842167,334.122480454,0.0,448.566543614,448.566543614,11.5584577468,0.592217545898,10.9662402009
 11/06  10:00:00,1425.35379226,28.1493854825,336.536975833,0.0,448.566543614,448.566543614,13.1662261332,0.0,13.1662261332
 11/06  11:00:00,1389.36177366,31.7050785103,344.683613853,0.0,448.566543614,448.566543614,13.1674479098,0.0,13.1674479098
 11/06  12:00:00,1402.66178311,33.7129090691,354.738419083,0.0,448.566543614,448.566543614,15.4002265447,0.0,15.4002265447
 11/06  13:00:00,1356.06333518,30.8670482613,359.570492961,0.0,448.566543614,398.725816546,19.8594168943,0.0,19.8594168943
 11/06  14:00:00,1415.80709651,32.5741889211,366.564399689,0.0,448.566543614,448.566543614,17.6354972332,0.0,17.6354972332
 11/06  15:00:00,1423.41830618,34.4279952049,371.943017937,0.0,448.566543614,448.566543614,10.9612691189,0.0,10.9612691189
 11/06  16:00:00,1428.92964886,35.3952634399,376.025928169,0.0,448.566543614,448.566543614,10.9564407751,0.0,10.9564407751
 11/06  17:00:00,1476.96462709,32.941158496,370.470713397,0.0,448.566543614,448.566543614,15.3862630482,0.0,15.3862630482
 11/06  18:00:00,1381.77550168,28.2975052764,352.928382109,0.0,348.885089477,398.725816546,8.7507135525,0.0,8.7507135525
 11/06  19:00:00,1160.34571218,25.739383151,336.238347742,0.0,249.203635341,299.044362409,6.55752910992,0.0,6.55752910992
 11/06  20:00:00,1125.86293621,25.739383151,327.888691728,0.0,249.203635341,299.044362409,6.61723004725,0.0706116566193,6.54661839063
 11/06  21:00:00,972.812200952,25.739383151,324.976727179,0.0,149.522181205,249.203635341,13.7751948574,9.40156303121,4.37363182619
 11/06  22:00:00,945.648288342,25.739383151,323.020639799,0.0,149.522181205,249.203635341,22.2484813277,17.8866585944,4.3618227333
 11/06  23:00:00,349.356608971,0.0,0.0,0.0,49.8407270682,199.362908273,2.18889135416,0.0,2.18889135416
 11/06  24:00:00,299.991849799,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 11/07  01:00:00,287.769653359,0.0,0.0,0.0,24.9203635341,199.362908273,2.1889371352,0.0,2.1889371352
 11/07  02:00:00,287.769653566,0.0,0.0,0.0,24.9203635341,199.362908273,2.18898274243,0.0,2.18898274243
 11/07  03:00:00,287.769653723,0.0,0.0,0.0,24.9203635341,199.362908273,2.18902837795,0.0,2.18902837795
 11/07  04:00:00,287.769653797,0.0,0.0,0.0,24.9203635341,199.362908273,2.18881727524,0.0,2.18881727524
 11/07  05:00:00,299.991851514,0.0,0.0,0.0,24.9203635341,199.362908273,2.18886328276,0.0,2.18886328276
 11/07  06:00:00,349.357920538,0.0,0.0,0.0,49.8407270682,199.362908273,2.19109143631,0.0,2.19109143631
 11/07  07:00:00,622.272442907,28.9798664558,171.204560428,0.0,49.8407270682,199.362908273,28.2550495633,26.0647013862,2.19034817719
 11/07  08:00:00,751.076726402,25.739383151,186.642394492,0.0,149.522181205,199.362908273,23.020351691,16.465365068,6.55498662301
 11/07  09:00:00,1421.480699,26.8995920075,303.744725259,0.0,448.566543614,448.566543614,13.5253979104,0.372129459042,13.1532684514
 11/07  10:00:00,1410.89540015,30.4504472458,322.557809362,0.0,448.566543614,448.566543614,13.1612074288,0.0,13.1612074288
 11/07  11:00:00,1381.56219603,33.374954729,336.840346757,0.0,448.566543614,448.566543614,13.1642962357,0.0,13.1642962357
 11/07  12:00:00,1398.96710784,35.3501034569,350.197692772,0.0,448.566543614,448.566543614,15.3988222641,0.0,15.3988222641
 11/07  13:00:00,1358.92738821,32.8794650857,360.692138916,0.0,448.566543614,398.725816546,17.6511965822,0.0,17.6511965822
 11/07  14:00:00,1419.96095374,36.6953961629,367.452720424,0.0,448.566543614,448.566543614,19.8389747364,0.0,19.8389747364
 11/07  15:00:00,1420.49387326,36.0095620734,368.921138357,0.0,448.566543614,448.566543614,10.9621692102,0.0,10.9621692102
 11/07  16:00:00,1415.84826498,34.2832520579,366.349712121,0.0,448.566543614,448.566543614,10.9572023467,0.0,10.9572023467
 11/07  17:00:00,1473.42166333,32.715932148,360.570844817,0.0,448.566543614,448.566543614,15.3864969209,0.0,15.3864969209
