Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 11/07  18:00:00,1378.68694601,28.5652984702,349.97249128,0.0,348.885089477,398.725816546,8.75146545737,0.0,8.75146545737
 11/07  19:00:00,1164.63705511,25.739383151,339.439622828,0.0,249.203635341,299.044362409,6.55924204709,0.0,6.55924204709
 11/07  20:00:00,1135.15913324,25.739383151,334.713432027,0.0,249.203635341,299.044362409,4.37109393538,0.0,4.37109393538
 11/07  21:00:00,987.584491752,25.739383151,336.148294657,0.0,149.522181205,249.203635341,9.76112361186,3.21041505198,6.55070855988
 11/07  22:00:00,966.605945076,25.739383151,339.09004166,0.0,149.522181205,249.203635341,14.3975355536,12.2067339412,2.19080161242
 11/07  23:00:00,349.356610452,0.0,0.0,0.0,49.8407270682,199.362908273,2.18902518843,0.0,2.18902518843
 11/07  24:00:00,299.991851431,0.0,0.0,0.0,24.9203635341,199.362908273,2.18900642746,0.0,2.18900642746
 11/08  01:00:00,287.769655038,0.0,0.0,0.0,24.9203635341,199.362908273,2.18905482817,0.0,2.18905482817
 11/08  02:00:00,287.769655041,0.0,0.0,0.0,24.9203635341,199.362908273,2.18884556958,0.0,2.18884556958
 11/08  03:00:00,287.769654974,0.0,0.0,0.0,24.9203635341,199.362908273,2.18889367849,0.0,2.18889367849
 11/08  04:00:00,287.769654871,0.0,0.0,0.0,24.9203635341,199.362908273,2.18894176822,0.0,2.18894176822
 11/08  05:00:00,299.991852527,0.0,0.0,0.0,24.9203635341,199.362908273,2.18898982674,0.0,2.18898982674
 11/08  06:00:00,349.357922787,0.0,0.0,0.0,49.8407270682,199.362908273,2.19109937989,0.0,2.19109937989
 11/08  07:00:00,789.910174757,29.1283463542,330.398192628,0.0,49.8407270682,199.362908273,19.1724150354,16.9822772869,2.19013774853
 11/08  08:00:00,899.879987974,25.739383151,327.696717694,0.0,149.522181205,199.362908273,26.6779116572,20.1240305419,6.55388111534
 11/08  09:00:00,1450.77172757,26.8994277489,328.60787385,0.0,448.566543614,448.566543614,13.2606896991,0.108929529685,13.1517601694
 11/08  10:00:00,1420.50965496,30.2152553224,331.085073077,0.0,448.566543614,448.566543614,10.9766759563,0.0,10.9766759563
 11/08  11:00:00,1385.92333857,33.2700749079,340.554045087,0.0,448.566543614,448.566543614,13.1732677264,0.0,13.1732677264
 11/08  12:00:00,1405.94716718,35.5346996205,355.875963007,0.0,448.566543614,448.566543614,17.5984898969,0.0,17.5984898969
 11/08  13:00:00,1366.06294227,32.1302159028,366.96624731,0.0,448.566543614,398.725816546,17.6542071611,0.0,17.6542071611
 11/08  14:00:00,1431.9991847,36.6878542983,377.392185465,0.0,448.566543614,448.566543614,17.6361763176,0.0,17.6361763176
 11/08  15:00:00,1433.64059058,35.9326853611,379.965752328,0.0,448.566543614,448.566543614,13.1497917344,0.0,13.1497917344
 11/08  16:00:00,1429.07254152,34.1540935191,377.481722074,0.0,448.566543614,448.566543614,10.9575360543,0.0,10.9575360543
 11/08  17:00:00,1486.29273329,32.8403446701,371.309212632,0.0,448.566543614,448.566543614,15.3870477577,0.0,15.3870477577
 11/08  18:00:00,1384.61557227,28.5812610836,355.286184916,0.0,348.885089477,398.725816546,8.75060726985,0.0,8.75060726985
 11/08  19:00:00,1162.85738478,25.7424663579,338.227782371,0.0,249.203635341,299.044362409,6.55860611247,0.0,6.55860611247
 11/08  20:00:00,1129.48335253,25.739383151,330.69117213,0.0,249.203635341,299.044362409,4.37138653445,0.0,4.37138653445
 11/08  21:00:00,976.329687406,25.739383151,327.734684826,0.0,149.522181205,249.203635341,13.1446575601,6.59455037956,6.55010718051
 11/08  22:00:00,948.897374972,25.739383151,325.555464611,0.0,149.522181205,249.203635341,22.2934195806,20.1024294523,2.19099012836
 11/08  23:00:00,349.356611719,0.0,0.0,0.0,49.8407270682,199.362908273,2.18901523909,0.0,2.18901523909
 11/08  24:00:00,299.991852747,0.0,0.0,0.0,24.9203635341,199.362908273,2.18906248999,0.0,2.18906248999
 11/09  01:00:00,287.769656205,0.0,0.0,0.0,24.9203635341,199.362908273,2.18885602612,0.0,2.18885602612
 11/09  02:00:00,287.769656161,0.0,0.0,0.0,24.9203635341,199.362908273,2.18890626886,0.0,2.18890626886
 11/09  03:00:00,287.769656081,0.0,0.0,0.0,24.9203635341,199.362908273,2.18895651315,0.0,2.18895651315
 11/09  04:00:00,287.769655957,0.0,0.0,0.0,24.9203635341,199.362908273,2.18900673997,0.0,2.18900673997
 11/09  05:00:00,299.991853615,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 11/09  06:00:00,349.357924831,0.0,0.0,0.0,49.8407270682,199.362908273,4.36201323032,0.0,4.36201323032
 11/09  07:00:00,773.593732483,29.062371208,317.986103969,0.0,49.8407270682,199.362908273,33.1190440668,30.9287453751,2.1902986917
 11/09  08:00:00,884.524636525,25.739383151,316.024556198,0.0,149.522181205,199.362908273,45.7632245288,39.2098545518,6.55336997696
 11/09  09:00:00,1438.01898171,26.5183027596,319.18806352,0.0,448.566543614,448.566543614,12.6400497859,1.67711725174,10.9629325342
 11/09  10:00:00,1407.81601308,27.7969853868,323.039305349,0.0,448.566543614,448.566543614,13.756198564,0.586897567449,13.1693009966
 11/09  11:00:00,1365.52531446,28.3915477223,327.507679041,0.0,448.566543614,448.566543614,13.248214962,0.0756528634183,13.1725620986
 11/09  12:00:00,1372.43856653,28.9069915511,332.660316993,0.0,448.566543614,448.566543614,15.4022757892,0.0,15.4022757892
 11/09  13:00:00,1326.74670422,27.2159692774,337.291128525,0.0,448.566543614,398.725816546,19.860534721,0.0,19.860534721
 11/09  14:00:00,1390.25508463,32.119439584,345.084005574,0.0,448.566543614,448.566543614,17.6357556456,0.0,17.6357556456
 11/09  15:00:00,1395.96463263,32.7450510733,349.97836409,0.0,448.566543614,448.566543614,13.1494735192,0.0,13.1494735192
 11/09  16:00:00,1395.90136073,31.939318104,350.518270945,0.0,448.566543614,448.566543614,10.9576911724,0.0,10.9576911724
 11/09  17:00:00,1458.20149096,31.0140871578,348.338824089,0.0,448.566543614,448.566543614,15.3869404626,0.0,15.3869404626
 11/09  18:00:00,1364.98236681,27.7568542217,338.760249129,0.0,348.885089477,398.725816546,8.7505350965,0.0,8.7505350965
 11/09  19:00:00,1153.40569509,25.739383151,330.24436997,0.0,249.203635341,299.044362409,7.02000466359,0.461441990167,6.55856267343
 11/09  20:00:00,1122.47302615,25.739383151,325.268527007,0.0,249.203635341,299.044362409,9.68357376795,5.31221441205,4.3713593559
 11/09  21:00:00,967.573887856,25.739383151,321.10071878,0.0,149.522181205,249.203635341,30.8639418976,24.3138521744,6.55008972311
 11/09  22:00:00,938.046987276,25.739383151,317.351352935,0.0,149.522181205,249.203635341,38.4176254442,36.2266445786,2.19098086562
 11/09  23:00:00,349.35661295,0.0,0.0,0.0,49.8407270682,199.362908273,2.18900548583,0.0,2.18900548583
 11/09  24:00:00,299.99185396,0.0,0.0,0.0,24.9203635341,199.362908273,2.18905496487,0.0,2.18905496487
 11/10  01:00:00,287.769657442,0.0,0.0,0.0,24.9203635341,199.362908273,2.18885037847,0.0,2.18885037847
 11/10  02:00:00,287.769657387,0.0,0.0,0.0,24.9203635341,199.362908273,2.18890286404,0.0,2.18890286404
 11/10  03:00:00,287.769657302,0.0,0.0,0.0,24.9203635341,199.362908273,2.18895534484,0.0,2.18895534484
 11/10  04:00:00,287.769657179,0.0,0.0,0.0,24.9203635341,199.362908273,2.18900780266,0.0,2.18900780266
 11/10  05:00:00,299.991854845,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 11/10  06:00:00,349.3579268,0.0,0.0,0.0,49.8407270682,199.362908273,4.3620276865,0.0,4.3620276865
 11/10  07:00:00,777.766025037,28.9337351893,319.573276867,0.0,49.8407270682,199.362908273,33.6148155461,31.4245072368,2.19030830925
 11/10  08:00:00,893.53453782,25.739383151,322.399806912,0.0,149.522181205,199.362908273,47.1797881038,40.6263427978,6.55344530598
 11/10  09:00:00,1446.23877893,26.1544200568,325.361648732,0.0,448.566543614,448.566543614,12.9584240827,1.99523937606,10.9631847066
 11/10  10:00:00,1415.18389071,27.3211122544,328.674829309,0.0,448.566543614,448.566543614,13.8221895943,0.652466655953,13.1697229384
 11/10  11:00:00,1373.76743046,27.964883844,334.124339222,0.0,448.566543614,448.566543614,13.1912313018,0.0181582828714,13.173073019
 11/10  12:00:00,1384.22690164,28.4820759401,342.51923798,0.0,448.566543614,448.566543614,17.5986616646,0.0,17.5986616646
 11/10  13:00:00,1341.07881041,26.6971933053,349.477505159,0.0,448.566543614,398.725816546,17.654834033,0.0,17.654834033
 11/10  14:00:00,1398.39056668,28.9954128422,354.383169107,0.0,448.566543614,448.566543614,17.6376749777,0.0,17.6376749777
 11/10  15:00:00,1396.86160163,29.307491663,353.137965137,0.0,448.566543614,448.566543614,13.1504384391,0.0,13.1504384391
 11/10  16:00:00,1393.39993562,29.5797211976,350.009574161,0.0,448.566543614,448.566543614,10.958203104,0.0,10.958203104
 11/10  17:00:00,1454.30232129,29.8143198548,345.691815837,0.0,448.566543614,448.566543614,15.3883460891,0.0,15.3883460891
 11/10  18:00:00,1363.53620515,27.1525500957,337.626305156,0.0,348.885089477,398.725816546,8.7603801466,0.00907914200958,8.75130100459
 11/10  19:00:00,1154.6507346,25.739383151,330.887792434,0.0,249.203635341,299.044362409,8.83782178686,2.27866680979,6.55915497707
 11/10  20:00:00,1127.50739544,25.739383151,328.504026766,0.0,249.203635341,299.044362409,13.9321729818,9.56113370623,4.37103927554
 11/10  21:00:00,979.132427567,25.739383151,329.198123939,0.0,149.522181205,249.203635341,38.3379583044,31.7872602933,6.55069801119
 11/10  22:00:00,956.243410995,25.739383151,330.360328096,0.0,149.522181205,249.203635341,41.1792646858,38.9884783329,2.19078635289
 11/10  23:00:00,349.356614182,0.0,0.0,0.0,49.8407270682,199.362908273,2.18904867667,0.0,2.18904867667
 11/10  24:00:00,299.991855134,0.0,0.0,0.0,24.9203635341,199.362908273,2.18899684181,0.0,2.18899684181
 11/11  01:00:00,237.928494022,0.0,0.0,0.0,24.9203635341,149.522181205,2.18828013138,0.0,2.18828013138
 11/11  02:00:00,237.928493845,0.0,0.0,0.0,24.9203635341,149.522181205,2.18823577021,0.0,2.18823577021
 11/11  03:00:00,237.928493167,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/11  04:00:00,237.928493748,0.0,0.0,0.0,24.9203635341,149.522181205,2.1881915351,0.0,2.1881915351
 11/11  05:00:00,250.15069185,0.0,0.0,0.0,24.9203635341,149.522181205,2.18836072934,0.0,2.18836072934
 11/11  06:00:00,274.596400155,0.0,0.0,0.0,24.9203635341,149.522181205,2.19034160416,0.0,2.19034160416
 11/11  07:00:00,280.76554525,0.0,0.0,0.0,24.9203635341,149.522181205,2.1882215028,0.0,2.1882215028
 11/11  08:00:00,296.666273581,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/11  09:00:00,296.666273577,0.0,0.0,0.0,24.9203635341,149.522181205,2.18839068826,0.0,2.18839068826
 11/11  10:00:00,259.999680769,0.0,0.0,0.0,24.9203635341,149.522181205,2.18834664235,0.0,2.18834664235
 11/11  11:00:00,211.110889463,0.0,0.0,0.0,24.9203635341,149.522181205,2.18830261798,0.0,2.18830261798
 11/11  12:00:00,474.926302899,12.2220351122,197.080650285,0.0,24.9203635341,149.522181205,2.18973913061,0.0,2.18973913061
 11/11  13:00:00,621.189704255,19.7025304355,311.163154323,0.0,24.9203635341,149.522181205,2.18972235301,0.0,2.18972235301
 11/11  14:00:00,582.292138968,16.1655251988,278.786407342,0.0,24.9203635341,149.522181205,2.19169335044,0.0,2.19169335044
 11/11  15:00:00,536.2283482,14.8414319563,252.498001396,0.0,24.9203635341,149.522181205,2.18974532774,0.0,2.18974532774
 11/11  16:00:00,211.110889516,0.0,0.0,0.0,24.9203635341,149.522181205,2.18835864778,0.0,2.18835864778
 11/11  17:00:00,277.087014162,0.0,0.0,0.0,24.9203635341,149.522181205,2.18820749736,0.0,2.18820749736
 11/11  18:00:00,347.928273586,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/11  19:00:00,347.928273609,0.0,0.0,0.0,24.9203635341,149.522181205,2.18837687295,0.0,2.18837687295
 11/11  20:00:00,323.483878588,0.0,0.0,0.0,24.9203635341,149.522181205,2.18833288964,0.0,2.18833288964
 11/11  21:00:00,323.483878473,0.0,0.0,0.0,24.9203635341,149.522181205,2.18828891408,0.0,2.18828891408
 11/11  22:00:00,299.040795898,0.0,0.0,0.0,24.9203635341,149.522181205,2.19040424026,0.0,2.19040424026
 11/11  23:00:00,274.595087029,0.0,0.0,0.0,24.9203635341,149.522181205,2.18836301492,0.0,2.18836301492
 11/11  24:00:00,250.150690884,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/12  01:00:00,237.928494728,0.0,0.0,0.0,24.9203635341,149.522181205,2.18832078583,0.0,2.18832078583
 11/12  02:00:00,237.928494944,0.0,0.0,0.0,24.9203635341,149.522181205,2.1882783956,0.0,2.1882783956
 11/12  03:00:00,237.928494421,0.0,0.0,0.0,24.9203635341,149.522181205,2.18823613778,0.0,2.18823613778
 11/12  04:00:00,237.928494247,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/12  05:00:00,250.150692742,0.0,0.0,0.0,24.9203635341,149.522181205,2.18819398594,0.0,2.18819398594
 11/12  06:00:00,274.596401872,0.0,0.0,0.0,24.9203635341,149.522181205,2.19025919781,0.0,2.19025919781
 11/12  07:00:00,280.765546265,0.0,0.0,0.0,24.9203635341,149.522181205,2.18827282515,0.0,2.18827282515
 11/12  08:00:00,296.666275019,0.0,0.0,0.0,24.9203635341,149.522181205,2.18823080982,0.0,2.18823080982
 11/12  09:00:00,296.666274349,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/12  10:00:00,259.999681539,0.0,0.0,0.0,24.9203635341,149.522181205,2.18840231965,0.0,2.18840231965
 11/12  11:00:00,248.424785588,1.71247291803,29.1376052318,0.0,24.9203635341,149.522181205,2.18836031128,0.0,2.18836031128
 11/12  12:00:00,619.739524552,19.1359368205,310.532333147,0.0,24.9203635341,149.522181205,2.18977224241,0.0,2.18977224241
 11/12  13:00:00,591.364750288,17.2678670257,285.609444157,0.0,24.9203635341,149.522181205,2.18971770398,0.0,2.18971770398
 11/12  14:00:00,626.008370325,19.9262582979,316.097639643,0.0,24.9203635341,149.522181205,2.191773124,0.0,2.191773124
 11/12  15:00:00,567.933606026,16.9831695442,265.385256709,0.0,24.9203635341,149.522181205,2.18974548864,0.0,2.18974548864
 11/12  16:00:00,568.268030895,17.4618952031,276.83274685,0.0,24.9203635341,149.522181205,2.18836435725,0.0,2.18836435725
 11/12  17:00:00,277.087015272,0.0,0.0,0.0,24.9203635341,149.522181205,2.18838612037,0.0,2.18838612037
 11/12  18:00:00,347.928275102,0.0,0.0,0.0,24.9203635341,149.522181205,2.18823694114,0.0,2.18823694114
 11/12  19:00:00,347.928274416,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/12  20:00:00,323.483879382,0.0,0.0,0.0,24.9203635341,149.522181205,2.18819504947,0.0,2.18819504947
 11/12  21:00:00,323.48387967,0.0,0.0,0.0,24.9203635341,149.522181205,2.18836678234,0.0,2.18836678234
 11/12  22:00:00,299.04079751,0.0,0.0,0.0,24.9203635341,149.522181205,2.19035327891,0.0,2.19035327891
 11/12  23:00:00,274.595088373,0.0,0.0,0.0,24.9203635341,149.522181205,2.18823201445,0.0,2.18823201445
 11/12  24:00:00,250.150692183,0.0,0.0,0.0,24.9203635341,149.522181205,0.416024917475,0.0,0.416024917475
 11/13  01:00:00,287.769660627,0.0,0.0,0.0,24.9203635341,199.362908273,1.79263540468,0.0,1.79263540468
 11/13  02:00:00,287.769660777,0.0,0.0,0.0,24.9203635341,199.362908273,2.18888974459,0.0,2.18888974459
 11/13  03:00:00,287.769660912,0.0,0.0,0.0,24.9203635341,199.362908273,2.18894887,0.0,2.18894887
 11/13  04:00:00,287.76966103,0.0,0.0,0.0,24.9203635341,199.362908273,2.18900796561,0.0,2.18900796561
 11/13  05:00:00,299.991858925,0.0,0.0,0.0,24.9203635341,199.362908273,2.18906701739,0.0,2.18906701739
 11/13  06:00:00,349.357932247,0.0,0.0,0.0,49.8407270682,199.362908273,2.19093381341,0.0,2.19093381341
 11/13  07:00:00,548.639442982,28.959442141,90.534070921,0.0,49.8407270682,199.362908273,32.2169008854,30.0264833755,2.19041750986
 11/13  08:00:00,679.036084385,25.739383151,115.200810451,0.0,149.522181205,199.362908273,24.9943290825,18.4383094337,6.5560196488
 11/13  09:00:00,1351.32955883,27.9874894536,233.807957102,0.0,448.566543614,448.566543614,14.3633485691,1.20707177679,13.1562767923
 11/13  10:00:00,1385.87818154,31.8581733256,298.503341204,0.0,448.566543614,448.566543614,13.4886267639,0.32383684194,13.164789922
 11/13  11:00:00,1356.05883903,34.6137490785,313.317593953,0.0,448.566543614,448.566543614,13.1684697336,0.0,13.1684697336
 11/13  12:00:00,1372.60889535,36.0171175739,326.760637546,0.0,448.566543614,448.566543614,15.4026062889,0.0,15.4026062889
 11/13  13:00:00,1336.32232917,31.3021075588,341.973012782,0.0,448.566543614,398.725816546,19.8617610955,0.0,19.8617610955
 11/13  14:00:00,1403.08647657,35.0875355541,353.844031987,0.0,448.566543614,448.566543614,17.6382500216,0.0,17.6382500216
 11/13  15:00:00,1410.94277676,35.6131448882,360.497928855,0.0,448.566543614,448.566543614,10.9614043192,0.0,10.9614043192
 11/13  16:00:00,1414.16526237,34.6629119334,364.328605661,0.0,448.566543614,448.566543614,13.1453662283,0.0,13.1453662283
 11/13  17:00:00,1473.62108215,32.8683887286,360.469800539,0.0,448.566543614,448.566543614,13.1896089748,0.0,13.1896089748
 11/13  18:00:00,1378.70140977,28.5635527711,349.995567868,0.0,348.885089477,398.725816546,8.75187102929,0.0,8.75187102929
 11/13  19:00:00,1163.91688244,25.739383151,338.865937803,0.0,249.203635341,299.044362409,8.73878940213,0.0,8.73878940213
 11/13  20:00:00,1133.19422793,25.739383151,333.470284197,0.0,249.203635341,299.044362409,4.37364731065,0.0027282097945,4.37091910085
 11/13  21:00:00,982.164767549,25.739383151,332.13633276,0.0,149.522181205,249.203635341,12.2781059168,5.72697720992,6.55112870689
 11/13  22:00:00,956.8866121,25.739383151,331.568025124,0.0,149.522181205,249.203635341,18.1098692065,15.9190912624,2.19077794414
 11/13  23:00:00,349.356617879,0.0,0.0,0.0,49.8407270682,199.362908273,2.18905963178,0.0,2.18905963178
 11/13  24:00:00,299.991858827,0.0,0.0,0.0,24.9203635341,199.362908273,2.18885927647,0.0,2.18885927647
 11/14  01:00:00,287.7696622,0.0,0.0,0.0,24.9203635341,199.362908273,2.188921467,0.0,2.188921467
 11/14  02:00:00,287.769662137,0.0,0.0,0.0,24.9203635341,199.362908273,2.18898270636,0.0,2.18898270636
 11/14  03:00:00,287.769662054,0.0,0.0,0.0,24.9203635341,199.362908273,2.18904392501,0.0,2.18904392501
 11/14  04:00:00,287.769661915,0.0,0.0,0.0,24.9203635341,199.362908273,2.18884609082,0.0,2.18884609082
 11/14  05:00:00,299.991859695,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 11/14  06:00:00,349.357935042,0.0,0.0,0.0,49.8407270682,199.362908273,4.36175352456,0.0,4.36175352456
 11/14  07:00:00,550.312976257,28.9670525496,92.5116903857,0.0,49.8407270682,199.362908273,36.8387138759,34.6485327865,2.19018108944
 11/14  08:00:00,706.31303062,25.739383151,142.367775766,0.0,149.522181205,199.362908273,29.5917731509,23.0358382843,6.55593486653
 11/14  09:00:00,1396.22725905,28.1964486609,277.280450715,0.0,448.566543614,448.566543614,12.3348483818,1.36898586255,10.9658625193
 11/14  10:00:00,1401.45734198,32.3597999458,310.67722105,0.0,448.566543614,448.566543614,13.5456015896,0.375286439582,13.1703151501
 11/14  11:00:00,1372.66337839,35.0862699629,325.920508944,0.0,448.566543614,448.566543614,13.1740702664,0.0,13.1740702664
 11/14  12:00:00,1385.08474588,36.8963468336,336.287110286,0.0,448.566543614,448.566543614,17.6007419106,0.0,17.6007419106
 11/14  13:00:00,1340.47124785,34.5315233212,343.570626354,0.0,448.566543614,398.725816546,17.6559760802,0.0,17.6559760802
 11/14  14:00:00,1403.45303656,38.1655955821,351.716737951,0.0,448.566543614,448.566543614,19.8434360064,0.0,19.8434360064
 11/14  15:00:00,1413.73566971,38.3286836518,360.620869658,0.0,448.566543614,448.566543614,10.963633023,0.0,10.963633023
 11/14  16:00:00,1420.30261478,37.0331134696,367.569481224,0.0,448.566543614,448.566543614,10.9590513318,0.0,10.9590513318
 11/14  17:00:00,1479.81532267,33.9880922059,364.775894679,0.0,448.566543614,448.566543614,15.3892857029,0.0,15.3892857029
 11/14  18:00:00,1380.84589328,29.0758832892,351.514202952,0.0,348.885089477,398.725816546,8.75111766512,0.0,8.75111766512
 11/14  19:00:00,1161.90221555,25.7595738151,337.092142748,0.0,249.203635341,299.044362409,6.55890542517,0.0,6.55890542517
 11/14  20:00:00,1128.9520714,25.739383151,330.202031641,0.0,249.203635341,299.044362409,6.5470520826,0.0,6.5470520826
 11/14  21:00:00,971.327119319,25.739383151,324.188796771,0.0,149.522181205,249.203635341,9.21489369409,4.84084640078,4.37404729332
 11/14  22:00:00,938.550632184,25.739383151,317.916543808,0.0,149.522181205,249.203635341,23.114223386,18.7524421147,4.36178127127
 11/14  23:00:00,349.356618925,0.0,0.0,0.0,49.8407270682,199.362908273,2.18907127409,0.0,2.18907127409
 11/14  24:00:00,299.991859634,0.0,0.0,0.0,24.9203635341,199.362908273,2.18887358599,0.0,2.18887358599
 11/15  01:00:00,287.769663037,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 11/15  02:00:00,287.769663151,0.0,0.0,0.0,24.9203635341,199.362908273,2.18893876265,0.0,2.18893876265
 11/15  03:00:00,287.769663318,0.0,0.0,0.0,24.9203635341,199.362908273,2.18900221191,0.0,2.18900221191
 11/15  04:00:00,287.769663472,0.0,0.0,0.0,24.9203635341,199.362908273,2.18906562468,0.0,2.18906562468
 11/15  05:00:00,299.99186133,0.0,0.0,0.0,24.9203635341,199.362908273,2.1888697067,0.0,2.1888697067
 11/15  06:00:00,349.357936182,0.0,0.0,0.0,49.8407270682,199.362908273,2.1910058712,0.0,2.1910058712
 11/15  07:00:00,482.01580157,28.9584798603,26.091335994,0.0,49.8407270682,199.362908273,53.7333692773,49.372811239,4.36055803833
 11/15  08:00:00,635.073203059,25.739383151,73.4641449233,0.0,149.522181205,199.362908273,50.2335558944,43.6798343105,6.55372158388
 11/15  09:00:00,1344.16484142,27.1400917496,225.797022692,0.0,448.566543614,448.566543614,12.6348855662,1.66750176524,10.9673838009
 11/15  10:00:00,1370.74091631,30.6665045429,282.907884855,0.0,448.566543614,448.566543614,13.8257775527,0.65971224748,13.1660653052
 11/15  11:00:00,1347.50890038,33.8700700477,304.773257788,0.0,448.566543614,448.566543614,13.2576988145,0.0877600039602,13.1699388105
 11/15  12:00:00,1361.64921121,35.8445103047,316.586044968,0.0,448.566543614,448.566543614,15.4024671362,0.0,15.4024671362
 11/15  13:00:00,1321.07720831,33.1906416437,327.642933346,0.0,448.566543614,398.725816546,19.8613748746,0.0,19.8613748746
 11/15  14:00:00,1383.2621083,36.2466950807,335.797981198,0.0,448.566543614,448.566543614,17.6413434579,0.0,17.6413434579
 11/15  15:00:00,1379.90865079,35.5217398188,333.876137485,0.0,448.566543614,448.566543614,13.1493949889,0.0,13.1493949889
 11/15  16:00:00,1373.56263547,34.2963499081,329.83170101,0.0,448.566543614,448.566543614,10.9591777833,0.0,10.9591777833
 11/15  17:00:00,1432.6519174,32.8236843226,325.170048752,0.0,448.566543614,448.566543614,15.3884544879,0.0,15.3884544879
 11/15  18:00:00,1345.13217316,28.3621123338,321.817667767,0.0,348.885089477,398.725816546,8.7512978441,0.0,8.7512978441
 11/15  19:00:00,1138.25380897,25.739383151,318.31734908,0.0,249.203635341,299.044362409,6.56739280264,0.008183799626,6.55920900302
 11/15  20:00:00,1089.20806765,25.739383151,296.076290944,0.0,249.203635341,299.044362409,5.2628642705,0.891786274272,4.37107799623
 11/15  21:00:00,919.841326354,25.739383151,276.553380651,0.0,149.522181205,249.203635341,24.3959255557,17.8450512793,6.55087427647
 11/15  22:00:00,878.626452203,25.739383151,259.232712936,0.0,149.522181205,249.203635341,33.7893129305,31.5984875775,2.190825353
 11/15  23:00:00,349.356620258,0.0,0.0,0.0,49.8407270682,199.362908273,2.18908638599,0.0,2.18908638599
 11/15  24:00:00,299.991861212,0.0,0.0,0.0,24.9203635341,199.362908273,2.18904494138,0.0,2.18904494138
 11/16  01:00:00,287.769664767,0.0,0.0,0.0,24.9203635341,199.362908273,2.18885133105,0.0,2.18885133105
 11/16  02:00:00,287.769664728,0.0,0.0,0.0,24.9203635341,199.362908273,2.18891709258,0.0,2.18891709258
 11/16  03:00:00,287.769664702,0.0,0.0,0.0,24.9203635341,199.362908273,2.18898281065,0.0,2.18898281065
 11/16  04:00:00,287.769664675,0.0,0.0,0.0,24.9203635341,199.362908273,2.18904847196,0.0,2.18904847196
 11/16  05:00:00,299.991862418,0.0,0.0,0.0,24.9203635341,199.362908273,2.18885440777,0.0,2.18885440777
 11/16  06:00:00,349.357938077,0.0,0.0,0.0,49.8407270682,199.362908273,2.19087048789,0.0,2.19087048789
 11/16  07:00:00,392.978515997,28.8491505759,0.0,0.0,49.8407270682,199.362908273,83.1069648945,80.9166528107,2.19031208383
 11/16  08:00:00,496.891160135,25.739383151,0.0,0.0,149.522181205,199.362908273,57.5108923165,50.9561054932,6.55478682337
 11/16  09:00:00,1159.64576736,26.2376422337,49.8816038396,0.0,448.566543614,448.566543614,20.5248400353,7.36971700599,13.1551230294
 11/16  10:00:00,1266.12408751,28.5987078342,186.09973245,0.0,448.566543614,448.566543614,15.0907582615,1.92493133311,13.1658269284
 11/16  11:00:00,1264.84948358,30.9528279228,228.195140058,0.0,448.566543614,448.566543614,14.2255364994,1.0584873973,13.1670491021
 11/16  12:00:00,1279.51721657,31.9341523498,239.509062887,0.0,448.566543614,448.566543614,15.8218168869,0.420371692748,15.4014451942
 11/16  13:00:00,1243.52720102,30.4617000903,252.552843361,0.0,448.566543614,398.725816546,20.0149745988,0.151213022194,19.8637615766
 11/16  14:00:00,1313.07668408,35.2080378225,266.533134113,0.0,448.566543614,448.566543614,17.6419084339,0.0,17.6419084339
 11/16  15:00:00,1320.5847538,35.1125512714,274.13468735,0.0,448.566543614,448.566543614,10.9612573587,0.0,10.9612573587
 11/16  16:00:00,1324.06181866,34.9510117726,277.762540583,0.0,448.566543614,448.566543614,10.9584701718,0.0,10.9584701718
 11/16  17:00:00,1383.01170616,32.6718054629,274.1213241,0.0,448.566543614,448.566543614,15.3881560517,0.0,15.3881560517
 11/16  18:00:00,1283.48002614,28.1120963889,259.835849936,0.0,348.885089477,398.725816546,8.7521184818,0.0,8.7521184818
 11/16  19:00:00,1068.47130311,25.739383151,248.600205438,0.0,249.203635341,299.044362409,8.89068618531,0.152666065485,8.73802011983
 11/16  20:00:00,1029.79190964,25.739383151,236.879964402,0.0,249.203635341,299.044362409,6.90524104866,2.5341580685,4.37108298016
 11/16  21:00:00,799.125648319,25.739383151,158.490537835,0.0,149.522181205,249.203635341,30.0882558478,23.5376147506,6.55064109714
 11/16  22:00:00,671.135274357,25.739383151,57.8537093893,0.0,149.522181205,249.203635341,44.9512860808,42.7604141336,2.19087194722
 11/16  23:00:00,349.356621461,0.0,0.0,0.0,49.8407270682,199.362908273,2.18902294517,0.0,2.18902294517
 11/16  24:00:00,299.991862368,0.0,0.0,0.0,24.9203635341,199.362908273,2.18895805532,0.0,2.18895805532
 11/17  01:00:00,287.769665819,0.0,0.0,0.0,24.9203635341,199.362908273,2.18902662712,0.0,2.18902662712
 11/17  02:00:00,287.769665859,0.0,0.0,0.0,24.9203635341,199.362908273,2.18909425795,0.0,2.18909425795
 11/17  03:00:00,287.769665717,0.0,0.0,0.0,24.9203635341,199.362908273,2.18890202711,0.0,2.18890202711
 11/17  04:00:00,287.769665526,0.0,0.0,0.0,24.9203635341,199.362908273,2.18897001309,0.0,2.18897001309
 11/17  05:00:00,299.991863272,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 11/17  06:00:00,349.357940418,0.0,0.0,0.0,49.8407270682,199.362908273,4.36203744882,0.0,4.36203744882
 11/17  07:00:00,392.964347332,28.8350077543,0.0,0.0,49.8407270682,199.362908273,83.0206439846,80.8303141592,2.19032982543
 11/17  08:00:00,540.815638267,25.739383151,12.3914135516,0.0,149.522181205,199.362908273,48.8619224862,42.3071733752,6.55474911093
 11/17  09:00:00,1264.73950349,27.2724150073,150.258220747,0.0,448.566543614,448.566543614,17.2402745998,4.08554520562,13.1547293942
 11/17  10:00:00,1319.63978344,30.8043211446,232.108690972,0.0,448.566543614,448.566543614,12.4744830963,1.49595062733,10.978532469
 11/17  11:00:00,1308.2815913,33.7988729934,263.609587347,0.0,448.566543614,448.566543614,16.0524212195,0.69509016938,15.3573310501
 11/17  12:00:00,1330.911139,36.2203913392,283.167144455,0.0,448.566543614,448.566543614,15.552432253,0.139018278265,15.4134139747
 11/17  13:00:00,1292.89943042,33.7963101619,296.806129648,0.0,448.566543614,398.725816546,19.9252012357,0.0634648984375,19.8617363373
 11/17  14:00:00,1358.61521741,36.8136764087,309.496725086,0.0,448.566543614,448.566543614,17.6428039697,0.0,17.6428039697
 11/17  15:00:00,1374.03492615,36.3597604621,322.686737111,0.0,448.566543614,448.566543614,10.9618021859,0.0,10.9618021859
 11/17  16:00:00,1386.07808792,35.6281888607,332.539860081,0.0,448.566543614,448.566543614,10.9590552557,0.0,10.9590552557
 11/17  17:00:00,1438.45586825,33.0571381218,325.031802523,0.0,448.566543614,448.566543614,15.3900200782,0.0,15.3900200782
 11/17  18:00:00,1324.92160862,28.543270204,298.728782472,0.0,348.885089477,398.725816546,8.75140899177,0.0,8.75140899177
 11/17  19:00:00,1093.54510456,25.781734614,270.167727866,0.0,249.203635341,299.044362409,8.73841503798,0.0,8.73841503798
 11/17  20:00:00,1047.99317423,25.739383151,251.420372223,0.0,249.203635341,299.044362409,4.3714595376,0.0,4.3714595376
 11/17  21:00:00,893.235158063,25.739383151,249.411044969,0.0,149.522181205,249.203635341,11.5887540743,5.03779261423,6.55096146003
 11/17  22:00:00,792.819338158,25.739383151,176.57342244,0.0,149.522181205,249.203635341,25.7667865209,23.5756833446,2.19110317625
 11/17  23:00:00,349.356622782,0.0,0.0,0.0,49.8407270682,199.362908273,2.18898767112,0.0,2.18898767112
 11/17  24:00:00,299.991863631,0.0,0.0,0.0,24.9203635341,199.362908273,2.18905477115,0.0,2.18905477115
 11/18  01:00:00,237.928939989,0.0,0.0,0.0,24.9203635341,149.522181205,2.18886536958,0.0,2.18886536958
 11/18  02:00:00,237.928939825,0.0,0.0,0.0,24.9203635341,149.522181205,2.18893547298,0.0,2.18893547298
 11/18  03:00:00,237.928939677,0.0,0.0,0.0,24.9203635341,149.522181205,2.18900551888,0.0,2.18900551888
 11/18  04:00:00,237.928939605,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/18  05:00:00,250.151137418,0.0,0.0,0.0,24.9203635341,149.522181205,2.1890754959,0.0,2.1890754959
 11/18  06:00:00,274.596852196,0.0,0.0,0.0,24.9203635341,149.522181205,4.36213617863,0.0,4.36213617863
 11/18  07:00:00,392.430509524,28.3017931458,0.0,0.0,49.8407270682,199.362908273,82.0941037831,79.9039206918,2.19018309125
 11/18  08:00:00,430.598078067,25.739383151,12.3000619727,0.0,49.8407270682,199.362908273,55.8221744277,51.4559801284,4.36619429928
 11/18  09:00:00,864.86088591,26.2134176256,150.697427353,0.0,249.203635341,249.203635341,29.0774473193,24.7062647881,4.37118253127
 11/18  10:00:00,918.3807041,28.0888360932,233.232878616,0.0,249.203635341,249.203635341,23.7771669968,15.0384774194,8.73868957742
 11/18  11:00:00,892.423524605,29.731108909,251.619063546,0.0,249.203635341,249.203635341,16.5079288422,9.95397250744,6.55395633477
 11/18  12:00:00,905.772260026,30.6816571147,263.42304232,0.0,249.203635341,249.203635341,14.6242960303,8.06121987065,6.5630761596
 11/18  13:00:00,915.942183517,31.0229676248,272.635724424,0.0,249.203635341,249.203635341,9.59191726686,3.03460232089,6.55731494596
 11/18  14:00:00,923.844494031,30.6347963761,281.017115101,0.0,249.203635341,249.203635341,6.70089290722,0.144892425234,6.55600048199
 11/18  15:00:00,677.323497727,28.9267556764,285.973902803,0.0,74.7610906023,174.442544739,7.83084120017,1.28331836513,6.54752283504
 11/18  16:00:00,679.122056213,27.2492668331,290.036847475,0.0,74.7610906023,174.442544739,10.9692077796,6.6007671557,4.36844062393
 11/18  17:00:00,740.015092841,25.8568003664,287.810295887,0.0,74.7610906023,174.442544739,21.17467335,16.8048574067,4.36981594322
 11/18  18:00:00,723.814682251,25.739383151,277.674373457,0.0,24.9203635341,149.522181205,44.601042378,42.4105935275,2.19044885053
 11/18  19:00:00,347.929599315,0.0,0.0,0.0,24.9203635341,149.522181205,4.36089953776,0.0,4.36089953776
 11/18  20:00:00,323.485203232,0.0,0.0,0.0,24.9203635341,149.522181205,2.19044786697,0.0,2.19044786697
 11/18  21:00:00,323.485203029,0.0,0.0,0.0,24.9203635341,149.522181205,2.19044746665,0.0,2.19044746665
 11/18  22:00:00,299.041686855,0.0,0.0,0.0,24.9203635341,149.522181205,4.36314471949,0.0,4.36314471949
 11/18  23:00:00,274.595533137,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/18  24:00:00,250.151137519,0.0,0.0,0.0,24.9203635341,149.522181205,2.18906427425,0.0,2.18906427425
 11/19  01:00:00,237.928501503,0.0,0.0,0.0,24.9203635341,149.522181205,2.18840124603,0.0,2.18840124603
 11/19  02:00:00,237.928501748,0.0,0.0,0.0,24.9203635341,149.522181205,2.18837282224,0.0,2.18837282224
 11/19  03:00:00,237.928501318,0.0,0.0,0.0,24.9203635341,149.522181205,2.18834451222,0.0,2.18834451222
 11/19  04:00:00,237.928500907,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/19  05:00:00,250.150699328,0.0,0.0,0.0,24.9203635341,149.522181205,2.18831629215,0.0,2.18831629215
 11/19  06:00:00,274.596413761,0.0,0.0,0.0,24.9203635341,149.522181205,2.19041653573,0.0,2.19041653573
 11/19  07:00:00,289.309219633,0.0,0.0,0.0,24.9203635341,149.522181205,2.18842593898,0.0,2.18842593898
 11/19  08:00:00,296.666281877,0.0,0.0,0.0,24.9203635341,149.522181205,2.18839789509,0.0,2.18839789509
 11/19  09:00:00,296.666281198,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/19  10:00:00,506.595297791,14.5660532175,174.155493411,0.0,24.9203635341,149.522181205,2.18836988479,0.0,2.18836988479
 11/19  11:00:00,511.824650774,19.5309298497,208.259797777,0.0,24.9203635341,149.522181205,2.18842823635,0.0,2.18842823635
 11/19  12:00:00,493.595217944,17.125828172,193.174124352,0.0,24.9203635341,149.522181205,2.1897506141,0.0,2.1897506141
 11/19  13:00:00,543.401785238,21.5603723613,234.76321327,0.0,24.9203635341,149.522181205,2.18977369459,0.0,2.18977369459
 11/19  14:00:00,519.124667953,17.342697138,217.850008922,0.0,24.9203635341,149.522181205,4.36375441423,0.0,4.36375441423
 11/19  15:00:00,585.633767801,20.9080888223,275.566744037,0.0,24.9203635341,149.522181205,2.18966673135,0.0,2.18966673135
 11/19  16:00:00,505.494483672,14.4522869978,219.56687227,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/19  17:00:00,414.641941164,6.84989167213,106.42233827,0.0,24.9203635341,149.522181205,2.18834707527,0.0,2.18834707527
 11/19  18:00:00,347.928281975,0.0,0.0,0.0,24.9203635341,149.522181205,2.18831853963,0.0,2.18831853963
 11/19  19:00:00,347.928281473,0.0,0.0,0.0,24.9203635341,149.522181205,2.18829056915,0.0,2.18829056915
 11/19  20:00:00,323.483885604,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/19  21:00:00,323.483886232,0.0,0.0,0.0,24.9203635341,149.522181205,2.18826261062,0.0,2.18826261062
 11/19  22:00:00,299.040809312,0.0,0.0,0.0,24.9203635341,149.522181205,2.19036345881,0.0,2.19036345881
 11/19  23:00:00,274.5950951,0.0,0.0,0.0,24.9203635341,149.522181205,2.18837215613,0.0,2.18837215613
 11/19  24:00:00,250.150699397,0.0,0.0,0.0,24.9203635341,149.522181205,2.18834414992,0.0,2.18834414992
 11/20  01:00:00,287.769669187,0.0,0.0,0.0,24.9203635341,199.362908273,2.18902052078,0.0,2.18902052078
 11/20  02:00:00,287.769669094,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 11/20  03:00:00,287.769669077,0.0,0.0,0.0,24.9203635341,199.362908273,2.18909468526,0.0,2.18909468526
 11/20  04:00:00,287.769669219,0.0,0.0,0.0,24.9203635341,199.362908273,2.18890798907,0.0,2.18890798907
 11/20  05:00:00,299.991867096,0.0,0.0,0.0,24.9203635341,199.362908273,2.18898247596,0.0,2.18898247596
 11/20  06:00:00,349.357946347,0.0,0.0,0.0,49.8407270682,199.362908273,4.36184848167,0.0,4.36184848167
 11/20  07:00:00,390.862174591,26.6648850524,0.0,0.0,49.8407270682,199.362908273,177.569145696,175.378948465,2.19019723033
 11/20  08:00:00,512.190724512,25.739383151,4.79139354755,0.0,149.522181205,199.362908273,108.104586801,101.548921773,6.55566502815
 11/20  09:00:00,1260.76742167,26.8115080647,147.639937755,0.0,448.566543614,448.566543614,25.9390223602,14.9706324469,10.9683899133
 11/20  10:00:00,1327.10160601,29.1928411206,241.482324307,0.0,448.566543614,448.566543614,16.6759606792,3.50564794387,13.1703127353
 11/20  11:00:00,1309.28441811,31.1317566672,267.488594172,0.0,448.566543614,448.566543614,15.2687753672,2.09412326602,13.1746521012
 11/20  12:00:00,1330.41428438,32.1291338857,287.319971121,0.0,448.566543614,448.566543614,19.0920487585,1.48936314548,17.602685613
 11/20  13:00:00,1298.01625572,32.0244761777,304.548090269,0.0,448.566543614,398.725816546,18.6154015927,0.956807834134,17.6585937586
 11/20  14:00:00,1373.12392746,33.1873855951,322.114173878,0.0,448.566543614,448.566543614,19.8455997686,0.0,19.8455997686
 11/20  15:00:00,1379.91916403,33.1735816299,332.794523646,0.0,448.566543614,448.566543614,10.962998284,0.0,10.962998284
 11/20  16:00:00,1395.01498717,31.9559296519,348.683168878,0.0,448.566543614,448.566543614,10.9588153471,0.0,10.9588153471
 11/20  17:00:00,1453.51290546,29.9756198718,345.774864282,0.0,448.566543614,448.566543614,15.3902010849,0.0,15.3902010849
 11/20  18:00:00,1343.77267194,26.4684767718,320.773066538,0.0,348.885089477,398.725816546,8.75147447653,0.0,8.75147447653
 11/20  19:00:00,1123.44529173,25.739383151,300.328114503,0.0,249.203635341,299.044362409,9.76320578796,1.02367747313,8.73952831483
 11/20  20:00:00,1072.54991863,25.739383151,275.78880977,0.0,249.203635341,299.044362409,8.77724192392,4.40571669072,4.3715252332
 11/20  21:00:00,844.307620882,25.739383151,200.27812635,0.0,149.522181205,249.203635341,37.3123454957,30.7612178893,6.55112760642
 11/20  22:00:00,742.488016416,25.739383151,125.754305789,0.0,149.522181205,249.203635341,48.9781392693,46.786991644,2.19114762537
 11/20  23:00:00,349.356626263,0.0,0.0,0.0,49.8407270682,199.362908273,2.18902979042,0.0,2.18902979042
 11/20  24:00:00,299.991867176,0.0,0.0,0.0,24.9203635341,199.362908273,2.18910331662,0.0,2.18910331662
 11/21  01:00:00,287.769670499,0.0,0.0,0.0,24.9203635341,199.362908273,2.18891943658,0.0,2.18891943658
 11/21  02:00:00,287.7696704,0.0,0.0,0.0,24.9203635341,199.362908273,2.18899588718,0.0,2.18899588718
 11/21  03:00:00,287.769670325,0.0,0.0,0.0,24.9203635341,199.362908273,2.18907226986,0.0,2.18907226986
 11/21  04:00:00,287.769670202,0.0,0.0,0.0,24.9203635341,199.362908273,2.18888738399,0.0,2.18888738399
 11/21  05:00:00,299.99186798,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 11/21  06:00:00,349.357948147,0.0,0.0,0.0,49.8407270682,199.362908273,4.36192006188,0.0,4.36192006188
 11/21  07:00:00,392.182756982,28.0308883982,0.0,0.0,49.8407270682,199.362908273,113.974460475,111.784179917,2.19028055777
 11/21  08:00:00,507.241434665,25.739383151,0.013163569695,0.0,149.522181205,199.362908273,69.1423927759,62.5867131106,6.55567966534
 11/21  09:00:00,1224.60076436,26.9182989121,111.873398766,0.0,448.566543614,448.566543614,21.7164453547,8.56020392892,13.1562414258
 11/21  10:00:00,1328.16673629,29.9646014445,241.905363543,0.0,448.566543614,448.566543614,13.1412168897,2.16478976742,10.9764271223
 11/21  11:00:00,1319.62132061,33.1059935065,275.316751325,0.0,448.566543614,448.566543614,16.6713136909,1.30790168874,15.3634120022
 11/21  12:00:00,1351.95793119,34.7330448709,304.645771596,0.0,448.566543614,448.566543614,16.0416398638,0.637417572504,15.4042222913
 11/21  13:00:00,1330.35578211,32.6308595633,331.122549726,0.0,448.566543614,398.725816546,20.1214218748,0.255569129756,19.865852745
 11/21  14:00:00,1394.48739247,35.5218354035,342.420825867,0.0,448.566543614,448.566543614,17.644139142,0.0,17.644139142
 11/21  15:00:00,1380.68788157,35.4880825136,331.808912378,0.0,448.566543614,448.566543614,10.9611506697,0.0,10.9611506697
 11/21  16:00:00,1363.75793534,34.9520748004,316.083869927,0.0,448.566543614,448.566543614,13.1475910381,0.0,13.1475910381
 11/21  17:00:00,1408.80891718,32.2088980337,299.324609946,0.0,448.566543614,448.566543614,13.1941394839,0.0,13.1941394839
 11/21  18:00:00,1310.78995852,27.983165995,286.233715052,0.0,348.885089477,398.725816546,10.9354580064,0.0,10.9354580064
 11/21  19:00:00,1097.98255047,25.7866560164,277.10630766,0.0,249.203635341,299.044362409,6.55960503399,0.0,6.55960503399
 11/21  20:00:00,1068.79029283,25.739383151,273.963422077,0.0,249.203635341,299.044362409,4.38637443985,0.0150334924855,4.37134094736
 11/21  21:00:00,916.966287044,25.739383151,272.969918335,0.0,149.522181205,249.203635341,14.4156382033,7.8642297744,6.55140842886
 11/21  22:00:00,888.199115333,25.739383151,269.9041911,0.0,149.522181205,249.203635341,26.4359126386,23.1687849574,3.26712768116
 11/21  23:00:00,349.356627302,0.0,0.0,0.0,49.8407270682,199.362908273,1.11335676553,0.0,1.11335676553
 11/21  24:00:00,299.991868231,0.0,0.0,0.0,24.9203635341,199.362908273,2.18894720506,0.0,2.18894720506
 11/22  01:00:00,287.769671674,0.0,0.0,0.0,24.9203635341,199.362908273,2.18902605011,0.0,2.18902605011
 11/22  02:00:00,287.769671788,0.0,0.0,0.0,24.9203635341,199.362908273,2.1891044262,0.0,2.1891044262
 11/22  03:00:00,287.769671783,0.0,0.0,0.0,24.9203635341,199.362908273,2.18892134081,0.0,2.18892134081
 11/22  04:00:00,287.769671722,0.0,0.0,0.0,24.9203635341,199.362908273,2.18900004644,0.0,2.18900004644
 11/22  05:00:00,299.991869501,0.0,0.0,0.0,24.9203635341,199.362908273,2.18907863923,0.0,2.18907863923
 11/22  06:00:00,349.357949231,0.0,0.0,0.0,49.8407270682,199.362908273,2.19112461414,0.0,2.19112461414
 11/22  07:00:00,569.031818861,28.802942112,110.866668158,0.0,49.8407270682,199.362908273,42.5267052137,40.3363057124,2.19039950128
 11/22  08:00:00,711.490027958,25.739383151,147.48992075,0.0,149.522181205,199.362908273,32.0107321218,25.4548738243,6.55585829747
 11/22  09:00:00,1372.13915999,26.4995700543,253.592286393,0.0,448.566543614,448.566543614,14.6055228299,1.44815766006,13.1573651698
 11/22  10:00:00,1379.45284789,28.3710445121,295.415372697,0.0,448.566543614,448.566543614,13.6660222284,0.499263485018,13.1667587434
 11/22  11:00:00,1353.88724845,31.6677635191,314.880801638,0.0,448.566543614,448.566543614,13.1863045788,0.0150380834151,13.1712664953
 11/22  12:00:00,1361.70947269,33.4107929121,320.298339085,0.0,448.566543614,448.566543614,15.4051750402,0.0,15.4051750402
 11/22  13:00:00,1311.97679033,30.3519078507,322.777568592,0.0,448.566543614,398.725816546,19.8648732046,0.0,19.8648732046
 11/22  14:00:00,1367.32271329,34.6928387393,324.054368529,0.0,448.566543614,448.566543614,17.6421195859,0.0,17.6421195859
 11/22  15:00:00,1368.35742617,35.873477916,324.052600415,0.0,448.566543614,448.566543614,13.1535527417,0.0,13.1535527417
 11/22  16:00:00,1366.88731063,35.1985002566,323.508058137,0.0,448.566543614,448.566543614,10.9599832695,0.0,10.9599832695
 11/22  17:00:00,1426.14441893,32.5128278564,320.613191778,0.0,448.566543614,448.566543614,15.3919855976,0.0,15.3919855976
 11/22  18:00:00,1338.31289736,27.9470837394,317.188772767,0.0,348.885089477,398.725816546,8.75251679514,0.0,8.75251679514
 11/22  19:00:00,1132.7505862,25.739383151,314.088326584,0.0,249.203635341,299.044362409,6.55904130297,0.0,6.55904130297
 11/22  20:00:00,1092.82002539,25.739383151,299.762909053,0.0,249.203635341,299.044362409,6.91305160606,0.36554836884,6.54750323722
 11/22  21:00:00,861.319074662,25.739383151,219.539731135,0.0,149.522181205,249.203635341,23.3302377973,16.7792581061,6.55097969114
 11/22  22:00:00,752.420272883,25.739383151,136.936361367,0.0,149.522181205,249.203635341,35.2153291999,33.0245265351,2.19080266475
 11/22  23:00:00,349.356628634,0.0,0.0,0.0,49.8407270682,199.362908273,2.18896570173,0.0,2.18896570173
 11/22  24:00:00,299.991869458,0.0,0.0,0.0,24.9203635341,199.362908273,2.18904447199,0.0,2.18904447199
 11/23  01:00:00,237.928504754,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/23  02:00:00,237.928504769,0.0,0.0,0.0,24.9203635341,149.522181205,2.18842149312,0.0,2.18842149312
 11/23  03:00:00,237.928505328,0.0,0.0,0.0,24.9203635341,149.522181205,2.18840087264,0.0,2.18840087264
 11/23  04:00:00,237.928505266,0.0,0.0,0.0,24.9203635341,149.522181205,2.18838034856,0.0,2.18838034856
 11/23  05:00:00,250.150702438,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/23  06:00:00,274.596420451,0.0,0.0,0.0,24.9203635341,149.522181205,4.36089638233,0.0,4.36089638233
 11/23  07:00:00,289.309222442,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/23  08:00:00,296.666285194,0.0,0.0,0.0,24.9203635341,149.522181205,2.18837629633,0.0,2.18837629633
 11/23  09:00:00,296.666285589,0.0,0.0,0.0,24.9203635341,149.522181205,2.18835602325,0.0,2.18835602325
 11/23  10:00:00,419.979424841,11.2754222813,103.532382057,0.0,24.9203635341,149.522181205,2.18844415289,0.0,2.18844415289
 11/23  11:00:00,513.247422663,18.8930925075,213.306326999,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/23  12:00:00,502.248633246,16.7799282303,204.745606873,0.0,24.9203635341,149.522181205,2.18959530122,0.0,2.18959530122
 11/23  13:00:00,564.587263872,20.6996293717,260.654761894,0.0,24.9203635341,149.522181205,2.18981147191,0.0,2.18981147191
 11/23  14:00:00,521.892663571,17.0548512978,222.938925343,0.0,24.9203635341,149.522181205,4.36375147965,0.0,4.36375147965
 11/23  15:00:00,569.835822307,20.0590722747,267.122734774,0.0,24.9203635341,149.522181205,2.18969929299,0.0,2.18969929299
 11/23  16:00:00,497.782347767,15.048641999,213.370268501,0.0,24.9203635341,149.522181205,2.18841166689,0.0,2.18841166689
 11/23  17:00:00,277.087024843,0.0,0.0,0.0,24.9203635341,149.522181205,2.18826069244,0.0,2.18826069244
 11/23  18:00:00,347.928284822,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/23  19:00:00,347.928285465,0.0,0.0,0.0,24.9203635341,149.522181205,2.18824048005,0.0,2.18824048005
 11/23  20:00:00,323.483889905,0.0,0.0,0.0,24.9203635341,149.522181205,2.18843656823,0.0,2.18843656823
 11/23  21:00:00,323.483889282,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/23  22:00:00,299.040816019,0.0,0.0,0.0,24.9203635341,149.522181205,4.36101001727,0.0,4.36101001727
 11/23  23:00:00,274.595097852,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/23  24:00:00,250.150702586,0.0,0.0,0.0,24.9203635341,149.522181205,2.18832397088,0.0,2.18832397088
 11/24  01:00:00,287.769673888,0.0,0.0,0.0,24.9203635341,199.362908273,2.18909125633,0.0,2.18909125633
 11/24  02:00:00,287.76967396,0.0,0.0,0.0,24.9203635341,199.362908273,2.18891165222,0.0,2.18891165222
 11/24  03:00:00,287.769673902,0.0,0.0,0.0,24.9203635341,199.362908273,2.18899452179,0.0,2.18899452179
 11/24  04:00:00,287.769673888,0.0,0.0,0.0,24.9203635341,199.362908273,2.18907728395,0.0,2.18907728395
 11/24  05:00:00,299.991871658,0.0,0.0,0.0,24.9203635341,199.362908273,2.18889781488,0.0,2.18889781488
 11/24  06:00:00,349.357952845,0.0,0.0,0.0,49.8407270682,199.362908273,2.19095296213,0.0,2.19095296213
 11/24  07:00:00,590.436151349,28.4571845253,123.312485659,0.0,49.8407270682,199.362908273,56.7294132646,54.5390076864,2.19040557822
 11/24  08:00:00,727.659108157,25.739383151,162.793982933,0.0,149.522181205,199.362908273,39.558606107,33.0031691557,6.5554369513
 11/24  09:00:00,1388.76229421,26.7160955479,271.640781052,0.0,448.566543614,448.566543614,15.750250177,2.59342060084,13.1568295762
 11/24  10:00:00,1389.91449483,29.4337850627,303.739439399,0.0,448.566543614,448.566543614,14.6673909903,1.50097883025,13.1664121601
 11/24  11:00:00,1355.35557329,32.0709857849,313.612686261,0.0,448.566543614,448.566543614,14.0494244578,0.878333342052,13.1710911158
 11/24  12:00:00,1367.13722698,34.0574795532,322.849454475,0.0,448.566543614,448.566543614,15.7662584114,0.360960297333,15.405298114
 11/24  13:00:00,1324.68891117,31.9382795594,331.815821347,0.0,448.566543614,398.725816546,20.0400138026,0.174464471032,19.8655493316
 11/24  14:00:00,1386.92282431,34.975155164,340.109896461,0.0,448.566543614,448.566543614,19.3874298474,0.0,19.3874298474
 11/24  15:00:00,1389.16093881,34.1333151516,342.964664792,0.0,448.566543614,448.566543614,11.4196304444,0.0,11.4196304444
 11/24  16:00:00,1388.86910201,32.8111265167,343.667880339,0.0,448.566543614,448.566543614,10.9605873767,0.0,10.9605873767
 11/24  17:00:00,1454.39822143,31.3378042476,337.818667608,0.0,448.566543614,448.566543614,15.390026077,0.0,15.390026077
 11/24  18:00:00,1347.29340339,27.604566864,324.57992546,0.0,348.885089477,398.725816546,8.75316556609,0.0,8.75316556609
 11/24  19:00:00,1134.08975905,25.739383151,314.399877514,0.0,249.203635341,299.044362409,6.82713206699,0.267589472894,6.55954259409
 11/24  20:00:00,1090.63989301,25.739383151,296.912987799,0.0,249.203635341,299.044362409,8.37167984713,1.82439115689,6.54728869024
 11/24  21:00:00,861.535508107,25.739383151,218.791075649,0.0,149.522181205,249.203635341,30.8461343952,24.2945966062,6.55153778902
