Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 11/24  22:00:00,750.794388905,25.739383151,134.307323388,0.0,149.522181205,249.203635341,42.4547142668,40.2637137326,2.19100053419
 11/24  23:00:00,349.356631025,0.0,0.0,0.0,49.8407270682,199.362908273,2.18914128837,0.0,2.18914128837
 11/24  24:00:00,299.99187179,0.0,0.0,0.0,24.9203635341,199.362908273,2.18896199684,0.0,2.18896199684
 11/25  01:00:00,237.928947974,0.0,0.0,0.0,24.9203635341,149.522181205,2.18904784305,0.0,2.18904784305
 11/25  02:00:00,237.928947941,0.0,0.0,0.0,24.9203635341,149.522181205,2.18913249858,0.0,2.18913249858
 11/25  03:00:00,237.928947708,0.0,0.0,0.0,24.9203635341,149.522181205,2.18895481232,0.0,2.18895481232
 11/25  04:00:00,237.928947672,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/25  05:00:00,250.151145512,0.0,0.0,0.0,24.9203635341,149.522181205,2.18903976336,0.0,2.18903976336
 11/25  06:00:00,274.596865085,0.0,0.0,0.0,24.9203635341,149.522181205,4.36214601824,0.0,4.36214601824
 11/25  07:00:00,582.863561535,28.0409040575,115.770293604,0.0,49.8407270682,199.362908273,59.6723935442,57.4821912606,2.19020228369
 11/25  08:00:00,611.090651911,25.739383151,146.604116001,0.0,49.8407270682,199.362908273,42.5448198742,38.1784867747,4.36633309958
 11/25  09:00:00,939.694752594,26.3637319568,222.856161558,0.0,249.203635341,249.203635341,24.7961063789,20.4243074066,4.37179897228
 11/25  10:00:00,928.197923701,28.2714509262,243.497332295,0.0,249.203635341,249.203635341,22.7658056789,14.0262738116,8.73953186738
 11/25  11:00:00,900.658370715,29.9083434613,260.652376746,0.0,249.203635341,249.203635341,16.5400005981,9.98529587084,6.55470472731
 11/25  12:00:00,923.554476164,31.0000397389,280.191489978,0.0,249.203635341,249.203635341,13.5782030284,7.01414079318,6.56406223526
 11/25  13:00:00,946.275258747,31.4118265601,300.292836566,0.0,249.203635341,249.203635341,10.8996913009,2.1625319016,8.73715939926
 11/25  14:00:00,961.242673624,30.8012737959,315.791275646,0.0,249.203635341,249.203635341,6.55458525329,0.0,6.55458525329
 11/25  15:00:00,719.931286841,28.5026427845,322.360560616,0.0,74.7610906023,174.442544739,5.33417963737,0.962472307228,4.37170733014
 11/25  16:00:00,716.652677546,26.6790584672,322.700815517,0.0,74.7610906023,174.442544739,9.76356264212,5.39423756754,4.36932507457
 11/25  17:00:00,786.111978063,25.7671280822,322.631428328,0.0,74.7610906023,174.442544739,25.6487036981,19.1038432986,6.54486039951
 11/25  18:00:00,768.705143984,25.739383151,320.075221422,0.0,24.9203635341,149.522181205,52.0531843884,49.8629747968,2.19020959155
 11/25  19:00:00,347.929610052,0.0,0.0,0.0,24.9203635341,149.522181205,2.19022423939,0.0,2.19022423939
 11/25  20:00:00,323.485214344,0.0,0.0,0.0,24.9203635341,149.522181205,2.19023893582,0.0,2.19023893582
 11/25  21:00:00,323.485214581,0.0,0.0,0.0,24.9203635341,149.522181205,2.19025361641,0.0,2.19025361641
 11/25  22:00:00,299.041701409,0.0,0.0,0.0,24.9203635341,149.522181205,4.36334972653,0.0,4.36334972653
 11/25  23:00:00,274.595541333,0.0,0.0,0.0,24.9203635341,149.522181205,2.18908412531,0.0,2.18908412531
 11/25  24:00:00,250.151145696,0.0,0.0,0.0,24.9203635341,149.522181205,2.18890652208,0.0,2.18890652208
 11/26  01:00:00,237.928507231,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/26  02:00:00,237.928507665,0.0,0.0,0.0,24.9203635341,149.522181205,2.18828726752,0.0,2.18828726752
 11/26  03:00:00,237.92850806,0.0,0.0,0.0,24.9203635341,149.522181205,2.18827243203,0.0,2.18827243203
 11/26  04:00:00,237.928507834,0.0,0.0,0.0,24.9203635341,149.522181205,2.18825769888,0.0,2.18825769888
 11/26  05:00:00,250.150705014,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/26  06:00:00,274.596425184,0.0,0.0,0.0,24.9203635341,149.522181205,4.36068531888,0.0,4.36068531888
 11/26  07:00:00,297.852891895,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/26  08:00:00,296.666288112,0.0,0.0,0.0,24.9203635341,149.522181205,2.18838057198,0.0,2.18838057198
 11/26  09:00:00,296.666288322,0.0,0.0,0.0,24.9203635341,149.522181205,2.18836601089,0.0,2.18836601089
 11/26  10:00:00,552.746841176,16.6217992024,211.081833402,0.0,24.9203635341,149.522181205,2.18843851928,0.0,2.18843851928
 11/26  11:00:00,500.316157702,16.9143847219,200.247144574,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/26  12:00:00,548.26290412,21.2045466961,241.438417862,0.0,24.9203635341,149.522181205,2.1898239413,0.0,2.1898239413
 11/26  13:00:00,526.001453989,17.7072649165,224.54218695,0.0,24.9203635341,149.522181205,2.18979808505,0.0,2.18979808505
 11/26  14:00:00,583.515756896,21.4058663317,272.210526886,0.0,24.9203635341,149.522181205,4.36381819324,0.0,4.36381819324
 11/26  15:00:00,546.53573931,17.2208524192,240.821452818,0.0,24.9203635341,149.522181205,2.18979766847,0.0,2.18979766847
 11/26  16:00:00,583.636152645,19.787128269,276.344305474,0.0,24.9203635341,149.522181205,2.18844267978,0.0,2.18844267978
 11/26  17:00:00,355.113371843,3.42494583606,53.3409321681,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/26  18:00:00,347.9282876,0.0,0.0,0.0,24.9203635341,149.522181205,2.18842715289,0.0,2.18842715289
 11/26  19:00:00,347.928288165,0.0,0.0,0.0,24.9203635341,149.522181205,2.18841251609,0.0,2.18841251609
 11/26  20:00:00,323.483892521,0.0,0.0,0.0,24.9203635341,149.522181205,2.18839789433,0.0,2.18839789433
 11/26  21:00:00,323.483891917,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/26  22:00:00,299.040820724,0.0,0.0,0.0,24.9203635341,149.522181205,4.36096666943,0.0,4.36096666943
 11/26  23:00:00,274.595100576,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/26  24:00:00,250.150705382,0.0,0.0,0.0,24.9203635341,149.522181205,2.18830282206,0.0,2.18830282206
 11/27  01:00:00,287.769677251,0.0,0.0,0.0,24.9203635341,199.362908273,2.18907890611,0.0,2.18907890611
 11/27  02:00:00,287.769677352,0.0,0.0,0.0,24.9203635341,199.362908273,2.18890457663,0.0,2.18890457663
 11/27  03:00:00,287.769677254,0.0,0.0,0.0,24.9203635341,199.362908273,2.18899368737,0.0,2.18899368737
 11/27  04:00:00,287.769677225,0.0,0.0,0.0,24.9203635341,199.362908273,2.18908266516,0.0,2.18908266516
 11/27  05:00:00,299.991875005,0.0,0.0,0.0,24.9203635341,199.362908273,2.18890848304,0.0,2.18890848304
 11/27  06:00:00,349.357958183,0.0,0.0,0.0,49.8407270682,199.362908273,2.19097779714,0.0,2.19097779714
 11/27  07:00:00,399.523589979,26.7888923787,0.0,0.0,49.8407270682,199.362908273,168.263158517,166.072724107,2.19043440952
 11/27  08:00:00,512.11355246,25.739383151,4.71870938812,0.0,149.522181205,199.362908273,101.501512337,94.9458443713,6.55566796607
 11/27  09:00:00,1265.35156758,27.3904024084,151.638163297,0.0,448.566543614,448.566543614,25.6845269431,12.5267954692,13.1577314739
 11/27  10:00:00,1340.34027709,30.0985570426,253.772742036,0.0,448.566543614,448.566543614,16.4533035657,3.285731257,13.1675723087
 11/27  11:00:00,1331.44170514,31.9100491355,288.129438455,0.0,448.566543614,448.566543614,15.1976664381,2.02513597633,13.1725304618
 11/27  12:00:00,1359.3755742,32.6274739184,313.774668646,0.0,448.566543614,448.566543614,16.6945496552,1.28709661487,15.4074530404
 11/27  13:00:00,1336.33273226,32.2092404268,336.711113769,0.0,448.566543614,398.725816546,20.5380659258,0.669054268405,19.8690116574
 11/27  14:00:00,1399.61503735,33.9525451595,347.743105491,0.0,448.566543614,448.566543614,19.8493205349,0.0,19.8493205349
 11/27  15:00:00,1394.14954457,35.1122637848,343.001053655,0.0,448.566543614,448.566543614,10.9651552181,0.0,10.9651552181
 11/27  16:00:00,1383.03710105,34.0712173687,335.329932308,0.0,448.566543614,448.566543614,10.9597180065,0.0,10.9597180065
 11/27  17:00:00,1434.94612947,31.3230139687,317.319992163,0.0,448.566543614,448.566543614,15.3937036336,0.0,15.3937036336
 11/27  18:00:00,1317.39844382,27.3506272981,293.508575858,0.0,348.885089477,398.725816546,8.7527374887,0.0,8.7527374887
 11/27  19:00:00,1094.63375116,25.8742180316,274.284464095,0.0,249.203635341,299.044362409,8.73992851358,0.0,8.73992851358
 11/27  20:00:00,1056.19194019,25.739383151,262.654743439,0.0,249.203635341,299.044362409,5.3221863535,0.950667232282,4.37151912122
 11/27  21:00:00,876.2976904,25.739383151,234.237931833,0.0,149.522181205,249.203635341,24.6715688027,18.1208466546,6.55072214803
 11/27  22:00:00,767.576148968,25.739383151,151.885666072,0.0,149.522181205,249.203635341,38.2026774012,36.0115462397,2.19113116153
 11/27  23:00:00,349.356634012,0.0,0.0,0.0,49.8407270682,199.362908273,2.18914565243,0.0,2.18914565243
 11/27  24:00:00,299.991874943,0.0,0.0,0.0,24.9203635341,199.362908273,2.18897084417,0.0,2.18897084417
 11/28  01:00:00,287.769678312,0.0,0.0,0.0,24.9203635341,199.362908273,2.18906229665,0.0,2.18906229665
 11/28  02:00:00,287.769678429,0.0,0.0,0.0,24.9203635341,199.362908273,2.18915304638,0.0,2.18915304638
 11/28  03:00:00,287.769678334,0.0,0.0,0.0,24.9203635341,199.362908273,2.18898059612,0.0,2.18898059612
 11/28  04:00:00,287.769678286,0.0,0.0,0.0,24.9203635341,199.362908273,2.1890716381,0.0,2.1890716381
 11/28  05:00:00,299.991876099,0.0,0.0,0.0,24.9203635341,199.362908273,2.18857567845,0.0,2.18857567845
 11/28  06:00:00,349.357959934,0.0,0.0,0.0,49.8407270682,199.362908273,2.19097299314,0.0,2.19097299314
 11/28  07:00:00,401.006101901,28.3196484394,0.0,0.0,49.8407270682,199.362908273,101.059840474,98.869409525,2.1904309489
 11/28  08:00:00,598.622343846,25.739383151,58.3041452056,0.0,149.522181205,199.362908273,55.2459160572,48.6902148038,6.55570125341
 11/28  09:00:00,1340.2122779,27.5595948456,221.488867906,0.0,448.566543614,448.566543614,17.7048943448,4.54696631251,13.1579280323
 11/28  10:00:00,1363.22313161,31.5942840573,269.31354435,0.0,448.566543614,448.566543614,14.6497596861,1.48187894906,13.167880737
 11/28  11:00:00,1360.32160305,34.5279617249,309.2596239,0.0,448.566543614,448.566543614,13.6678839356,0.494962652264,13.1729212833
 11/28  12:00:00,1373.19991526,35.5939482036,320.581418721,0.0,448.566543614,448.566543614,15.4140646355,0.00599955959073,15.4080650759
 11/28  13:00:00,1325.56498197,33.5034268439,324.460381414,0.0,448.566543614,398.725816546,19.8700302271,0.0,19.8700302271
 11/28  14:00:00,1372.14172572,37.0014791601,317.422031172,0.0,448.566543614,448.566543614,19.8479313802,0.0,19.8479313802
 11/28  15:00:00,1373.25176897,38.941334488,316.474324445,0.0,448.566543614,448.566543614,10.9641851132,0.0,10.9641851132
 11/28  16:00:00,1375.16895226,39.1265193769,318.266327382,0.0,448.566543614,448.566543614,10.9604146175,0.0,10.9604146175
 11/28  17:00:00,1454.58395914,34.7849863344,327.951474708,0.0,448.566543614,448.566543614,15.391705681,0.0,15.391705681
 11/28  18:00:00,1342.86130537,29.275666462,310.992590825,0.0,348.885089477,398.725816546,8.75337465631,0.0,8.75337465631
 11/28  19:00:00,1111.9738598,26.241207315,285.376159159,0.0,249.203635341,299.044362409,8.73957650812,0.0,8.73957650812
 11/28  20:00:00,1072.16423375,25.8535223515,272.635995414,0.0,249.203635341,299.044362409,4.37184943826,0.0,4.37184943826
 11/28  21:00:00,934.37010644,25.739383151,282.957703769,0.0,149.522181205,249.203635341,6.71826917707,0.167034861956,6.55123431511
 11/28  22:00:00,923.63866658,25.739383151,296.609902625,0.0,149.522181205,249.203635341,7.48437119875,5.29347480096,2.19089639779
 11/28  23:00:00,349.356635145,0.0,0.0,0.0,49.8407270682,199.362908273,2.18915441021,0.0,2.18915441021
 11/28  24:00:00,299.991876103,0.0,0.0,0.0,24.9203635341,199.362908273,2.1891387995,0.0,2.1891387995
 11/29  01:00:00,287.769679428,0.0,0.0,0.0,24.9203635341,199.362908273,2.18896853438,0.0,2.18896853438
 11/29  02:00:00,287.769679458,0.0,0.0,0.0,24.9203635341,199.362908273,2.18906149949,0.0,2.18906149949
 11/29  03:00:00,287.769679554,0.0,0.0,0.0,24.9203635341,199.362908273,2.18915435128,0.0,2.18915435128
 11/29  04:00:00,287.769679453,0.0,0.0,0.0,24.9203635341,199.362908273,2.1889836678,0.0,2.1889836678
 11/29  05:00:00,299.991877197,0.0,0.0,0.0,24.9203635341,199.362908273,2.18907676852,0.0,2.18907676852
 11/29  06:00:00,349.357961619,0.0,0.0,0.0,49.8407270682,199.362908273,2.19115565633,0.0,2.19115565633
 11/29  07:00:00,481.247848798,28.845602611,17.0723240929,0.0,49.8407270682,199.362908273,47.9259866025,45.7355481306,2.19043847186
 11/29  08:00:00,652.828155107,25.739383151,90.3113939879,0.0,149.522181205,199.362908273,37.8337104216,31.2774187273,6.55629169428
 11/29  09:00:00,1343.8424952,26.9341533963,227.438011266,0.0,448.566543614,448.566543614,14.4455179422,1.2862543171,13.1592636251
 11/29  10:00:00,1354.4718942,30.576901311,266.427007687,0.0,448.566543614,448.566543614,13.3973608977,0.228046212286,13.1693146854
 11/29  11:00:00,1343.72123843,34.9372141737,297.30632226,0.0,448.566543614,448.566543614,13.1744557395,0.0,13.1744557395
 11/29  12:00:00,1371.52849894,36.8550359897,321.579201264,0.0,448.566543614,448.566543614,17.6063850499,0.0,17.6063850499
 11/29  13:00:00,1341.88165945,34.4426209112,340.006346048,0.0,448.566543614,398.725816546,17.6625770516,0.0,17.6625770516
 11/29  14:00:00,1410.96467636,38.0988834146,354.946384667,0.0,448.566543614,448.566543614,19.850835202,0.0,19.850835202
 11/29  15:00:00,1416.59372655,37.3375251845,361.415151024,0.0,448.566543614,448.566543614,10.9641660624,0.0,10.9641660624
 11/29  16:00:00,1413.1568804,35.6063819429,361.775353059,0.0,448.566543614,448.566543614,13.1478774727,0.0,13.1478774727
 11/29  17:00:00,1481.55426088,33.4642143732,358.724080095,0.0,448.566543614,448.566543614,13.1945120416,0.0,13.1945120416
 11/29  18:00:00,1375.9840137,28.8823267126,346.984468687,0.0,348.885089477,398.725816546,10.9364998421,0.0,10.9364998421
 11/29  19:00:00,1157.92095458,25.7864099329,333.702510658,0.0,249.203635341,299.044362409,6.56034378674,0.0,6.56034378674
 11/29  20:00:00,1127.44591753,25.739383151,328.657934661,0.0,249.203635341,299.044362409,4.37182884595,0.0,4.37182884595
 11/29  21:00:00,976.515019755,25.739383151,327.791252743,0.0,149.522181205,249.203635341,12.02437421,5.47205425508,6.55231995495
 11/29  22:00:00,949.687312578,25.739383151,326.264986392,0.0,149.522181205,249.203635341,23.8975586631,19.5352069457,4.36235171747
 11/29  23:00:00,349.356636057,0.0,0.0,0.0,49.8407270682,199.362908273,2.1889647256,0.0,2.1889647256
 11/29  24:00:00,299.991876925,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 11/30  01:00:00,287.769680234,0.0,0.0,0.0,24.9203635341,199.362908273,2.18905974442,0.0,2.18905974442
 11/30  02:00:00,287.769680426,0.0,0.0,0.0,24.9203635341,199.362908273,2.18915450804,0.0,2.18915450804
 11/30  03:00:00,287.769680449,0.0,0.0,0.0,24.9203635341,199.362908273,2.18898547021,0.0,2.18898547021
 11/30  04:00:00,287.769680504,0.0,0.0,0.0,24.9203635341,199.362908273,2.18908052143,0.0,2.18908052143
 11/30  05:00:00,299.991878415,0.0,0.0,0.0,24.9203635341,199.362908273,2.18891148731,0.0,2.18891148731
 11/30  06:00:00,349.357963507,0.0,0.0,0.0,49.8407270682,199.362908273,2.1911215815,0.0,2.1911215815
 11/30  07:00:00,456.538119078,28.9825452798,13.2347152427,0.0,49.8407270682,199.362908273,45.9579334405,41.5970777458,4.36085569466
 11/30  08:00:00,573.849482964,25.739383151,14.4796909822,0.0,149.522181205,199.362908273,57.7921674769,51.2372863084,6.55488116852
 11/30  09:00:00,1176.73491626,26.355447319,66.7244057658,0.0,448.566543614,448.566543614,13.5895556081,2.61887053106,10.970685077
 11/30  10:00:00,1197.21925173,28.1087395353,120.536218776,0.0,448.566543614,448.566543614,13.8534559408,0.681455983801,13.171999957
 11/30  11:00:00,1237.02020305,29.0916877574,206.445411593,0.0,448.566543614,448.566543614,13.2372944001,0.0600403419453,13.1772540581
 11/30  12:00:00,1337.66217867,31.8560848551,301.109527882,0.0,448.566543614,448.566543614,17.605659101,0.0,17.605659101
 11/30  13:00:00,1309.78749055,31.860801583,319.392771314,0.0,448.566543614,398.725816546,19.869039569,0.0,19.869039569
 11/30  14:00:00,1373.32644161,35.5676212031,328.203807686,0.0,448.566543614,448.566543614,17.6459887764,0.0,17.6459887764
 11/30  15:00:00,1371.89342817,35.4615236577,327.598597401,0.0,448.566543614,448.566543614,13.1516668707,0.0,13.1516668707
 11/30  16:00:00,1366.25910783,34.2683705975,323.831000531,0.0,448.566543614,448.566543614,10.9619882159,0.0,10.9619882159
 11/30  17:00:00,1434.83963552,32.3235282392,320.892676129,0.0,448.566543614,448.566543614,15.3928086665,0.0,15.3928086665
 11/30  18:00:00,1338.51055982,27.9618239237,317.355677837,0.0,348.885089477,398.725816546,8.753494587,0.0,8.753494587
 11/30  19:00:00,1131.30945334,25.739383151,312.983329548,0.0,249.203635341,299.044362409,6.93503433779,0.375101285869,6.55993305192
 11/30  20:00:00,1088.17933523,25.739383151,295.242305251,0.0,249.203635341,299.044362409,10.8207839704,4.27336268809,6.54742128235
 11/30  21:00:00,940.578050819,25.739383151,297.351144069,0.0,149.522181205,249.203635341,25.7841446122,19.2330511453,6.55109346693
 11/30  22:00:00,878.980249353,25.739383151,260.682531717,0.0,149.522181205,249.203635341,33.7934540045,31.6022195506,2.1912344539
 11/30  23:00:00,349.356637449,0.0,0.0,0.0,49.8407270682,199.362908273,2.18897065779,0.0,2.18897065779
 11/30  24:00:00,299.991878256,0.0,0.0,0.0,24.9203635341,199.362908273,2.1890658981,0.0,2.1890658981
 12/01  01:00:00,287.769681518,0.0,0.0,0.0,24.9203635341,199.362908273,2.18916389786,0.0,2.18916389786
 12/01  02:00:00,287.769681286,0.0,0.0,0.0,24.9203635341,199.362908273,2.18899654213,0.0,2.18899654213
 12/01  03:00:00,287.769681261,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 12/01  04:00:00,287.769681276,0.0,0.0,0.0,24.9203635341,199.362908273,2.18909354247,0.0,2.18909354247
 12/01  05:00:00,299.991879263,0.0,0.0,0.0,24.9203635341,199.362908273,2.18892620164,0.0,2.18892620164
 12/01  06:00:00,349.357966081,0.0,0.0,0.0,49.8407270682,199.362908273,4.36238817286,0.0,4.36238817286
 12/01  07:00:00,401.500427076,28.8308435902,0.0,0.0,49.8407270682,199.362908273,77.671569929,75.4810796394,2.19049028963
 12/01  08:00:00,496.885777268,25.739383151,0.0,0.0,149.522181205,199.362908273,49.5622611497,43.0056667158,6.55659443397
 12/01  09:00:00,1122.21436958,26.2013969357,24.0050593492,0.0,448.566543614,448.566543614,17.5920250826,4.43684575241,13.1551793302
 12/01  10:00:00,1246.81485199,28.244896002,167.211377275,0.0,448.566543614,448.566543614,14.7412541181,1.57638587903,13.1648682391
 12/01  11:00:00,1311.30841054,30.9036575814,274.815721493,0.0,448.566543614,448.566543614,14.0018376576,0.83173681622,13.1701008413
 12/01  12:00:00,1328.53640117,32.7983802191,289.016365529,0.0,448.566543614,448.566543614,15.6537010111,0.24621907425,15.4074819369
 12/01  13:00:00,1281.58249308,30.3015781566,294.351868601,0.0,448.566543614,398.725816546,20.0984688929,0.23120615662,19.8672627363
 12/01  14:00:00,1340.65185329,34.0375646089,299.81521241,0.0,448.566543614,448.566543614,19.8513228861,0.0,19.8513228861
 12/01  15:00:00,1344.10270892,33.5739996918,303.187806148,0.0,448.566543614,448.566543614,10.9660969813,0.0,10.9660969813
 12/01  16:00:00,1343.86032545,32.8852460818,304.034685888,0.0,448.566543614,448.566543614,10.9608382144,0.0,10.9608382144
 12/01  17:00:00,1418.53604173,31.473111846,306.725567873,0.0,448.566543614,448.566543614,15.3915925914,0.0,15.3915925914
 12/01  18:00:00,1326.53977232,27.5025374388,306.450721238,0.0,348.885089477,398.725816546,8.75267535917,0.0,8.75267535917
 12/01  19:00:00,1105.00546878,25.739383151,287.355473853,0.0,249.203635341,299.044362409,10.1213718926,1.38143288291,8.73993900964
 12/01  20:00:00,1041.49981782,25.739383151,248.970808328,0.0,249.203635341,299.044362409,11.5371331794,7.16559869377,4.37153448561
 12/01  21:00:00,827.338259432,25.739383151,185.706152932,0.0,149.522181205,249.203635341,38.2207064231,31.6698799276,6.5508264955
 12/01  22:00:00,755.191330472,25.739383151,139.135524839,0.0,149.522181205,249.203635341,46.7530968051,44.561943328,2.19115347711
 12/01  23:00:00,349.356638282,0.0,0.0,0.0,49.8407270682,199.362908273,2.18916593394,0.0,2.18916593394
 12/01  24:00:00,299.991879206,0.0,0.0,0.0,24.9203635341,199.362908273,2.18899798051,0.0,2.18899798051
 12/02  01:00:00,237.92895548,0.0,0.0,0.0,24.9203635341,149.522181205,2.18909733696,0.0,2.18909733696
 12/02  02:00:00,237.928955582,0.0,0.0,0.0,24.9203635341,149.522181205,2.18893154603,0.0,2.18893154603
 12/02  03:00:00,237.9289555,0.0,0.0,0.0,24.9203635341,149.522181205,2.1890306276,0.0,2.1890306276
 12/02  04:00:00,237.928955511,0.0,0.0,0.0,24.9203635341,149.522181205,2.18912954577,0.0,2.18912954577
 12/02  05:00:00,250.151153241,0.0,0.0,0.0,24.9203635341,149.522181205,2.18896392669,0.0,2.18896392669
 12/02  06:00:00,274.596876063,0.0,0.0,0.0,24.9203635341,149.522181205,2.19105612271,0.0,2.19105612271
 12/02  07:00:00,512.039212245,28.0393579513,47.3777149193,0.0,49.8407270682,199.362908273,78.9561701832,76.7656510849,2.19051909827
 12/02  08:00:00,546.04997899,25.739383151,82.9211510285,0.0,49.8407270682,199.362908273,75.2236253788,70.8577504563,4.36587492254
 12/02  09:00:00,893.004329429,25.739383151,177.447791701,0.0,249.203635341,249.203635341,46.2272230653,39.6800363362,6.54718672908
 12/02  10:00:00,952.115470479,25.739383151,271.424816099,0.0,249.203635341,249.203635341,27.0456518069,20.4853193636,6.56033244329
 12/02  11:00:00,939.297548203,25.9504434921,305.742425458,0.0,249.203635341,249.203635341,21.1874292514,14.6322966191,6.5551326323
 12/02  12:00:00,950.773558079,27.7387793549,313.507139648,0.0,249.203635341,249.203635341,19.5403094631,10.7947297653,8.7455796978
 12/02  13:00:00,953.917985772,27.7340783771,315.462937419,0.0,249.203635341,249.203635341,11.2382170164,4.68022726458,6.55798975178
 12/02  14:00:00,954.719207125,27.9211514416,315.53573891,0.0,249.203635341,249.203635341,11.0352396839,4.48024875445,6.55499092943
 12/02  15:00:00,701.016750723,26.8829817563,311.753059566,0.0,74.7610906023,174.442544739,25.0341778028,18.4864336751,6.54774412777
 12/02  16:00:00,701.070753348,25.9130032213,314.404131652,0.0,74.7610906023,174.442544739,30.2819303881,25.9127033679,4.36922702011
 12/02  17:00:00,772.937336282,25.739383151,313.037935281,0.0,74.7610906023,174.442544739,45.1998695753,40.8297116381,4.37015793712
 12/02  18:00:00,758.084845994,25.739383151,311.260726495,0.0,24.9203635341,149.522181205,78.7346748003,76.5444316411,2.1902431592
 12/02  19:00:00,347.929621162,0.0,0.0,0.0,24.9203635341,149.522181205,4.3608610726,0.0,4.3608610726
 12/02  20:00:00,323.485225335,0.0,0.0,0.0,24.9203635341,149.522181205,2.19032944706,0.0,2.19032944706
 12/02  21:00:00,323.485224853,0.0,0.0,0.0,24.9203635341,149.522181205,2.19035816719,0.0,2.19035816719
 12/02  22:00:00,299.041715034,0.0,0.0,0.0,24.9203635341,149.522181205,4.363545557,0.0,4.363545557
 12/02  23:00:00,274.595548757,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 12/02  24:00:00,250.151153162,0.0,0.0,0.0,24.9203635341,149.522181205,2.1890366423,0.0,2.1890366423
 12/03  01:00:00,237.92851388,0.0,0.0,0.0,24.9203635341,149.522181205,2.18838896855,0.0,2.18838896855
 12/03  02:00:00,237.928514062,0.0,0.0,0.0,24.9203635341,149.522181205,2.18838679089,0.0,2.18838679089
 12/03  03:00:00,237.928513654,0.0,0.0,0.0,24.9203635341,149.522181205,2.18838471048,0.0,2.18838471048
 12/03  04:00:00,237.928513291,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 12/03  05:00:00,250.150711655,0.0,0.0,0.0,24.9203635341,149.522181205,2.18838270181,0.0,2.18838270181
 12/03  06:00:00,274.596435476,0.0,0.0,0.0,24.9203635341,149.522181205,2.19054861027,0.0,2.19054861027
 12/03  07:00:00,297.852898543,0.0,0.0,0.0,24.9203635341,149.522181205,2.18833056878,0.0,2.18833056878
 12/03  08:00:00,296.666294282,0.0,0.0,0.0,24.9203635341,149.522181205,2.18843858846,0.0,2.18843858846
 12/03  09:00:00,296.666293792,0.0,0.0,0.0,24.9203635341,149.522181205,2.1884367348,0.0,2.1884367348
 12/03  10:00:00,502.174195819,12.7551447592,176.716299583,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 12/03  11:00:00,549.079235609,19.3721353398,244.703160177,0.0,24.9203635341,149.522181205,2.18843487499,0.0,2.18843487499
 12/03  12:00:00,520.59957694,16.9176198099,216.468350811,0.0,24.9203635341,149.522181205,2.18988377928,0.0,2.18988377928
 12/03  13:00:00,568.846704326,20.8067220579,255.820967749,0.0,24.9203635341,149.522181205,2.18987130203,0.0,2.18987130203
 12/03  14:00:00,527.235785826,16.8683523848,223.271578433,0.0,24.9203635341,149.522181205,4.36394702492,0.0,4.36394702492
 12/03  15:00:00,568.371455975,20.2708904486,261.213462177,0.0,24.9203635341,149.522181205,2.1898296367,0.0,2.1898296367
 12/03  16:00:00,498.045190529,14.4351883219,212.649591095,0.0,24.9203635341,149.522181205,2.18845580479,0.0,2.18845580479
 12/03  17:00:00,419.160951425,6.84989167213,102.508060384,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 12/03  18:00:00,347.928294172,0.0,0.0,0.0,24.9203635341,149.522181205,2.18827816092,0.0,2.18827816092
 12/03  19:00:00,347.928294221,0.0,0.0,0.0,24.9203635341,149.522181205,2.18827644855,0.0,2.18827644855
 12/03  20:00:00,323.483898062,0.0,0.0,0.0,24.9203635341,149.522181205,2.18827473809,0.0,2.18827473809
 12/03  21:00:00,323.48389799,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 12/03  22:00:00,299.040831359,0.0,0.0,0.0,24.9203635341,149.522181205,2.19052169379,0.0,2.19052169379
 12/03  23:00:00,274.595106967,0.0,0.0,0.0,24.9203635341,149.522181205,2.18844176645,0.0,2.18844176645
 12/03  24:00:00,250.150711868,0.0,0.0,0.0,24.9203635341,149.522181205,2.18843993293,0.0,2.18843993293
 12/04  01:00:00,287.769684802,0.0,0.0,0.0,24.9203635341,199.362908273,2.18906316371,0.0,2.18906316371
 12/04  02:00:00,287.769684809,0.0,0.0,0.0,24.9203635341,199.362908273,2.18916581472,0.0,2.18916581472
 12/04  03:00:00,287.769684645,0.0,0.0,0.0,24.9203635341,199.362908273,2.18900348144,0.0,2.18900348144
 12/04  04:00:00,287.769684526,0.0,0.0,0.0,24.9203635341,199.362908273,2.18910636283,0.0,2.18910636283
 12/04  05:00:00,299.991882243,0.0,0.0,0.0,24.9203635341,199.362908273,2.18894403356,0.0,2.18894403356
 12/04  06:00:00,349.357970446,0.0,0.0,0.0,49.8407270682,199.362908273,2.19118339069,0.0,2.19118339069
 12/04  07:00:00,565.811763559,26.536764646,101.258860134,0.0,49.8407270682,199.362908273,132.401903845,130.211659235,2.19024461
 12/04  08:00:00,678.151924087,25.739383151,115.184640758,0.0,149.522181205,199.362908273,89.5605225338,83.0051401924,6.55538234137
 12/04  09:00:00,1328.70455258,26.495094691,213.820288733,0.0,448.566543614,448.566543614,23.2640170529,10.1050169303,13.1590001227
 12/04  10:00:00,1339.54599981,28.6415638745,254.706719226,0.0,448.566543614,448.566543614,15.7138578953,2.54522645589,13.1686314394
 12/04  11:00:00,1315.49405,30.538751255,274.407301389,0.0,448.566543614,448.566543614,14.7294201986,1.55523482997,13.1741853687
 12/04  12:00:00,1335.97127356,31.8463670209,292.167906633,0.0,448.566543614,448.566543614,16.2759110447,0.867694861259,15.4082161835
 12/04  13:00:00,1300.55940788,32.0257136049,305.955883349,0.0,448.566543614,398.725816546,20.4029633204,0.528425666805,19.8745376536
 12/04  14:00:00,1355.24068821,32.8071874215,310.587929578,0.0,448.566543614,448.566543614,19.8506950445,0.0,19.8506950445
 12/04  15:00:00,1354.1416819,32.7403486889,310.46684998,0.0,448.566543614,448.566543614,10.9638273506,0.0,10.9638273506
 12/04  16:00:00,1356.25649754,31.6227155611,310.557368235,0.0,448.566543614,448.566543614,13.1497487635,0.0,13.1497487635
 12/04  17:00:00,1427.2660887,29.8878131681,306.506586926,0.0,448.566543614,448.566543614,15.3940495533,0.0,15.3940495533
 12/04  18:00:00,1332.84817891,26.3825577196,306.76228963,0.0,348.885089477,398.725816546,8.75418499044,0.0,8.75418499044
 12/04  19:00:00,1131.49773389,25.7439029507,307.267439419,0.0,249.203635341,299.044362409,7.22458568082,0.665027067901,6.55955861292
 12/04  20:00:00,1098.64783497,25.739383151,299.957643359,0.0,249.203635341,299.044362409,10.0301587657,3.48236745728,6.54779130842
 12/04  21:00:00,940.604645066,25.739383151,290.637759099,0.0,149.522181205,249.203635341,29.5994404783,25.2254337604,4.37400671785
 12/04  22:00:00,905.312890936,25.739383151,279.726273885,0.0,149.522181205,249.203635341,43.3111234627,38.948705907,4.36241755572
 12/04  23:00:00,349.35664149,0.0,0.0,0.0,49.8407270682,199.362908273,2.18913645044,0.0,2.18913645044
 12/04  24:00:00,299.991882327,0.0,0.0,0.0,24.9203635341,199.362908273,2.18897420754,0.0,2.18897420754
 12/05  01:00:00,287.769685409,0.0,0.0,0.0,24.9203635341,199.362908273,2.18908010247,0.0,2.18908010247
 12/05  02:00:00,287.769685393,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 12/05  03:00:00,287.769685374,0.0,0.0,0.0,24.9203635341,199.362908273,2.18918462058,0.0,2.18918462058
 12/05  04:00:00,287.769685425,0.0,0.0,0.0,24.9203635341,199.362908273,2.18902392396,0.0,2.18902392396
 12/05  05:00:00,299.991883355,0.0,0.0,0.0,24.9203635341,199.362908273,2.18912866533,0.0,2.18912866533
 12/05  06:00:00,349.3579725,0.0,0.0,0.0,49.8407270682,199.362908273,4.36230590175,0.0,4.36230590175
 12/05  07:00:00,527.937872098,28.0777295832,54.1488837577,0.0,49.8407270682,199.362908273,74.57672443,72.3862670267,2.19045740324
 12/05  08:00:00,672.849844093,25.739383151,109.885320953,0.0,149.522181205,199.362908273,78.1630278896,71.6063639646,6.55666392502
 12/05  09:00:00,1326.89343695,25.739383151,213.249752452,0.0,448.566543614,448.566543614,21.2350822988,8.07923359276,13.155848706
 12/05  10:00:00,1345.69671757,25.7858207253,265.232719923,0.0,448.566543614,448.566543614,15.8866538829,2.72077522974,13.1658786532
 12/05  11:00:00,1319.92015377,27.3446719407,283.301803526,0.0,448.566543614,448.566543614,13.8800317565,0.70669312868,13.1733386278
 12/05  12:00:00,1347.03730027,29.2754729199,305.633537536,0.0,448.566543614,448.566543614,15.4434610942,0.0360390057565,15.4074220884
 12/05  13:00:00,1316.7708734,27.2149111381,324.137407742,0.0,448.566543614,398.725816546,19.8709442239,0.0,19.8709442239
 12/05  14:00:00,1383.64842518,29.0148033423,337.821390242,0.0,448.566543614,448.566543614,19.8530364392,0.0,19.8530364392
 12/05  15:00:00,1386.3802755,28.6453147657,344.028719893,0.0,448.566543614,448.566543614,10.9651948789,0.0,10.9651948789
 12/05  16:00:00,1385.80755676,28.6796313484,342.36751166,0.0,448.566543614,448.566543614,10.9601600062,0.0,10.9601600062
 12/05  17:00:00,1463.03705791,28.7598205321,345.116990691,0.0,448.566543614,448.566543614,15.3936556009,0.0,15.3936556009
 12/05  18:00:00,1384.67408414,26.4865556938,355.020132241,0.0,348.885089477,398.725816546,11.0057813696,0.0690747915143,10.9367065781
 12/05  19:00:00,1177.44518153,25.739383151,349.353558872,0.0,249.203635341,299.044362409,8.2529908144,1.69242140041,6.56056941399
 12/05  20:00:00,1134.13271968,25.739383151,333.669895413,0.0,249.203635341,299.044362409,10.0798731789,5.44749271427,4.63238046468
 12/05  21:00:00,974.07632349,25.739383151,320.649492147,0.0,149.522181205,249.203635341,32.5754430999,26.2836135125,6.29182958737
 12/05  22:00:00,946.371960462,25.739383151,315.518906889,0.0,149.522181205,249.203635341,36.6245071879,32.2623564569,4.36215073103
 12/05  23:00:00,349.356642286,0.0,0.0,0.0,49.8407270682,199.362908273,2.1890675338,0.0,2.1890675338
 12/05  24:00:00,299.99188317,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 12/06  01:00:00,287.769686369,0.0,0.0,0.0,24.9203635341,199.362908273,2.18917395338,0.0,2.18917395338
 12/06  02:00:00,287.76968644,0.0,0.0,0.0,24.9203635341,199.362908273,2.18901474978,0.0,2.18901474978
 12/06  03:00:00,287.769686551,0.0,0.0,0.0,24.9203635341,199.362908273,2.18912131148,0.0,2.18912131148
 12/06  04:00:00,287.769686657,0.0,0.0,0.0,24.9203635341,199.362908273,2.18896216803,0.0,2.18896216803
 12/06  05:00:00,299.991884452,0.0,0.0,0.0,24.9203635341,199.362908273,2.1890689377,0.0,2.1890689377
 12/06  06:00:00,349.35797383,0.0,0.0,0.0,49.8407270682,199.362908273,2.19130632021,0.0,2.19130632021
 12/06  07:00:00,799.989533513,28.7567794612,316.664728434,0.0,49.8407270682,199.362908273,45.6178934606,41.2567878117,4.36110564894
 12/06  08:00:00,889.655689556,25.739383151,319.238908128,0.0,149.522181205,199.362908273,48.2064641195,41.6507269695,6.55573714997
 12/06  09:00:00,1442.48063384,25.7463218162,322.185008038,0.0,448.566543614,448.566543614,12.3621574516,1.39270178212,10.9694556695
 12/06  10:00:00,1415.0180014,26.4227102998,328.737411584,0.0,448.566543614,448.566543614,13.7911473612,0.616048236695,13.1750991245
 12/06  11:00:00,1387.50349973,27.0967166205,345.368490985,0.0,448.566543614,448.566543614,15.5610816575,0.192327813805,15.3687538437
 12/06  12:00:00,1404.69430166,27.6024132644,360.562738574,0.0,448.566543614,448.566543614,15.4078096485,0.0,15.4078096485
 12/06  13:00:00,1353.28946182,26.0125762752,360.198099865,0.0,448.566543614,398.725816546,19.9560178576,0.0871486369815,19.8688692206
 12/06  14:00:00,1408.60331987,29.1958752226,362.874889788,0.0,448.566543614,448.566543614,19.85366285,0.0,19.85366285
 12/06  15:00:00,1403.80792717,29.5339983076,359.021095961,0.0,448.566543614,448.566543614,10.9673724738,0.0,10.9673724738
 12/06  16:00:00,1390.19249732,28.9679949131,348.600565313,0.0,448.566543614,448.566543614,10.9607343798,0.0,10.9607343798
 12/06  17:00:00,1457.65470338,29.0657293752,341.576566059,0.0,448.566543614,448.566543614,15.3944382565,0.0,15.3944382565
 12/06  18:00:00,1372.80553317,26.7156586491,345.623343467,0.0,348.885089477,398.725816546,8.75421549295,0.0,8.75421549295
 12/06  19:00:00,1136.94498283,25.739383151,316.501705142,0.0,249.203635341,299.044362409,25.5367626141,16.7962114694,8.7405511447
 12/06  20:00:00,1065.19952526,25.739383151,272.906469511,0.0,249.203635341,299.044362409,36.7164378026,32.3448188746,4.37161892806
 12/06  21:00:00,956.279069699,25.739383151,311.067635583,0.0,149.522181205,249.203635341,49.7985842584,43.2464351546,6.55214910376
 12/06  22:00:00,930.709456449,25.739383151,310.771293226,0.0,149.522181205,249.203635341,57.2224385414,52.8602337567,4.36220478473
 12/06  23:00:00,349.356643476,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 12/06  24:00:00,299.991884316,0.0,0.0,0.0,24.9203635341,199.362908273,2.18915842208,0.0,2.18915842208
 12/07  01:00:00,287.76968757,0.0,0.0,0.0,24.9203635341,199.362908273,2.18900109998,0.0,2.18900109998
 12/07  02:00:00,287.769687625,0.0,0.0,0.0,24.9203635341,199.362908273,2.18910951805,0.0,2.18910951805
 12/07  03:00:00,287.769687737,0.0,0.0,0.0,24.9203635341,199.362908273,2.18895192634,0.0,2.18895192634
 12/07  04:00:00,287.769687681,0.0,0.0,0.0,24.9203635341,199.362908273,2.18906057784,0.0,2.18906057784
 12/07  05:00:00,299.991885549,0.0,0.0,0.0,24.9203635341,199.362908273,2.18916901508,0.0,2.18916901508
 12/07  06:00:00,349.357974954,0.0,0.0,0.0,49.8407270682,199.362908273,2.19114442843,0.0,2.19114442843
 12/07  07:00:00,739.180204915,28.4999031554,260.587196528,0.0,49.8407270682,199.362908273,68.7033344862,64.3424046231,4.36092986316
 12/07  08:00:00,876.48748896,25.739383151,306.538026944,0.0,149.522181205,199.362908273,45.5254953515,38.9701985779,6.55529677358
 12/07  09:00:00,1458.45741739,25.739383151,334.245291476,0.0,448.566543614,448.566543614,14.9784378459,4.00708869996,10.9713491459
 12/07  10:00:00,1450.122823,26.6812458232,357.66039529,0.0,448.566543614,448.566543614,14.2327429544,1.05834673778,13.1743962166
 12/07  11:00:00,1412.01050307,27.4502603391,367.376721737,0.0,448.566543614,448.566543614,15.6665250221,0.294654565271,15.3718704568
 12/07  12:00:00,1410.20597723,28.6293823646,364.987249728,0.0,448.566543614,448.566543614,15.4192550166,0.012026730816,15.4072282858
 12/07  13:00:00,1356.53653997,26.6779131664,362.954926526,0.0,448.566543614,398.725816546,19.8780053936,0.00902004886783,19.8689853447
 12/07  14:00:00,1410.38638487,29.2154835979,364.395033273,0.0,448.566543614,448.566543614,19.8532958572,0.0,19.8532958572
 12/07  15:00:00,1412.52855107,29.7039237729,366.084817703,0.0,448.566543614,448.566543614,10.9671485653,0.0,10.9671485653
 12/07  16:00:00,1409.36806536,29.652663034,363.800095164,0.0,448.566543614,448.566543614,10.9605638141,0.0,10.9605638141
 12/07  17:00:00,1471.92730383,29.3017534872,354.326158511,0.0,448.566543614,448.566543614,15.3943490471,0.0,15.3943490471
 12/07  18:00:00,1366.96146144,26.7662945918,341.106576285,0.0,348.885089477,398.725816546,8.75415268221,0.0,8.75415268221
 12/07  19:00:00,1156.29610927,25.739383151,332.421432258,0.0,249.203635341,299.044362409,10.0742744453,1.33377522405,8.74049922129
 12/07  20:00:00,1129.91975168,25.739383151,330.25170908,0.0,249.203635341,299.044362409,11.7607930497,7.3891957558,4.37159729394
 12/07  21:00:00,984.037110746,25.739383151,333.121344504,0.0,149.522181205,249.203635341,41.3829935721,34.8308571602,6.5521364119
 12/07  22:00:00,954.735261394,25.739383151,330.340585379,0.0,149.522181205,249.203635341,57.6685272803,53.3063354836,4.3621917967
 12/07  23:00:00,349.356644461,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 12/07  24:00:00,299.991885304,0.0,0.0,0.0,24.9203635341,199.362908273,2.18915242155,0.0,2.18915242155
 12/08  01:00:00,287.769688557,0.0,0.0,0.0,24.9203635341,199.362908273,2.18899665966,0.0,2.18899665966
 12/08  02:00:00,287.769688599,0.0,0.0,0.0,24.9203635341,199.362908273,2.18910693697,0.0,2.18910693697
 12/08  03:00:00,287.769688717,0.0,0.0,0.0,24.9203635341,199.362908273,2.1889509137,0.0,2.1889509137
 12/08  04:00:00,287.769688652,0.0,0.0,0.0,24.9203635341,199.362908273,2.1890614159,0.0,2.1890614159
 12/08  05:00:00,299.991886518,0.0,0.0,0.0,24.9203635341,199.362908273,2.1891716959,0.0,2.1891716959
 12/08  06:00:00,349.35797651,0.0,0.0,0.0,49.8407270682,199.362908273,2.19115115138,0.0,2.19115115138
 12/08  07:00:00,604.889162716,28.6890295771,128.777035564,0.0,49.8407270682,199.362908273,77.303880546,72.9429333726,4.36094717336
 12/08  08:00:00,600.606424046,25.739383151,39.7807605258,0.0,149.522181205,199.362908273,83.4800380934,76.9246736732,6.55536442016
 12/08  09:00:00,1241.02833918,25.739383151,128.027236911,0.0,448.566543614,448.566543614,19.7574294449,8.78670796147,10.9707214834
 12/08  10:00:00,1250.98042994,26.2087205957,172.78190664,0.0,448.566543614,448.566543614,14.6913465513,1.51660182971,13.1747447216
 12/08  11:00:00,1247.04279841,26.9899771432,215.624938502,0.0,448.566543614,448.566543614,16.2335495647,0.86304556651,15.3705039982
 12/08  12:00:00,1237.24056434,27.5326925434,206.0529457,0.0,448.566543614,448.566543614,15.9521666833,0.544292515339,15.4078741679
 12/08  13:00:00,1195.80582533,26.1040624615,215.104723487,0.0,448.566543614,398.725816546,20.737579059,0.867292217692,19.8702868414
 12/08  14:00:00,1293.57227149,30.7241278873,256.571028939,0.0,448.566543614,448.566543614,19.8544975543,0.0,19.8544975543
 12/08  15:00:00,1300.06922911,30.6010607745,266.906860738,0.0,448.566543614,448.566543614,10.9678073886,0.0,10.9678073886
 12/08  16:00:00,1293.6823286,29.8394575657,261.781087779,0.0,448.566543614,448.566543614,10.9612471686,0.0,10.9612471686
 12/08  17:00:00,1321.11865586,29.2162571143,216.26664297,0.0,448.566543614,448.566543614,15.3939273137,0.0,15.3939273137
 12/08  18:00:00,1195.23692067,26.69213348,180.578246444,0.0,348.885089477,398.725816546,11.8229010474,0.885145022998,10.9377560244
 12/08  19:00:00,983.027392861,25.739383151,168.679728447,0.0,249.203635341,299.044362409,23.2756231215,16.7151697755,6.56045334603
 12/08  20:00:00,971.781384916,25.739383151,181.0212047,0.0,249.203635341,299.044362409,31.9578073958,27.5859019625,4.37190543334
 12/08  21:00:00,764.605093624,25.739383151,124.80167659,0.0,149.522181205,249.203635341,58.6649217375,52.1123011847,6.55262055284
 12/08  22:00:00,732.824590279,25.739383151,117.895754716,0.0,149.522181205,249.203635341,66.5366197951,62.1741139783,4.36250581676
 12/08  23:00:00,349.356645295,0.0,0.0,0.0,49.8407270682,199.362908273,2.18904305378,0.0,2.18904305378
 12/08  24:00:00,299.99188617,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 12/09  01:00:00,237.928962259,0.0,0.0,0.0,24.9203635341,149.522181205,2.18915507349,0.0,2.18915507349
 12/09  02:00:00,237.928962359,0.0,0.0,0.0,24.9203635341,149.522181205,2.18900056829,0.0,2.18900056829
 12/09  03:00:00,237.928962422,0.0,0.0,0.0,24.9203635341,149.522181205,2.18911271135,0.0,2.18911271135
 12/09  04:00:00,237.928962551,0.0,0.0,0.0,24.9203635341,149.522181205,2.18895827324,0.0,2.18895827324
 12/09  05:00:00,250.151160306,0.0,0.0,0.0,24.9203635341,149.522181205,2.18907060907,0.0,2.18907060907
 12/09  06:00:00,274.596887887,0.0,0.0,0.0,24.9203635341,149.522181205,2.19132092817,0.0,2.19132092817
 12/09  07:00:00,408.580598829,27.3169768481,0.0,0.0,49.8407270682,199.362908273,150.062823308,145.701677265,4.36114604265
 12/09  08:00:00,397.237237793,25.739383151,0.0,0.0,49.8407270682,199.362908273,98.117550128,93.7515691241,4.36598100388
 12/09  09:00:00,692.276936671,25.739383151,9.3212701913,0.0,249.203635341,249.203635341,45.3059164558,40.9341654112,4.3717510446
 12/09  10:00:00,744.706887386,26.6109591898,69.6062292999,0.0,249.203635341,249.203635341,39.2176479298,32.6577818731,6.55986605678
 12/09  11:00:00,752.414420512,28.205482274,123.035652468,0.0,249.203635341,249.203635341,37.8826252021,29.1478804163,8.73474478579
 12/09  12:00:00,796.607191004,28.9165875482,165.727660691,0.0,249.203635341,249.203635341,35.3524118483,28.7878651975,6.56454665082
 12/09  13:00:00,847.663881573,28.7098673093,215.916622393,0.0,249.203635341,249.203635341,28.0711732717,19.3330944077,8.73807886395
 12/09  14:00:00,881.310367415,28.354342333,248.566385445,0.0,249.203635341,249.203635341,14.4214452225,7.86592183085,6.55552339164
 12/09  15:00:00,635.21459763,27.2946914589,252.895045913,0.0,74.7610906023,174.442544739,28.1071298892,23.7354688886,4.37166100056
 12/09  16:00:00,632.394716878,26.1764764329,251.609134917,0.0,74.7610906023,174.442544739,36.1396101456,31.7708070314,4.36880311415
 12/09  17:00:00,681.244609732,25.739383151,226.84697507,0.0,74.7610906023,174.442544739,65.8302844042,59.2847382603,6.54554614393
 12/09  18:00:00,644.564931361,25.739383151,202.957119156,0.0,24.9203635341,149.522181205,117.284031973,115.093752178,2.19027979463
 12/09  19:00:00,347.929630315,0.0,0.0,0.0,24.9203635341,149.522181205,2.1905034478,0.0,2.1905034478
 12/09  20:00:00,323.485234976,0.0,0.0,0.0,24.9203635341,149.522181205,2.19036364303,0.0,2.19036364303
 12/09  21:00:00,323.48523531,0.0,0.0,0.0,24.9203635341,149.522181205,4.3608528877,0.0,4.3608528877
 12/09  22:00:00,299.041726819,0.0,0.0,0.0,24.9203635341,149.522181205,2.1918263492,0.0,2.1918263492
 12/09  23:00:00,274.595555874,0.0,0.0,0.0,24.9203635341,149.522181205,2.18912403803,0.0,2.18912403803
 12/09  24:00:00,250.151160354,0.0,0.0,0.0,24.9203635341,149.522181205,2.1889697184,0.0,2.1889697184
 12/10  01:00:00,237.9285194,0.0,0.0,0.0,24.9203635341,149.522181205,2.18845680437,0.0,2.18845680437
 12/10  02:00:00,237.928518859,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 12/10  03:00:00,237.928518922,0.0,0.0,0.0,24.9203635341,149.522181205,2.18846647542,0.0,2.18846647542
 12/10  04:00:00,237.928519454,0.0,0.0,0.0,24.9203635341,149.522181205,2.18847622249,0.0,2.18847622249
 12/10  05:00:00,250.150717269,0.0,0.0,0.0,24.9203635341,149.522181205,2.18848602231,0.0,2.18848602231
 12/10  06:00:00,274.596444789,0.0,0.0,0.0,24.9203635341,149.522181205,2.19037983679,0.0,2.19037983679
 12/10  07:00:00,306.396570675,0.0,0.0,0.0,24.9203635341,149.522181205,2.18845881754,0.0,2.18845881754
 12/10  08:00:00,296.666299032,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 12/10  09:00:00,296.666299122,0.0,0.0,0.0,24.9203635341,149.522181205,2.18846876904,0.0,2.18846876904
 12/10  10:00:00,259.999706257,0.0,0.0,0.0,24.9203635341,149.522181205,2.18847873218,0.0,2.18847873218
 12/10  11:00:00,432.777520082,18.1914300379,136.875270938,0.0,24.9203635341,149.522181205,2.18848910884,0.0,2.18848910884
 12/10  12:00:00,444.195261863,15.4418802021,149.91156973,0.0,24.9203635341,149.522181205,2.18984696483,0.0,2.18984696483
 12/10  13:00:00,490.255239201,19.7701476782,189.446029088,0.0,24.9203635341,149.522181205,2.18991142236,0.0,2.18991142236
 12/10  14:00:00,451.558875874,16.4802143977,155.336441763,0.0,24.9203635341,149.522181205,2.19197432435,0.0,2.19197432435
 12/10  15:00:00,494.263696935,19.3352639774,193.565030377,0.0,24.9203635341,149.522181205,4.35973707493,0.0,4.35973707493
 12/10  16:00:00,422.576919347,13.713988112,150.566297282,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 12/10  17:00:00,285.630706394,0.0,0.0,0.0,24.9203635341,149.522181205,2.18841060421,0.0,2.18841060421
 12/10  18:00:00,347.928299824,0.0,0.0,0.0,24.9203635341,149.522181205,2.18831001951,0.0,2.18831001951
 12/10  19:00:00,347.928299287,0.0,0.0,0.0,24.9203635341,149.522181205,2.18832020855,0.0,2.18832020855
 12/10  20:00:00,323.483903538,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 12/10  21:00:00,323.483904073,0.0,0.0,0.0,24.9203635341,149.522181205,2.188330376,0.0,2.188330376
 12/10  22:00:00,299.040840611,0.0,0.0,0.0,24.9203635341,149.522181205,2.19052653099,0.0,2.19052653099
 12/10  23:00:00,274.595112927,0.0,0.0,0.0,24.9203635341,149.522181205,2.188303043,0.0,2.188303043
 12/10  24:00:00,250.150717355,0.0,0.0,0.0,24.9203635341,149.522181205,2.18831323535,0.0,2.18831323535
 12/11  01:00:00,287.769691447,0.0,0.0,0.0,24.9203635341,199.362908273,2.18899998683,0.0,2.18899998683
 12/11  02:00:00,287.769691299,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911570017,0.0,2.18911570017
 12/11  03:00:00,287.769691251,0.0,0.0,0.0,24.9203635341,199.362908273,2.18896429959,0.0,2.18896429959
 12/11  04:00:00,287.769691221,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 12/11  05:00:00,299.991889029,0.0,0.0,0.0,24.9203635341,199.362908273,2.1890801945,0.0,2.1890801945
 12/11  06:00:00,349.357982009,0.0,0.0,0.0,49.8407270682,199.362908273,4.36239601005,0.0,4.36239601005
 12/11  07:00:00,518.485616141,25.9611792977,47.3669803218,0.0,49.8407270682,199.362908273,247.884558227,245.694201475,2.19035675188
 12/11  08:00:00,616.160715117,25.739383151,54.7275308214,0.0,149.522181205,199.362908273,159.967051582,153.411212727,6.55583885522
 12/11  09:00:00,1204.9886711,25.9532002624,93.6052487689,0.0,448.566543614,448.566543614,47.0941614834,33.9329659071,13.1611955764
 12/11  10:00:00,1224.90186817,27.7191944127,147.051394481,0.0,448.566543614,448.566543614,32.0299975823,18.8608293385,13.1691682437
 12/11  11:00:00,1229.21343703,29.4275523813,197.62767582,0.0,448.566543614,448.566543614,25.5715305649,12.3962690697,13.1752614952
 12/11  12:00:00,1248.17559862,30.6681697993,214.402538787,0.0,448.566543614,448.566543614,25.1447479043,7.53520417924,17.6095437251
 12/11  13:00:00,1202.8269127,31.193625165,217.934879758,0.0,448.566543614,398.725816546,28.5604809938,8.68965788987,19.8708231039
 12/11  14:00:00,1255.42738061,31.4725993249,219.925382131,0.0,448.566543614,448.566543614,18.9274429992,1.27596973822,17.6514732609
 12/11  15:00:00,1254.77013694,30.5075556847,219.898223632,0.0,448.566543614,448.566543614,13.8239486679,0.670288994652,13.1536596732
 12/11  16:00:00,1252.42355366,29.3200068354,219.245737088,0.0,448.566543614,448.566543614,11.601287685,0.63799005801,10.963297627
 12/11  17:00:00,1322.82583139,27.8621376465,217.53135432,0.0,448.566543614,448.566543614,16.2345872189,0.839891628233,15.3946955906
 12/11  18:00:00,1204.44959925,25.8228368248,189.34161656,0.0,348.885089477,398.725816546,12.1452636752,3.39043832985,8.75482534537
 12/11  19:00:00,962.71349309,25.739383151,147.975801984,0.0,249.203635341,299.044362409,32.9524500332,24.2116991244,8.74075090881
 12/11  20:00:00,867.671374372,25.739383151,79.5102314396,0.0,249.203635341,299.044362409,45.1298139827,40.7576278461,4.37218613657
 12/11  21:00:00,639.700635119,25.739383151,13.8692819989,0.0,149.522181205,249.203635341,79.8934217259,73.3417023095,6.55171941643
 12/11  22:00:00,629.68108472,25.739383151,17.6932763395,0.0,149.522181205,249.203635341,91.5013055921,89.3101613183,2.19114427385
