Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 12/11  23:00:00,349.356648168,0.0,0.0,0.0,49.8407270682,199.362908273,2.18915226254,0.0,2.18915226254
 12/11  24:00:00,299.991889119,0.0,0.0,0.0,24.9203635341,199.362908273,2.18900015725,0.0,2.18900015725
 12/12  01:00:00,287.769692281,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911800426,0.0,2.18911800426
 12/12  02:00:00,287.769692395,0.0,0.0,0.0,24.9203635341,199.362908273,2.18896800945,0.0,2.18896800945
 12/12  03:00:00,287.769692315,0.0,0.0,0.0,24.9203635341,199.362908273,2.1890855728,0.0,2.1890855728
 12/12  04:00:00,287.769692382,0.0,0.0,0.0,24.9203635341,199.362908273,2.1892029055,0.0,2.1892029055
 12/12  05:00:00,299.991890051,0.0,0.0,0.0,24.9203635341,199.362908273,2.18905310394,0.0,2.18905310394
 12/12  06:00:00,349.357982257,0.0,0.0,0.0,49.8407270682,199.362908273,2.19118763852,0.0,2.19118763852
 12/12  07:00:00,408.238084291,26.9457168818,0.0,0.0,49.8407270682,199.362908273,186.5562789,184.365794949,2.19048395109
 12/12  08:00:00,496.933286367,25.739383151,0.0,0.0,149.522181205,199.362908273,114.856686973,108.299724474,6.55696249847
 12/12  09:00:00,1125.73365599,26.1721165415,27.235692716,0.0,448.566543614,448.566543614,36.3246512476,23.1622941267,13.1623571209
 12/12  10:00:00,1180.73120964,28.2436881572,103.719881851,0.0,448.566543614,448.566543614,24.3471491948,11.173616376,13.1735328188
 12/12  11:00:00,1231.86459038,30.3326561324,199.190983692,0.0,448.566543614,448.566543614,17.0639919634,3.88423479263,13.1797571708
 12/12  12:00:00,1265.28138555,31.9618657298,229.272413291,0.0,448.566543614,448.566543614,19.8627713966,2.25190973306,17.6108616635
 12/12  13:00:00,1222.83215414,31.9889133009,235.66614985,0.0,448.566543614,398.725816546,22.2977586156,2.41998405065,19.8777745649
 12/12  14:00:00,1277.60025012,33.3292236544,238.811454221,0.0,448.566543614,448.566543614,19.8685371912,0.0134250701514,19.855112121
 12/12  15:00:00,1276.14831595,33.4604107381,237.234840874,0.0,448.566543614,448.566543614,10.96812122,0.0,10.96812122
 12/12  16:00:00,1275.84781016,32.2218391505,238.783572094,0.0,448.566543614,448.566543614,10.9617339853,0.0,10.9617339853
 12/12  17:00:00,1349.49402532,30.2465133647,240.333986029,0.0,448.566543614,448.566543614,15.3956657768,0.0,15.3956657768
 12/12  18:00:00,1242.30830389,26.2850010672,225.948324623,0.0,348.885089477,398.725816546,11.3285360122,0.389949197994,10.9385868142
 12/12  19:00:00,997.431094003,25.739383151,182.111376457,0.0,249.203635341,299.044362409,16.1438311009,9.58282972999,6.56100137091
 12/12  20:00:00,870.560533773,25.739383151,82.5150946603,0.0,249.203635341,299.044362409,30.3912857176,23.8433301163,6.54795560137
 12/12  21:00:00,630.432775389,25.739383151,5.02305435504,0.0,149.522181205,249.203635341,60.8562657626,56.4808792008,4.3753865618
 12/12  22:00:00,549.118295625,25.739383151,0.0,0.0,149.522181205,249.203635341,79.5217020803,75.1596169404,4.36208513991
 12/12  23:00:00,349.356649069,0.0,0.0,0.0,49.8407270682,199.362908273,2.18897371551,0.0,2.18897371551
 12/12  24:00:00,299.991889815,0.0,0.0,0.0,24.9203635341,199.362908273,2.18909141978,0.0,2.18909141978
 12/13  01:00:00,287.769692955,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 12/13  02:00:00,287.769692954,0.0,0.0,0.0,24.9203635341,199.362908273,2.18921162491,0.0,2.18921162491
 12/13  03:00:00,287.769692999,0.0,0.0,0.0,24.9203635341,199.362908273,2.18906320839,0.0,2.18906320839
 12/13  04:00:00,287.769693144,0.0,0.0,0.0,24.9203635341,199.362908273,2.18918229943,0.0,2.18918229943
 12/13  05:00:00,299.991890992,0.0,0.0,0.0,24.9203635341,199.362908273,2.18903393634,0.0,2.18903393634
 12/13  06:00:00,349.35798454,0.0,0.0,0.0,49.8407270682,199.362908273,4.36219460548,0.0,4.36219460548
 12/13  07:00:00,408.857055899,27.5594723713,0.0,0.0,49.8407270682,199.362908273,193.42595103,191.235533944,2.19041708607
 12/13  08:00:00,510.318891131,25.739383151,2.55926245325,0.0,149.522181205,199.362908273,106.077578886,99.5207213385,6.55685754783
 12/13  09:00:00,1210.39289458,26.3731730178,115.703163168,0.0,448.566543614,448.566543614,32.0227158685,18.861217042,13.1614988265
 12/13  10:00:00,1316.47625914,28.5110599058,235.462911642,0.0,448.566543614,448.566543614,18.9686018357,5.80070263614,13.1678991996
 12/13  11:00:00,1287.38908341,30.7219659359,250.518124881,0.0,448.566543614,448.566543614,15.5431117409,2.36902280166,13.1740889392
 12/13  12:00:00,1301.75304391,32.9341235711,259.580078606,0.0,448.566543614,448.566543614,17.1152071946,1.70357633201,15.4116308626
 12/13  13:00:00,1260.3701827,32.0069371373,267.24310086,0.0,448.566543614,398.725816546,21.1170247498,1.23898046432,19.8780442855
 12/13  14:00:00,1323.42959375,34.7781883758,278.946549645,0.0,448.566543614,448.566543614,19.8553792367,0.0,19.8553792367
 12/13  15:00:00,1325.89828599,34.1728375843,282.584222206,0.0,448.566543614,448.566543614,13.1531282726,0.0,13.1531282726
 12/13  16:00:00,1337.56269851,32.7600739395,289.074795868,0.0,448.566543614,448.566543614,10.963906391,0.0,10.963906391
 12/13  17:00:00,1405.70270959,30.8027389501,287.167146325,0.0,448.566543614,448.566543614,15.3944915641,0.0,15.3944915641
 12/13  18:00:00,1307.07712477,26.8218065196,282.839802951,0.0,348.885089477,398.725816546,8.75467678448,0.0,8.75467678448
 12/13  19:00:00,1057.1498919,25.739383151,236.178253902,0.0,249.203635341,299.044362409,12.017815837,3.27717858894,8.74063724803
 12/13  20:00:00,929.980485672,25.739383151,140.25583976,0.0,249.203635341,299.044362409,17.4162723855,13.0441384726,4.37213391298
 12/13  21:00:00,740.750069582,25.739383151,101.900027463,0.0,149.522181205,249.203635341,47.8311309385,41.2786211737,6.55250976472
 12/13  22:00:00,700.272790613,25.739383151,86.2332903089,0.0,149.522181205,249.203635341,55.6571713031,53.4660480962,2.19112320688
 12/13  23:00:00,349.35665001,0.0,0.0,0.0,49.8407270682,199.362908273,2.18913043889,0.0,2.18913043889
 12/13  24:00:00,299.991890975,0.0,0.0,0.0,24.9203635341,199.362908273,2.18898124208,0.0,2.18898124208
 12/14  01:00:00,287.769694065,0.0,0.0,0.0,24.9203635341,199.362908273,2.18910255855,0.0,2.18910255855
 12/14  02:00:00,287.769694198,0.0,0.0,0.0,24.9203635341,199.362908273,2.18922317152,0.0,2.18922317152
 12/14  03:00:00,287.769694096,0.0,0.0,0.0,24.9203635341,199.362908273,2.1890762341,0.0,2.1890762341
 12/14  04:00:00,287.769694144,0.0,0.0,0.0,24.9203635341,199.362908273,2.18919701689,0.0,2.18919701689
 12/14  05:00:00,299.991891842,0.0,0.0,0.0,24.9203635341,199.362908273,2.18905012369,0.0,2.18905012369
 12/14  06:00:00,349.357985122,0.0,0.0,0.0,49.8407270682,199.362908273,2.19119245624,0.0,2.19119245624
 12/14  07:00:00,409.384517907,28.1275696306,0.0,0.0,49.8407270682,199.362908273,137.371111319,135.180620663,2.19049065573
 12/14  08:00:00,507.245110262,25.739383151,0.000617725372318,0.0,149.522181205,199.362908273,91.7333096841,85.176252248,6.55705743601
 12/14  09:00:00,1186.11135068,26.144625189,75.8240868527,0.0,448.566543614,448.566543614,27.5286232699,14.3658105937,13.1628126762
 12/14  10:00:00,1304.67073354,28.7083335019,224.222165265,0.0,448.566543614,448.566543614,16.1314904394,2.95736463674,13.1741258026
 12/14  11:00:00,1301.32853191,31.6858216328,263.456652141,0.0,448.566543614,448.566543614,14.929714988,1.74920302311,13.1805119649
 12/14  12:00:00,1313.62132994,33.7627200763,272.994472687,0.0,448.566543614,448.566543614,18.7919951819,1.18005688593,17.611938296
 12/14  13:00:00,1266.25474628,31.8291058306,277.858459762,0.0,448.566543614,398.725816546,20.863992818,0.992330972194,19.8716618458
 12/14  14:00:00,1321.48095513,34.540729019,280.499964996,0.0,448.566543614,448.566543614,19.8572697788,0.0,19.8572697788
 12/14  15:00:00,1320.5558818,33.9147372321,280.220708021,0.0,448.566543614,448.566543614,10.9676722151,0.0,10.9676722151
 12/14  16:00:00,1327.37132377,32.8064697521,284.257297583,0.0,448.566543614,448.566543614,10.9613631294,0.0,10.9613631294
 12/14  17:00:00,1405.25085748,30.9528717178,289.942357932,0.0,448.566543614,448.566543614,17.5937590936,0.0,17.5937590936
 12/14  18:00:00,1299.41401991,27.0128939751,278.878687701,0.0,348.885089477,398.725816546,8.75439532173,0.0,8.75439532173
 12/14  19:00:00,1023.96252796,25.739383151,206.455009311,0.0,249.203635341,299.044362409,10.1477407038,3.58691735171,6.56082335205
 12/14  20:00:00,927.163306067,25.739383151,136.442903311,0.0,249.203635341,299.044362409,21.9005720281,15.3525062209,6.54806580727
 12/14  21:00:00,715.310076215,25.739383151,76.094714941,0.0,149.522181205,249.203635341,51.1787852339,44.6274821249,6.55130310894
 12/14  22:00:00,620.73694904,25.739383151,18.9476128894,0.0,149.522181205,249.203635341,61.0024171341,58.8111534521,2.19126368206
 12/14  23:00:00,349.356651046,0.0,0.0,0.0,49.8407270682,199.362908273,2.18898897534,0.0,2.18898897534
 12/14  24:00:00,299.991891837,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911008647,0.0,2.18911008647
 12/15  01:00:00,287.76969497,0.0,0.0,0.0,24.9203635341,199.362908273,2.18896547768,0.0,2.18896547768
 12/15  02:00:00,287.769694762,0.0,0.0,0.0,24.9203635341,199.362908273,2.18908813423,0.0,2.18908813423
 12/15  03:00:00,287.769694775,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 12/15  04:00:00,287.769694761,0.0,0.0,0.0,24.9203635341,199.362908273,2.1892105454,0.0,2.1892105454
 12/15  05:00:00,299.991892606,0.0,0.0,0.0,24.9203635341,199.362908273,2.18906507508,0.0,2.18906507508
 12/15  06:00:00,349.357987702,0.0,0.0,0.0,49.8407270682,199.362908273,4.3624032098,0.0,4.3624032098
 12/15  07:00:00,409.585851187,28.3430275749,0.0,0.0,49.8407270682,199.362908273,117.956932272,115.766565332,2.19036694008
 12/15  08:00:00,496.935352119,25.739383151,0.0,0.0,149.522181205,199.362908273,117.648727035,111.092711005,6.55601603014
 12/15  09:00:00,1123.05192114,25.739383151,15.0332448243,0.0,448.566543614,448.566543614,40.5561051652,27.3966358944,13.1594692708
 12/15  10:00:00,1157.21384306,25.9164940971,82.9724295046,0.0,448.566543614,448.566543614,19.8648876576,6.69455814751,13.1703295101
 12/15  11:00:00,1246.63998981,27.7115803425,216.077474162,0.0,448.566543614,448.566543614,16.224432681,3.04767616972,13.1767565113
 12/15  12:00:00,1310.52640758,30.9392607214,271.428484721,0.0,448.566543614,448.566543614,19.6984130388,2.08636706247,17.6120459764
 12/15  13:00:00,1283.14774435,29.7645848641,291.470478796,0.0,448.566543614,398.725816546,22.0848107949,2.21033864995,19.8744721449
 12/15  14:00:00,1348.13608617,33.1564315391,306.324234525,0.0,448.566543614,448.566543614,17.7400269455,0.0887236105761,17.6513033349
 12/15  15:00:00,1350.45583724,32.9543152539,310.53720263,0.0,448.566543614,448.566543614,13.1563530596,0.0,13.1563530596
 12/15  16:00:00,1346.05523528,32.0057026246,308.245574842,0.0,448.566543614,448.566543614,10.9635407936,0.0,10.9635407936
 12/15  17:00:00,1414.91647691,30.2036520959,305.525971017,0.0,448.566543614,448.566543614,15.4339362711,0.037640348039,15.396295923
 12/15  18:00:00,1297.32350656,26.6682311776,280.086553692,0.0,348.885089477,398.725816546,9.54493503278,0.790450685313,8.75448434747
 12/15  19:00:00,1036.25395203,25.739383151,220.609293116,0.0,249.203635341,299.044362409,21.924358231,13.1834062476,8.74095198335
 12/15  20:00:00,958.391542874,25.739383151,168.240014646,0.0,249.203635341,299.044362409,26.1830115987,21.8111755124,4.3718360863
 12/15  21:00:00,760.361264844,25.739383151,120.745342658,0.0,149.522181205,249.203635341,55.7027683766,49.1501218753,6.55264650129
 12/15  22:00:00,690.776351035,25.739383151,76.8785660254,0.0,149.522181205,249.203635341,66.1596640798,61.7971718236,4.36249225619
 12/15  23:00:00,349.356651807,0.0,0.0,0.0,49.8407270682,199.362908273,2.18903739307,0.0,2.18903739307
 12/15  24:00:00,299.991892667,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 12/16  01:00:00,237.928968639,0.0,0.0,0.0,24.9203635341,149.522181205,2.18916153312,0.0,2.18916153312
 12/16  02:00:00,237.928968733,0.0,0.0,0.0,24.9203635341,149.522181205,2.18901732856,0.0,2.18901732856
 12/16  03:00:00,237.928968766,0.0,0.0,0.0,24.9203635341,149.522181205,2.18914154169,0.0,2.18914154169
 12/16  04:00:00,237.928968863,0.0,0.0,0.0,24.9203635341,149.522181205,2.18899741163,0.0,2.18899741163
 12/16  05:00:00,250.151166632,0.0,0.0,0.0,24.9203635341,149.522181205,2.18912175324,0.0,2.18912175324
 12/16  06:00:00,274.5968981,0.0,0.0,0.0,24.9203635341,149.522181205,2.1909910265,0.0,2.1909910265
 12/16  07:00:00,408.545882101,27.2734950846,0.0,0.0,49.8407270682,199.362908273,161.001349706,156.640091997,4.36125770933
 12/16  08:00:00,397.247433058,25.739383151,0.0,0.0,49.8407270682,199.362908273,111.459991009,107.093741274,4.36624973533
 12/16  09:00:00,765.045004359,25.739383151,64.5659503899,0.0,249.203635341,249.203635341,43.8447996565,39.4726934619,4.37210619465
 12/16  10:00:00,873.954172562,25.8695413552,196.151129252,0.0,249.203635341,249.203635341,38.6948996572,29.9545844975,8.74031515973
 12/16  11:00:00,899.687962322,26.6415383967,265.311060274,0.0,249.203635341,249.203635341,30.2242511832,23.6686395276,6.55561165569
 12/16  12:00:00,910.431972042,28.1019151006,273.971727766,0.0,249.203635341,249.203635341,28.5862233242,22.0217673443,6.56445597998
 12/16  13:00:00,911.676456872,29.3565100979,273.074571332,0.0,249.203635341,249.203635341,22.6925219649,13.9549131883,8.73760877656
 12/16  14:00:00,912.284473041,29.8747910722,271.529331063,0.0,249.203635341,249.203635341,11.4495391336,4.89278316127,6.55675597231
 12/16  15:00:00,664.666674458,28.742991703,273.407316807,0.0,74.7610906023,174.442544739,23.8029189328,19.4311598352,4.37175909767
 12/16  16:00:00,673.447106433,27.1913556062,282.874072084,0.0,74.7610906023,174.442544739,32.0115224794,25.4674107856,6.54411169379
 12/16  17:00:00,762.492790111,25.8282055087,297.017848284,0.0,74.7610906023,174.442544739,42.6556197542,38.2848088824,4.37081087173
 12/16  18:00:00,745.225629375,25.739383151,298.424208398,0.0,24.9203635341,149.522181205,93.1452239882,90.9548507742,2.19037321398
 12/16  19:00:00,347.929639423,0.0,0.0,0.0,24.9203635341,149.522181205,2.19060987174,0.0,2.19060987174
 12/16  20:00:00,323.485244092,0.0,0.0,0.0,24.9203635341,149.522181205,4.36101577193,0.0,4.36101577193
 12/16  21:00:00,323.485243744,0.0,0.0,0.0,24.9203635341,149.522181205,2.19058854581,0.0,2.19058854581
 12/16  22:00:00,299.041738363,0.0,0.0,0.0,24.9203635341,149.522181205,2.19189630286,0.0,2.19189630286
 12/16  23:00:00,274.595562099,0.0,0.0,0.0,24.9203635341,149.522181205,2.18910446396,0.0,2.18910446396
 12/16  24:00:00,250.15116664,0.0,0.0,0.0,24.9203635341,149.522181205,2.18922865115,0.0,2.18922865115
 12/17  01:00:00,237.928524459,0.0,0.0,0.0,24.9203635341,149.522181205,2.18832591853,0.0,2.18832591853
 12/17  02:00:00,237.928524498,0.0,0.0,0.0,24.9203635341,149.522181205,2.18834661712,0.0,2.18834661712
 12/17  03:00:00,237.928524023,0.0,0.0,0.0,24.9203635341,149.522181205,2.18836736446,0.0,2.18836736446
 12/17  04:00:00,237.928523828,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 12/17  05:00:00,250.150722149,0.0,0.0,0.0,24.9203635341,149.522181205,2.18838814096,0.0,2.18838814096
 12/17  06:00:00,274.596453773,0.0,0.0,0.0,24.9203635341,149.522181205,2.19061091046,0.0,2.19061091046
 12/17  07:00:00,306.396575669,0.0,0.0,0.0,24.9203635341,149.522181205,2.18838285922,0.0,2.18838285922
 12/17  08:00:00,296.666304722,0.0,0.0,0.0,24.9203635341,149.522181205,2.18840372,0.0,2.18840372
 12/17  09:00:00,296.666304383,0.0,0.0,0.0,24.9203635341,149.522181205,2.18842518303,0.0,2.18842518303
 12/17  10:00:00,303.829592548,3.42494583606,29.173937912,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 12/17  11:00:00,503.064285581,18.5370939506,204.955235082,0.0,24.9203635341,149.522181205,2.18850168658,0.0,2.18850168658
 12/17  12:00:00,475.600793214,16.0151844489,179.282228682,0.0,24.9203635341,149.522181205,2.18992538523,0.0,2.18992538523
 12/17  13:00:00,524.700885082,20.6741265463,221.091064359,0.0,24.9203635341,149.522181205,2.18993666214,0.0,2.18993666214
 12/17  14:00:00,495.756241067,17.249375884,197.603654617,0.0,24.9203635341,149.522181205,4.36410414526,0.0,4.36410414526
 12/17  15:00:00,538.587064811,20.3619269295,235.996288551,0.0,24.9203635341,149.522181205,2.18992601064,0.0,2.18992601064
 12/17  16:00:00,491.125970563,15.1127418906,193.815767232,0.0,24.9203635341,149.522181205,2.18849998505,0.0,2.18849998505
 12/17  17:00:00,412.17644104,6.84989167213,94.8857510091,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 12/17  18:00:00,347.928304338,0.0,0.0,0.0,24.9203635341,149.522181205,2.18834269625,0.0,2.18834269625
 12/17  19:00:00,347.928304673,0.0,0.0,0.0,24.9203635341,149.522181205,2.18836365456,0.0,2.18836365456
 12/17  20:00:00,323.483908911,0.0,0.0,0.0,24.9203635341,149.522181205,2.18838458597,0.0,2.18838458597
 12/17  21:00:00,323.483908373,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 12/17  22:00:00,299.040849618,0.0,0.0,0.0,24.9203635341,149.522181205,4.36115191523,0.0,4.36115191523
 12/17  23:00:00,274.595117126,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 12/17  24:00:00,250.150721817,0.0,0.0,0.0,24.9203635341,149.522181205,2.18839811979,0.0,2.18839811979
 12/18  01:00:00,287.769697602,0.0,0.0,0.0,24.9203635341,199.362908273,2.18922828504,0.0,2.18922828504
 12/18  02:00:00,287.769697544,0.0,0.0,0.0,24.9203635341,199.362908273,2.18908687488,0.0,2.18908687488
 12/18  03:00:00,287.769697622,0.0,0.0,0.0,24.9203635341,199.362908273,2.18921414412,0.0,2.18921414412
 12/18  04:00:00,287.769697548,0.0,0.0,0.0,24.9203635341,199.362908273,2.18907280523,0.0,2.18907280523
 12/18  05:00:00,299.991895368,0.0,0.0,0.0,24.9203635341,199.362908273,2.18920018175,0.0,2.18920018175
 12/18  06:00:00,349.357990739,0.0,0.0,0.0,49.8407270682,199.362908273,2.19135779956,0.0,2.19135779956
 12/18  07:00:00,500.059353009,26.2494908268,29.2759775503,0.0,49.8407270682,199.362908273,166.852700133,164.662041233,2.19065889996
 12/18  08:00:00,566.853267776,25.739383151,21.810791367,0.0,149.522181205,199.362908273,146.833410265,138.098157321,8.73525294381
 12/18  09:00:00,1208.56752085,25.739383151,110.854011045,0.0,448.566543614,448.566543614,33.1192844156,22.1462230499,10.9730613657
 12/18  10:00:00,1319.59241245,25.739383151,237.985607042,0.0,448.566543614,448.566543614,23.5175805588,10.3412977478,13.176282811
 12/18  11:00:00,1321.67750948,25.739383151,286.079785237,0.0,448.566543614,448.566543614,19.9809368829,4.60975055346,15.3711863294
 12/18  12:00:00,1331.84414879,25.739383151,294.805909986,0.0,448.566543614,448.566543614,19.2979596127,3.88610434328,15.4118552694
 12/18  13:00:00,1282.05690931,25.739383151,298.891039323,0.0,448.566543614,398.725816546,24.5265220865,4.65004668494,19.8764754016
 12/18  14:00:00,1289.63379122,25.739383151,260.687783892,0.0,448.566543614,448.566543614,23.4595776205,3.60188082817,19.8576967923
 12/18  15:00:00,1217.67351933,25.739383151,190.282129774,0.0,448.566543614,448.566543614,14.4995211723,3.53542375995,10.9640974124
 12/18  16:00:00,1244.53081811,25.739383151,216.74437992,0.0,448.566543614,448.566543614,16.5797272325,3.42682086481,13.1529063677
 12/18  17:00:00,1313.38461253,25.9570407125,219.558212671,0.0,448.566543614,448.566543614,19.0221764806,3.6254502883,15.3967261923
 12/18  18:00:00,1181.27138793,25.739383151,167.447613567,0.0,348.885089477,398.725816546,30.6591646996,21.9044343863,8.75473031333
 12/18  19:00:00,936.354963512,25.739383151,122.855609221,0.0,249.203635341,299.044362409,59.9483078908,51.2075411636,8.74076672716
 12/18  20:00:00,913.843049099,25.739383151,124.372110698,0.0,249.203635341,299.044362409,61.501766252,57.1295572978,4.37220895413
 12/18  21:00:00,784.276186288,25.739383151,143.229475166,0.0,149.522181205,249.203635341,83.3837080439,76.8309995599,6.55270848404
 12/18  22:00:00,755.478141628,25.739383151,138.180788335,0.0,149.522181205,249.203635341,84.8399693322,82.6487956775,2.19117365465
 12/18  23:00:00,349.356654279,0.0,0.0,0.0,49.8407270682,199.362908273,2.18917866974,0.0,2.18917866974
 12/18  24:00:00,299.991895214,0.0,0.0,0.0,24.9203635341,199.362908273,2.18903654564,0.0,2.18903654564
 12/19  01:00:00,287.769698292,0.0,0.0,0.0,24.9203635341,199.362908273,2.18916582041,0.0,2.18916582041
 12/19  02:00:00,287.769698357,0.0,0.0,0.0,24.9203635341,199.362908273,2.18902569158,0.0,2.18902569158
 12/19  03:00:00,287.76969834,0.0,0.0,0.0,24.9203635341,199.362908273,2.18915467634,0.0,2.18915467634
 12/19  04:00:00,287.769698378,0.0,0.0,0.0,24.9203635341,199.362908273,2.18901462715,0.0,2.18901462715
 12/19  05:00:00,299.991896095,0.0,0.0,0.0,24.9203635341,199.362908273,2.18914371695,0.0,2.18914371695
 12/19  06:00:00,349.357991934,0.0,0.0,0.0,49.8407270682,199.362908273,2.19130472874,0.0,2.19130472874
 12/19  07:00:00,408.113566209,26.8227547637,0.0,0.0,49.8407270682,199.362908273,184.37872332,182.188116372,2.19060694775
 12/19  08:00:00,496.934403406,25.739383151,0.0,0.0,149.522181205,199.362908273,118.568014898,109.831988803,8.73602609488
 12/19  09:00:00,1136.94534143,25.7898780959,38.3043612085,0.0,448.566543614,448.566543614,33.6805852886,22.707086965,10.9734983236
 12/19  10:00:00,1274.59372824,27.566654656,195.712281858,0.0,448.566543614,448.566543614,21.4015663312,8.22533475605,13.1762315752
 12/19  11:00:00,1301.24956421,29.7294149384,263.058565672,0.0,448.566543614,448.566543614,17.5439795589,2.1725003014,15.3714792575
 12/19  12:00:00,1319.99862988,31.3272958514,277.361213939,0.0,448.566543614,448.566543614,16.7847289081,1.37275108806,15.41197782
 12/19  13:00:00,1274.35870417,31.4649130798,281.884859033,0.0,448.566543614,398.725816546,21.0257671647,1.14894525521,19.8768219095
 12/19  14:00:00,1330.83649094,32.8570274537,286.964368634,0.0,448.566543614,448.566543614,19.8576401679,0.0,19.8576401679
 12/19  15:00:00,1338.9217355,32.9546457786,295.060983615,0.0,448.566543614,448.566543614,10.9643384788,0.0,10.9643384788
 12/19  16:00:00,1340.30593102,31.8894006257,297.884968279,0.0,448.566543614,448.566543614,13.1532580928,0.0,13.1532580928
 12/19  17:00:00,1386.93554327,30.1345736914,282.066339726,0.0,448.566543614,448.566543614,15.3971061971,0.0,15.3971061971
 12/19  18:00:00,1284.59107578,26.2613354053,264.29065563,0.0,348.885089477,398.725816546,8.75503042545,0.0,8.75503042545
 12/19  19:00:00,1066.05066828,25.739383151,247.231617332,0.0,249.203635341,299.044362409,10.6680541812,1.92698320039,8.7410709808
 12/19  20:00:00,1017.85940204,25.739383151,225.850716581,0.0,249.203635341,299.044362409,15.388466424,11.0161044726,4.37236195149
 12/19  21:00:00,784.774913685,25.739383151,144.571425075,0.0,149.522181205,249.203635341,47.194023687,40.6419088546,6.55211483238
 12/19  22:00:00,687.145061775,25.739383151,73.3738471695,0.0,149.522181205,249.203635341,58.3753402716,56.1840876743,2.19125259725
 12/19  23:00:00,349.35665508,0.0,0.0,0.0,49.8407270682,199.362908273,2.18920383912,0.0,2.18920383912
 12/19  24:00:00,299.991895972,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911631458,0.0,2.18911631458
 12/20  01:00:00,287.769699152,0.0,0.0,0.0,24.9203635341,199.362908273,2.18869761911,0.0,2.18869761911
 12/20  02:00:00,287.769699092,0.0,0.0,0.0,24.9203635341,199.362908273,2.18910828145,0.0,2.18910828145
 12/20  03:00:00,287.769699211,0.0,0.0,0.0,24.9203635341,199.362908273,2.1892386014,0.0,2.1892386014
 12/20  04:00:00,287.769699117,0.0,0.0,0.0,24.9203635341,199.362908273,2.18909991743,0.0,2.18909991743
 12/20  05:00:00,299.991896986,0.0,0.0,0.0,24.9203635341,199.362908273,2.18923033187,0.0,2.18923033187
 12/20  06:00:00,349.35799334,0.0,0.0,0.0,49.8407270682,199.362908273,2.19139509306,0.0,2.19139509306
 12/20  07:00:00,417.501899534,27.6853438255,0.0,0.0,49.8407270682,199.362908273,159.613910182,157.42339368,2.19051650194
 12/20  08:00:00,496.931559471,25.739383151,0.0,0.0,149.522181205,199.362908273,114.640285398,105.90478234,8.7355030577
 12/20  09:00:00,1092.13375026,25.8016005718,5.40561026652,0.0,448.566543614,448.566543614,29.7995982372,18.826028752,10.9735694851
 12/20  10:00:00,1141.54949017,27.3334612082,66.8890445602,0.0,448.566543614,448.566543614,19.4019985587,6.22495339169,13.177045167
 12/20  11:00:00,1232.55002637,30.0620451606,200.064439515,0.0,448.566543614,448.566543614,17.6232876792,2.25303019607,15.3702574832
 12/20  12:00:00,1297.31804235,32.4195979691,257.267085588,0.0,448.566543614,448.566543614,16.9518073204,1.53983927464,15.4119680458
 12/20  13:00:00,1267.91111508,30.9922490343,278.644920255,0.0,448.566543614,398.725816546,21.2385194089,1.36005054152,19.8784688674
 12/20  14:00:00,1311.98503953,33.791488337,271.329730031,0.0,448.566543614,448.566543614,19.8567278859,0.0,19.8567278859
 12/20  15:00:00,1322.11153455,33.2421852381,280.557218013,0.0,448.566543614,448.566543614,13.1539312281,0.0,13.1539312281
 12/20  16:00:00,1319.61571008,31.6885014686,282.054802641,0.0,448.566543614,448.566543614,10.9649093162,0.0,10.9649093162
 12/20  17:00:00,1372.40089516,30.0666170609,271.990271936,0.0,448.566543614,448.566543614,15.3975478755,0.0,15.3975478755
 12/20  18:00:00,1270.99256749,26.5805452824,254.655521313,0.0,348.885089477,398.725816546,8.82455233468,0.0699426428974,8.75460969179
 12/20  19:00:00,978.429515034,25.739383151,164.265818383,0.0,249.203635341,299.044362409,16.9172848916,8.17638372328,8.7409011683
 12/20  20:00:00,890.368916485,25.739383151,102.013300704,0.0,249.203635341,299.044362409,26.9304874295,22.5584356823,4.37205174724
 12/20  21:00:00,686.577342982,25.739383151,49.2946045848,0.0,149.522181205,249.203635341,57.2853084241,50.7333709223,6.55193750185
 12/20  22:00:00,633.811458854,25.739383151,21.8713380359,0.0,149.522181205,249.203635341,66.0058037336,63.8147436549,2.19106007869
 12/20  23:00:00,349.356655971,0.0,0.0,0.0,49.8407270682,199.362908273,2.18920609177,0.0,2.18920609177
 12/20  24:00:00,299.991896845,0.0,0.0,0.0,24.9203635341,199.362908273,2.18906609725,0.0,2.18906609725
 12/21  01:00:00,287.769699918,0.0,0.0,0.0,24.9203635341,199.362908273,2.18919819242,0.0,2.18919819242
 12/21  02:00:00,287.769699943,0.0,0.0,0.0,24.9203635341,199.362908273,2.18906069631,0.0,2.18906069631
 12/21  03:00:00,287.769699988,0.0,0.0,0.0,24.9203635341,199.362908273,2.18919266009,0.0,2.18919266009
 12/21  04:00:00,287.769699993,0.0,0.0,0.0,24.9203635341,199.362908273,2.18905523852,0.0,2.18905523852
 12/21  05:00:00,299.9918978,0.0,0.0,0.0,24.9203635341,199.362908273,2.1891872854,0.0,2.1891872854
 12/21  06:00:00,349.357994645,0.0,0.0,0.0,49.8407270682,199.362908273,2.19121433843,0.0,2.19121433843
 12/21  07:00:00,596.272430074,28.2399347814,126.190166524,0.0,49.8407270682,199.362908273,86.9309492932,82.5698300739,4.36111921934
 12/21  08:00:00,735.933333946,25.739383151,168.958139824,0.0,149.522181205,199.362908273,74.65429525,68.0981816164,6.55611363359
 12/21  09:00:00,1285.16714586,25.739383151,169.156173937,0.0,448.566543614,448.566543614,21.8355239646,10.8657104267,10.9698135379
 12/21  10:00:00,1160.72391932,25.7989561181,85.9109665427,0.0,448.566543614,448.566543614,21.3132436579,5.94495940318,15.3682842548
 12/21  11:00:00,1086.8036725,26.3268069061,61.3504160398,0.0,448.566543614,448.566543614,17.0866963243,3.91216852394,13.1745278003
 12/21  12:00:00,1082.12020487,26.8036248982,56.520628662,0.0,448.566543614,448.566543614,18.811390451,3.39824604621,15.4131444048
 12/21  13:00:00,958.16536188,25.739383151,6.71380089628,0.0,448.566543614,398.725816546,31.3332371983,9.2481401778,22.0850970205
 12/21  14:00:00,961.107487314,27.2776885521,0.0,0.0,448.566543614,448.566543614,26.0060817355,8.35312220429,17.6529595312
 12/21  15:00:00,961.355171531,27.5218120365,0.0,0.0,448.566543614,448.566543614,38.7847818237,25.6287785873,13.1560032364
 12/21  16:00:00,961.493181033,27.6550085408,0.0,0.0,448.566543614,448.566543614,43.8718311079,32.908335088,10.9634960199
 12/21  17:00:00,1027.59803881,27.775083004,0.0,0.0,448.566543614,448.566543614,53.517840371,38.1198553556,15.3979850154
 12/21  18:00:00,946.924092896,25.7847780337,0.0,0.0,348.885089477,398.725816546,54.2333182926,45.4785149877,8.75480330486
 12/21  19:00:00,747.531497364,25.739383151,0.0,0.0,249.203635341,299.044362409,79.0846347829,70.3432842407,8.74135054221
 12/21  20:00:00,723.091013246,25.739383151,0.0,0.0,249.203635341,299.044362409,83.8531998852,79.4811568261,4.37204305916
 12/21  21:00:00,573.602054844,25.739383151,0.0,0.0,149.522181205,249.203635341,130.830444859,124.277385079,6.55305977986
 12/21  22:00:00,549.17323182,25.739383151,0.0,0.0,149.522181205,249.203635341,155.746456509,151.384126922,4.36232958736
 12/21  23:00:00,349.356656702,0.0,0.0,0.0,49.8407270682,199.362908273,2.18916224069,0.0,2.18916224069
 12/21  24:00:00,299.99189754,0.0,0.0,0.0,24.9203635341,199.362908273,2.18902489028,0.0,2.18902489028
 12/22  01:00:00,287.769700504,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 12/22  02:00:00,287.769700491,0.0,0.0,0.0,24.9203635341,199.362908273,2.18915947283,0.0,2.18915947283
 12/22  03:00:00,287.769700614,0.0,0.0,0.0,24.9203635341,199.362908273,2.18902324829,0.0,2.18902324829
 12/22  04:00:00,287.769700632,0.0,0.0,0.0,24.9203635341,199.362908273,2.18915682292,0.0,2.18915682292
 12/22  05:00:00,299.991898532,0.0,0.0,0.0,24.9203635341,199.362908273,2.18902065872,0.0,2.18902065872
 12/22  06:00:00,349.357996491,0.0,0.0,0.0,49.8407270682,199.362908273,4.36224578426,0.0,4.36224578426
 12/22  07:00:00,416.941690175,26.9849355572,0.0,0.0,49.8407270682,199.362908273,351.651556511,349.46109885,2.19045766148
 12/22  08:00:00,497.060124279,25.739383151,0.0,0.0,149.522181205,199.362908273,286.784137517,280.226842501,6.55729501601
 12/22  09:00:00,1045.1549337,25.739383151,0.0,0.0,448.566543614,448.566543614,74.3017542131,61.1426946637,13.1590595494
 12/22  10:00:00,1008.47194907,25.739383151,0.0,0.0,448.566543614,448.566543614,50.1699573271,36.9995700158,13.1703873113
 12/22  11:00:00,1016.69390535,25.8089730163,5.05729171495,0.0,448.566543614,448.566543614,40.7094394748,27.5321610144,13.1772784604
 12/22  12:00:00,1077.1959238,27.3726075775,51.3747837017,0.0,448.566543614,448.566543614,33.0487039794,15.434519117,17.6141848624
 12/22  13:00:00,1075.65068216,26.5338082764,99.3065787926,0.0,448.566543614,398.725816546,37.852246496,17.9745252098,19.8777212861
 12/22  14:00:00,1157.27982939,27.1856358546,129.851817722,0.0,448.566543614,448.566543614,21.460926065,3.80866898147,17.6522570835
 12/22  15:00:00,1228.90711784,28.1126001026,199.04676124,0.0,448.566543614,448.566543614,14.8393099613,1.68034897435,13.158960987
 12/22  16:00:00,1256.45572852,28.1344241102,226.29098371,0.0,448.566543614,448.566543614,12.3760079164,1.41324910647,10.9627588099
 12/22  17:00:00,1281.25602142,27.6433515804,186.541474081,0.0,448.566543614,448.566543614,18.2422024819,2.84490235266,15.3973001293
 12/22  18:00:00,1132.73081513,25.739383151,120.133567337,0.0,348.885089477,398.725816546,27.0681475707,16.129027222,10.9391203486
 12/22  19:00:00,877.266985947,25.739383151,65.4571280799,0.0,249.203635341,299.044362409,53.6460100279,47.0848533803,6.56115664758
 12/22  20:00:00,791.729809952,25.739383151,16.3861599936,0.0,249.203635341,299.044362409,66.2903805293,59.7419635323,6.54841699697
 12/22  21:00:00,573.577102831,25.739383151,0.0,0.0,149.522181205,249.203635341,95.0494402113,88.4976450333,6.55179517802
 12/22  22:00:00,549.142024602,25.739383151,0.0,0.0,149.522181205,249.203635341,108.993908377,106.802501137,2.19140723941
 12/22  23:00:00,349.356657592,0.0,0.0,0.0,49.8407270682,199.362908273,2.18912672125,0.0,2.18912672125
 12/22  24:00:00,299.991898571,0.0,0.0,0.0,24.9203635341,199.362908273,2.18899060656,0.0,2.18899060656
 12/23  01:00:00,237.92897431,0.0,0.0,0.0,24.9203635341,149.522181205,2.18912635058,0.0,2.18912635058
 12/23  02:00:00,237.928974364,0.0,0.0,0.0,24.9203635341,149.522181205,2.18899132958,0.0,2.18899132958
 12/23  03:00:00,237.928974167,0.0,0.0,0.0,24.9203635341,149.522181205,2.18912643009,0.0,2.18912643009
 12/23  04:00:00,237.928974188,0.0,0.0,0.0,24.9203635341,149.522181205,2.18899147716,0.0,2.18899147716
 12/23  05:00:00,250.151171971,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 12/23  06:00:00,274.596906883,0.0,0.0,0.0,24.9203635341,149.522181205,4.36245234147,0.0,4.36245234147
 12/23  07:00:00,416.287885823,26.3683334659,0.0,0.0,49.8407270682,199.362908273,297.803686728,295.613077475,2.19060925306
 12/23  08:00:00,397.308208343,25.739383151,0.0,0.0,49.8407270682,199.362908273,192.725257795,188.358607258,4.36665053633
 12/23  09:00:00,656.768744186,25.739383151,0.000264026823411,0.0,249.203635341,249.203635341,93.3319404787,88.9597225192,4.37221795954
 12/23  10:00:00,694.002774825,26.0593839232,21.0620014377,0.0,249.203635341,249.203635341,75.8187032872,67.0770116774,8.74169160981
 12/23  11:00:00,731.342206704,27.5324583487,103.058681966,0.0,249.203635341,249.203635341,62.6634267368,56.1070219966,6.5564047402
 12/23  12:00:00,839.800398357,28.8021140157,207.928417541,0.0,249.203635341,249.203635341,64.1542174995,55.4073251973,8.74689230221
 12/23  13:00:00,885.386547537,29.5223490581,251.43223773,0.0,249.203635341,249.203635341,53.2056758304,46.6469997516,6.55867607874
 12/23  14:00:00,895.582963725,29.4463729778,260.787956654,0.0,249.203635341,249.203635341,29.6090709322,23.0521296729,6.55694125932
 12/23  15:00:00,665.919569476,27.7152840622,276.834714413,0.0,74.7610906023,174.442544739,55.7995382367,49.2514267037,6.54811153297
 12/23  16:00:00,676.416175865,26.1866944915,289.922233251,0.0,74.7610906023,174.442544739,65.8582952518,61.4888299958,4.36946525595
 12/23  17:00:00,743.185037431,25.739383151,292.076839839,0.0,74.7610906023,174.442544739,90.8861409436,86.5156681468,4.37047279677
 12/23  18:00:00,694.886218819,25.739383151,249.9931743,0.0,24.9203635341,149.522181205,144.067530308,139.706474699,4.36105560896
 12/23  19:00:00,347.929646906,0.0,0.0,0.0,24.9203635341,149.522181205,2.19044244385,0.0,2.19044244385
 12/23  20:00:00,323.485251328,0.0,0.0,0.0,24.9203635341,149.522181205,2.19050707844,0.0,2.19050707844
 12/23  21:00:00,323.485251899,0.0,0.0,0.0,24.9203635341,149.522181205,2.19057163182,0.0,2.19057163182
 12/23  22:00:00,299.041748866,0.0,0.0,0.0,24.9203635341,149.522181205,4.36376571989,0.0,4.36376571989
 12/23  23:00:00,274.595567744,0.0,0.0,0.0,24.9203635341,149.522181205,2.18924344156,0.0,2.18924344156
 12/23  24:00:00,250.151172079,0.0,0.0,0.0,24.9203635341,149.522181205,2.18910861329,0.0,2.18910861329
 12/24  01:00:00,237.928528578,0.0,0.0,0.0,24.9203635341,149.522181205,2.188338976,0.0,2.188338976
 12/24  02:00:00,237.928528048,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 12/24  03:00:00,237.928528452,0.0,0.0,0.0,24.9203635341,149.522181205,2.1883693304,0.0,2.1883693304
 12/24  04:00:00,237.928528795,0.0,0.0,0.0,24.9203635341,149.522181205,2.18839970702,0.0,2.18839970702
 12/24  05:00:00,250.150726481,0.0,0.0,0.0,24.9203635341,149.522181205,2.18843009001,0.0,2.18843009001
 12/24  06:00:00,274.596461278,0.0,0.0,0.0,24.9203635341,149.522181205,2.19037155144,0.0,2.19037155144
 12/24  07:00:00,314.940246566,0.0,0.0,0.0,24.9203635341,149.522181205,2.18844449716,0.0,2.18844449716
 12/24  08:00:00,296.66630834,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 12/24  09:00:00,296.666308508,0.0,0.0,0.0,24.9203635341,149.522181205,2.18847483896,0.0,2.18847483896
 12/24  10:00:00,259.999715588,0.0,0.0,0.0,24.9203635341,149.522181205,2.18850520311,0.0,2.18850520311
 12/24  11:00:00,211.110924416,0.0,0.0,0.0,24.9203635341,149.522181205,2.18853554304,0.0,2.18853554304
 12/24  12:00:00,339.148660955,10.3415431597,81.126796891,0.0,24.9203635341,149.522181205,2.18993433767,0.0,2.18993433767
 12/24  13:00:00,427.894399127,18.1858789938,129.762580624,0.0,24.9203635341,149.522181205,2.18995762989,0.0,2.18995762989
 12/24  14:00:00,390.259725164,14.9831084479,102.627054654,0.0,24.9203635341,149.522181205,2.19213431521,0.0,2.19213431521
 12/24  15:00:00,432.401069866,17.8783839958,147.091217868,0.0,24.9203635341,149.522181205,4.35990546855,0.0,4.35990546855
 12/24  16:00:00,359.542461827,12.5581347322,94.9702224941,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 12/24  17:00:00,277.087048905,0.0,0.0,0.0,24.9203635341,149.522181205,2.1884738751,0.0,2.1884738751
 12/24  18:00:00,347.928309174,0.0,0.0,0.0,24.9203635341,149.522181205,2.18850375931,0.0,2.18850375931
 12/24  19:00:00,347.928308924,0.0,0.0,0.0,24.9203635341,149.522181205,2.18853416213,0.0,2.18853416213
 12/24  20:00:00,323.48391277,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 12/24  21:00:00,323.483913216,0.0,0.0,0.0,24.9203635341,149.522181205,2.18834187788,0.0,2.18834187788
 12/24  22:00:00,299.040857189,0.0,0.0,0.0,24.9203635341,149.522181205,2.1904476879,0.0,2.1904476879
 12/24  23:00:00,274.595122056,0.0,0.0,0.0,24.9203635341,149.522181205,2.18835699416,0.0,2.18835699416
 12/24  24:00:00,250.150726738,0.0,0.0,0.0,24.9203635341,149.522181205,2.18838762496,0.0,2.18838762496
 12/25  01:00:00,237.928529353,0.0,0.0,0.0,24.9203635341,149.522181205,2.18841964566,0.0,2.18841964566
 12/25  02:00:00,237.928528822,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 12/25  03:00:00,237.928529005,0.0,0.0,0.0,24.9203635341,149.522181205,2.18845119608,0.0,2.18845119608
 12/25  04:00:00,237.928529434,0.0,0.0,0.0,24.9203635341,149.522181205,2.18848276005,0.0,2.18848276005
 12/25  05:00:00,250.150727222,0.0,0.0,0.0,24.9203635341,149.522181205,2.18851432363,0.0,2.18851432363
 12/25  06:00:00,274.596462224,0.0,0.0,0.0,24.9203635341,149.522181205,2.19045912881,0.0,2.19045912881
 12/25  07:00:00,314.940247316,0.0,0.0,0.0,24.9203635341,149.522181205,2.18853123073,0.0,2.18853123073
 12/25  08:00:00,296.666309078,0.0,0.0,0.0,24.9203635341,149.522181205,2.1884520802,0.0,2.1884520802
 12/25  09:00:00,296.666308998,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 12/25  10:00:00,259.99971613,0.0,0.0,0.0,24.9203635341,149.522181205,2.18848379037,0.0,2.18848379037
 12/25  11:00:00,244.247864819,11.1189937586,1.31514689881,0.0,24.9203635341,149.522181205,2.18851549236,0.0,2.18851549236
 12/25  12:00:00,316.000246768,18.1752221044,23.7444854236,0.0,24.9203635341,149.522181205,2.1899664297,0.0,2.1899664297
 12/25  13:00:00,323.231623995,15.4721970875,33.2018958978,0.0,24.9203635341,149.522181205,2.18992579845,0.0,2.18992579845
 12/25  14:00:00,352.025996629,18.5750157875,57.894819942,0.0,24.9203635341,149.522181205,4.36420446591,0.0,4.36420446591
 12/25  15:00:00,339.509293615,14.4504514822,59.8494931058,0.0,24.9203635341,149.522181205,2.189949965,0.0,2.189949965
 12/25  16:00:00,303.663728566,10.2998795471,49.3168867253,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 12/25  17:00:00,277.087049346,0.0,0.0,0.0,24.9203635341,149.522181205,2.18834736599,0.0,2.18834736599
 12/25  18:00:00,347.928309706,0.0,0.0,0.0,24.9203635341,149.522181205,2.18837924924,0.0,2.18837924924
 12/25  19:00:00,347.928309534,0.0,0.0,0.0,24.9203635341,149.522181205,2.18841109303,0.0,2.18841109303
 12/25  20:00:00,323.483913403,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 12/25  21:00:00,323.483913613,0.0,0.0,0.0,24.9203635341,149.522181205,2.18844288355,0.0,2.18844288355
 12/25  22:00:00,299.040858326,0.0,0.0,0.0,24.9203635341,149.522181205,2.19055178706,0.0,2.19055178706
 12/25  23:00:00,274.595122495,0.0,0.0,0.0,24.9203635341,149.522181205,2.18846042917,0.0,2.18846042917
 12/25  24:00:00,250.150727311,0.0,0.0,0.0,24.9203635341,149.522181205,2.18849218458,0.0,2.18849218458
 12/26  01:00:00,287.769703784,0.0,0.0,0.0,24.9203635341,199.362908273,2.18916328807,0.0,2.18916328807
 12/26  02:00:00,287.769703781,0.0,0.0,0.0,24.9203635341,199.362908273,2.18903186867,0.0,2.18903186867
 12/26  03:00:00,287.769703659,0.0,0.0,0.0,24.9203635341,199.362908273,2.18917106782,0.0,2.18917106782
 12/26  04:00:00,287.769703632,0.0,0.0,0.0,24.9203635341,199.362908273,2.18903970787,0.0,2.18903970787
 12/26  05:00:00,299.991901304,0.0,0.0,0.0,24.9203635341,199.362908273,2.18917893527,0.0,2.18917893527
 12/26  06:00:00,349.358000603,0.0,0.0,0.0,49.8407270682,199.362908273,2.19109193663,0.0,2.19109193663
 12/26  07:00:00,415.752253827,25.739383151,0.0,0.0,49.8407270682,199.362908273,420.748763104,418.558182029,2.19058107536
 12/26  08:00:00,497.043565471,25.739383151,0.0,0.0,149.522181205,199.362908273,259.445271459,252.888091484,6.55717997429
 12/26  09:00:00,1045.21736085,25.7855355695,0.0,0.0,448.566543614,448.566543614,95.0058339699,81.8414699775,13.1643639924
 12/26  10:00:00,1024.13054833,27.3824971125,3.53646831104,0.0,448.566543614,448.566543614,57.8392125535,44.6626707612,13.1765417923
 12/26  11:00:00,1079.6141342,29.3076374163,52.3762104112,0.0,448.566543614,448.566543614,44.0345585582,28.6605469391,15.3740116191
 12/26  12:00:00,1208.54926188,30.8711132652,175.603142141,0.0,448.566543614,448.566543614,34.4973888311,19.083749639,15.4136391921
 12/26  13:00:00,1211.43390752,31.2952112398,226.059906742,0.0,448.566543614,398.725816546,37.9058551368,18.0256989445,19.8801561923
 12/26  14:00:00,1274.60315097,31.4781457923,239.556323733,0.0,448.566543614,448.566543614,23.1589730861,3.29941448358,19.8595586025
 12/26  15:00:00,1278.89733474,30.6588653513,244.195560172,0.0,448.566543614,448.566543614,14.4302827642,1.27487655338,13.1554062109
 12/26  16:00:00,1274.84897911,29.1140377857,241.846031804,0.0,448.566543614,448.566543614,11.9294147943,0.964618836139,10.9647959582
 12/26  17:00:00,1329.5676157,27.1589022701,233.983192775,0.0,448.566543614,448.566543614,16.5220233432,1.12280291893,15.3992204242
 12/26  18:00:00,1165.28723791,25.8171858929,151.691990964,0.0,348.885089477,398.725816546,19.0016236741,10.246158294,8.7554653801
 12/26  19:00:00,884.786708782,25.739383151,72.6142639293,0.0,249.203635341,299.044362409,47.482976134,38.7415432563,8.74143287773
 12/26  20:00:00,789.623876498,25.739383151,14.2832791667,0.0,249.203635341,299.044362409,59.3554445342,54.9833546745,4.37208985971
 12/26  21:00:00,573.585000882,25.739383151,0.0,0.0,149.522181205,249.203635341,104.360135625,97.8069293352,6.55320629028
 12/26  22:00:00,549.150907147,25.739383151,0.0,0.0,149.522181205,249.203635341,121.631140373,117.268733711,4.36240666194
 12/26  23:00:00,349.356660396,0.0,0.0,0.0,49.8407270682,199.362908273,2.18920209181,0.0,2.18920209181
 12/26  24:00:00,299.991901199,0.0,0.0,0.0,24.9203635341,199.362908273,2.18907081097,0.0,2.18907081097
 12/27  01:00:00,287.769704099,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 12/27  02:00:00,287.769704079,0.0,0.0,0.0,24.9203635341,199.362908273,2.18921214408,0.0,2.18921214408
 12/27  03:00:00,287.769704142,0.0,0.0,0.0,24.9203635341,199.362908273,2.189081882,0.0,2.189081882
 12/27  04:00:00,287.769704231,0.0,0.0,0.0,24.9203635341,199.362908273,2.1892222805,0.0,2.1892222805
 12/27  05:00:00,299.991902053,0.0,0.0,0.0,24.9203635341,199.362908273,2.18909207972,0.0,2.18909207972
 12/27  06:00:00,349.358002266,0.0,0.0,0.0,49.8407270682,199.362908273,4.36242629055,0.0,4.36242629055
 12/27  07:00:00,416.200702621,26.2519291306,0.0,0.0,49.8407270682,199.362908273,332.645432994,330.454878006,2.19055498779
 12/27  08:00:00,497.033809236,25.739383151,0.0,0.0,149.522181205,199.362908273,244.497547377,237.939802894,6.55774448302
 12/27  09:00:00,1045.19167402,25.7798148181,0.0,0.0,448.566543614,448.566543614,67.5837552507,54.4198689582,13.1638862925
 12/27  10:00:00,1023.58614849,27.3279180001,3.05973343003,0.0,448.566543614,448.566543614,39.9748903948,26.8000172659,13.1748731289
 12/27  11:00:00,1107.09352384,29.4100100092,78.6168484274,0.0,448.566543614,448.566543614,30.0154769873,16.836248036,13.1792289513
 12/27  12:00:00,1215.23056534,30.8516299687,182.62103657,0.0,448.566543614,448.566543614,28.0397783918,10.4266173967,17.613160995
 12/27  13:00:00,1202.49899342,31.268677351,217.944681202,0.0,448.566543614,398.725816546,30.8840784172,11.0018511337,19.8822272835
 12/27  14:00:00,1265.40790018,31.5592081485,229.193830669,0.0,448.566543614,448.566543614,20.9429724751,1.08171515851,19.8612573166
 12/27  15:00:00,1283.3747484,30.4006111651,247.523074255,0.0,448.566543614,448.566543614,11.2081382457,0.24003543162,10.968102814
 12/27  16:00:00,1293.84041022,30.0617862067,258.928764692,0.0,448.566543614,448.566543614,13.3095627014,0.15744366075,13.1521190406
 12/27  17:00:00,1364.62561371,28.6145741934,265.520377983,0.0,448.566543614,448.566543614,15.7428807156,0.345862788731,15.3970179269
 12/27  18:00:00,1249.65216474,25.853769547,229.148279535,0.0,348.885089477,398.725816546,11.2141575876,2.45815840739,8.75599918016
 12/27  19:00:00,912.360739955,25.739383151,97.1856097186,0.0,249.203635341,299.044362409,34.1416034765,25.4007466675,8.74085680903
 12/27  20:00:00,811.644717022,25.739383151,25.326446038,0.0,249.203635341,299.044362409,45.6574233422,41.2851542612,4.37226908098
 12/27  21:00:00,629.820018183,25.739383151,4.39905284686,0.0,149.522181205,249.203635341,77.4961271143,70.9431922739,6.55293484047
 12/27  22:00:00,549.133805418,25.739383151,0.0,0.0,149.522181205,249.203635341,95.221222485,93.0299979804,2.19122450463
 12/27  23:00:00,349.356661032,0.0,0.0,0.0,49.8407270682,199.362908273,2.18922610864,0.0,2.18922610864
 12/27  24:00:00,299.991901938,0.0,0.0,0.0,24.9203635341,199.362908273,2.1890951368,0.0,2.1890951368
 12/28  01:00:00,287.769704922,0.0,0.0,0.0,24.9203635341,199.362908273,2.18923702674,0.0,2.18923702674
 12/28  02:00:00,287.769704909,0.0,0.0,0.0,24.9203635341,199.362908273,2.18910784823,0.0,2.18910784823
 12/28  03:00:00,287.769704999,0.0,0.0,0.0,24.9203635341,199.362908273,2.1892494478,0.0,2.1892494478
 12/28  04:00:00,287.769704925,0.0,0.0,0.0,24.9203635341,199.362908273,2.18912034806,0.0,2.18912034806
 12/28  05:00:00,299.991902805,0.0,0.0,0.0,24.9203635341,199.362908273,2.18926197838,0.0,2.18926197838
 12/28  06:00:00,349.358002626,0.0,0.0,0.0,49.8407270682,199.362908273,2.19103900176,0.0,2.19103900176
 12/28  07:00:00,416.781239695,26.9070463005,0.0,0.0,49.8407270682,199.362908273,230.706166544,228.515587391,2.19057915279
 12/28  08:00:00,496.971908301,25.739383151,0.0,0.0,149.522181205,199.362908273,164.887363997,156.152207849,8.73515614724
 12/28  09:00:00,1045.13482642,25.739383151,0.0,0.0,448.566543614,448.566543614,44.031976494,33.0578046399,10.9741718541
 12/28  10:00:00,1061.26119614,26.7751082222,19.8207419243,0.0,448.566543614,448.566543614,30.8806509639,15.5099231024,15.3707278615
 12/28  11:00:00,1192.68532614,28.1285024907,162.993645805,0.0,448.566543614,448.566543614,18.3120108068,5.13659170912,13.1754190977
 12/28  12:00:00,1275.46384033,29.8996665954,240.913412086,0.0,448.566543614,448.566543614,18.2274026343,2.81247853991,15.4149240944
 12/28  13:00:00,1238.50556826,29.6137051901,252.143235111,0.0,448.566543614,398.725816546,24.7264760522,2.64036510361,22.0861109485
 12/28  14:00:00,1303.22043997,30.7623683299,263.81173858,0.0,448.566543614,448.566543614,17.7636000423,0.108970117415,17.6546299248
 12/28  15:00:00,1318.63810963,31.2413712253,278.520120464,0.0,448.566543614,448.566543614,13.1587055433,0.0,13.1587055433
 12/28  16:00:00,1313.83766182,30.2259156322,275.777989229,0.0,448.566543614,448.566543614,10.9627770669,0.0,10.9627770669
 12/28  17:00:00,1369.18742164,29.0185365552,267.408535422,0.0,448.566543614,448.566543614,15.3989469002,0.0,15.3989469002
 12/28  18:00:00,1286.91112879,25.8869090528,267.805901599,0.0,348.885089477,398.725816546,11.4629872353,0.523454836583,10.9395323987
 12/28  19:00:00,1010.86679142,25.739383151,193.570735669,0.0,249.203635341,299.044362409,18.5054022791,11.9439475711,6.56145470802
 12/28  20:00:00,948.389060547,25.739383151,157.065262354,0.0,249.203635341,299.044362409,31.4094739673,24.860747562,6.54872640532
 12/28  21:00:00,783.360146117,25.739383151,141.92130223,0.0,149.522181205,249.203635341,56.7694816924,50.2172855312,6.5521961612
 12/28  22:00:00,672.885351319,25.739383151,58.6056862227,0.0,149.522181205,249.203635341,66.0087905931,63.8176766773,2.19111391579
 12/28  23:00:00,349.356661992,0.0,0.0,0.0,49.8407270682,199.362908273,2.18924324133,0.0,2.18924324133
 12/28  24:00:00,299.991902798,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911422572,0.0,2.18911422572
 12/29  01:00:00,287.769705701,0.0,0.0,0.0,24.9203635341,199.362908273,2.18925766538,0.0,2.18925766538
 12/29  02:00:00,287.769705562,0.0,0.0,0.0,24.9203635341,199.362908273,2.18912960763,0.0,2.18912960763
 12/29  03:00:00,287.769705612,0.0,0.0,0.0,24.9203635341,199.362908273,2.18927244609,0.0,2.18927244609
 12/29  04:00:00,287.769705413,0.0,0.0,0.0,24.9203635341,199.362908273,2.18914445296,0.0,2.18914445296
 12/29  05:00:00,299.991903231,0.0,0.0,0.0,24.9203635341,199.362908273,2.18901641098,0.0,2.18901641098
 12/29  06:00:00,349.358003984,0.0,0.0,0.0,49.8407270682,199.362908273,2.19135104297,0.0,2.19135104297
 12/29  07:00:00,417.331658534,27.50918615,0.0,0.0,49.8407270682,199.362908273,163.077064855,160.886635998,2.1904288579
 12/29  08:00:00,496.931686701,25.739383151,0.0,0.0,149.522181205,199.362908273,109.782002551,103.225200506,6.55680204504
 12/29  09:00:00,1055.47943532,25.7645850407,0.000456431815634,0.0,448.566543614,448.566543614,34.4464137368,21.2825509948,13.163862742
 12/29  10:00:00,1194.68259535,26.8539936604,118.395583791,0.0,448.566543614,448.566543614,19.6134786958,6.43725777823,13.1762209176
 12/29  11:00:00,1293.61775341,28.0228418619,260.030439515,0.0,448.566543614,448.566543614,17.4844920195,2.10869626266,15.3757957568
 12/29  12:00:00,1314.99738835,29.9252515256,276.873478732,0.0,448.566543614,448.566543614,16.6586564515,1.24490094752,15.413755504
 12/29  13:00:00,1281.31955222,28.4617520054,291.774157972,0.0,448.566543614,398.725816546,20.8377426614,0.956968635001,19.8807740264
 12/29  14:00:00,1344.285336,30.5314689765,302.553517802,0.0,448.566543614,448.566543614,19.8604655339,0.0,19.8604655339
 12/29  15:00:00,1357.7150598,31.9674905665,311.316623904,0.0,448.566543614,448.566543614,13.1559824402,0.0,13.1559824402
 12/29  16:00:00,1363.04374687,31.4950869888,317.294035275,0.0,448.566543614,448.566543614,10.965394684,0.0,10.965394684
 12/29  17:00:00,1420.44862998,30.0567683177,313.056095661,0.0,448.566543614,448.566543614,15.4003482686,0.0,15.4003482686
 12/29  18:00:00,1338.81220555,26.4239042294,316.273924504,0.0,348.885089477,398.725816546,8.75542238563,0.0,8.75542238563
 12/29  19:00:00,1160.69372596,25.739383151,334.711233959,0.0,249.203635341,299.044362409,10.26615337,1.52408719225,8.74206617773
 12/29  20:00:00,1122.63596452,25.739383151,326.258602565,0.0,249.203635341,299.044362409,14.0577470942,7.50954564019,6.54820145398
 12/29  21:00:00,945.169830988,25.739383151,298.329672725,0.0,149.522181205,249.203635341,37.0990059872,32.7232700213,4.37573596584
 12/29  22:00:00,909.13539961,25.739383151,285.089478656,0.0,149.522181205,249.203635341,46.3869588851,42.0246295776,4.36232930752
 12/29  23:00:00,349.356662339,0.0,0.0,0.0,49.8407270682,199.362908273,2.1890999425,0.0,2.1890999425
 12/29  24:00:00,299.991903258,0.0,0.0,0.0,24.9203635341,199.362908273,2.18924294682,0.0,2.18924294682
 12/30  01:00:00,237.928978908,0.0,0.0,0.0,24.9203635341,149.522181205,2.18911681445,0.0,2.18911681445
 12/30  02:00:00,237.92897895,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 12/30  03:00:00,237.928978938,0.0,0.0,0.0,24.9203635341,149.522181205,2.18926088204,0.0,2.18926088204
 12/30  04:00:00,237.928978951,0.0,0.0,0.0,24.9203635341,149.522181205,2.18913390847,0.0,2.18913390847
 12/30  05:00:00,250.151176921,0.0,0.0,0.0,24.9203635341,149.522181205,2.18878146255,0.0,2.18878146255
 12/30  06:00:00,274.596915078,0.0,0.0,0.0,24.9203635341,149.522181205,4.36240554584,0.0,4.36240554584
 12/30  07:00:00,417.082265975,27.3051310883,0.0,0.0,49.8407270682,199.362908273,102.701641241,100.511252243,2.19038899825
 12/30  08:00:00,397.225130114,25.739383151,0.0,0.0,49.8407270682,199.362908273,78.9702489637,74.6039811177,4.36626784602
 12/30  09:00:00,796.815145386,25.7514174964,85.0216924544,0.0,249.203635341,249.203635341,36.5943237649,32.2220457533,4.37227801165
 12/30  10:00:00,934.511216672,26.6727951341,252.665561336,0.0,249.203635341,249.203635341,29.6812438649,20.9399742303,8.74126963455
 12/30  11:00:00,925.703067238,27.7628735315,287.373737275,0.0,249.203635341,249.203635341,20.4512897365,13.8941779563,6.55711178018
 12/30  12:00:00,959.984960015,29.0512688604,312.900606283,0.0,249.203635341,249.203635341,17.1002542318,8.35348121483,8.74677301694
 12/30  13:00:00,971.500034607,26.4934587406,325.823584982,0.0,249.203635341,249.203635341,12.4027216614,5.84406737957,6.55865428181
 12/30  14:00:00,973.777861445,25.8195398311,328.777114519,0.0,249.203635341,249.203635341,10.5939725286,4.03697728341,6.55699524519
 12/30  15:00:00,714.722737507,25.739383151,321.8710047,0.0,74.7610906023,174.442544739,22.4472102105,15.8983681297,6.54884208079
 12/30  16:00:00,706.244710673,25.739383151,314.44327672,0.0,74.7610906023,174.442544739,27.8903570416,23.5207985871,4.36955845449
 12/30  17:00:00,776.202979456,25.739383151,318.462795475,0.0,74.7610906023,174.442544739,53.0112632043,46.4655495937,6.54571361065
 12/30  18:00:00,788.406228365,25.739383151,334.978784434,0.0,24.9203635341,149.522181205,82.0167355808,79.8262977834,2.19043779741
 12/30  19:00:00,347.929653578,0.0,0.0,0.0,24.9203635341,149.522181205,2.19051168041,0.0,2.19051168041
 12/30  20:00:00,323.4852581,0.0,0.0,0.0,24.9203635341,149.522181205,2.19058553635,0.0,2.19058553635
 12/30  21:00:00,323.485258782,0.0,0.0,0.0,24.9203635341,149.522181205,4.3610259583,0.0,4.3610259583
 12/30  22:00:00,299.041757214,0.0,0.0,0.0,24.9203635341,149.522181205,2.19180475404,0.0,2.19180475404
 12/30  23:00:00,274.595572484,0.0,0.0,0.0,24.9203635341,149.522181205,2.189080748,0.0,2.189080748
 12/30  24:00:00,250.151176931,0.0,0.0,0.0,24.9203635341,149.522181205,2.18922503537,0.0,2.18922503537
 12/31  01:00:00,237.928532375,0.0,0.0,0.0,24.9203635341,149.522181205,2.1884592061,0.0,2.1884592061
 12/31  02:00:00,237.928531902,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 12/31  03:00:00,237.928532026,0.0,0.0,0.0,24.9203635341,149.522181205,2.18849769616,0.0,2.18849769616
 12/31  04:00:00,237.928532517,0.0,0.0,0.0,24.9203635341,149.522181205,2.18853619207,0.0,2.18853619207
 12/31  05:00:00,250.150730351,0.0,0.0,0.0,24.9203635341,149.522181205,2.18835098246,0.0,2.18835098246
 12/31  06:00:00,274.596467626,0.0,0.0,0.0,24.9203635341,149.522181205,2.19053628077,0.0,2.19053628077
 12/31  07:00:00,314.940250457,0.0,0.0,0.0,24.9203635341,149.522181205,2.18838250146,0.0,2.18838250146
 12/31  08:00:00,296.666312363,0.0,0.0,0.0,24.9203635341,149.522181205,2.18853371698,0.0,2.18853371698
 12/31  09:00:00,296.66631207,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 12/31  10:00:00,259.999719181,0.0,0.0,0.0,24.9203635341,149.522181205,2.18845998512,0.0,2.18845998512
 12/31  11:00:00,426.557440422,10.6150759843,164.179287108,0.0,24.9203635341,149.522181205,2.18854438317,0.0,2.18854438317
 12/31  12:00:00,515.498320461,14.332535757,213.803684468,0.0,24.9203635341,149.522181205,2.18992716751,0.0,2.18992716751
 12/31  13:00:00,595.09270993,20.3888658861,282.850160214,0.0,24.9203635341,149.522181205,2.18997876739,0.0,2.18997876739
 12/31  14:00:00,548.995539199,17.2893471247,243.198947699,0.0,24.9203635341,149.522181205,4.36397438957,0.0,4.36397438957
 12/31  15:00:00,589.918315262,20.2519762986,279.645526957,0.0,24.9203635341,149.522181205,2.18996159958,0.0,2.18996159958
 12/31  16:00:00,518.559808458,15.4435013813,228.199443536,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 12/31  17:00:00,421.998713069,6.84989167213,111.804995028,0.0,24.9203635341,149.522181205,2.18848647657,0.0,2.18848647657
 12/31  18:00:00,347.928312797,0.0,0.0,0.0,24.9203635341,149.522181205,2.1885245816,0.0,2.1885245816
 12/31  19:00:00,347.928312828,0.0,0.0,0.0,24.9203635341,149.522181205,2.18833946098,0.0,2.18833946098
 12/31  20:00:00,323.483916716,0.0,0.0,0.0,24.9203635341,149.522181205,2.18837838401,0.0,2.18837838401
 12/31  21:00:00,323.483916582,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 12/31  22:00:00,299.040864072,0.0,0.0,0.0,24.9203635341,149.522181205,4.36059290146,0.0,4.36059290146
 12/31  23:00:00,274.59512542,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 12/31  24:00:00,250.150730283,0.0,0.0,0.0,24.9203635341,149.522181205,2.18844744366,0.0,2.18844744366
